Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.02.2015;13:25:00;0;0;0
15.02.2015;13:35:00;0;0;0
15.02.2015;13:45:00;0;0;0
15.02.2015;13:55:00;0;0;0
15.02.2015;14:05:00;0;0;0
15.02.2015;14:15:00;0;0;0
15.02.2015;14:25:00;0;0;0
15.02.2015;14:35:00;135;0;25
15.02.2015;14:45:00;139;0;26
15.02.2015;14:55:00;124;0;26
15.02.2015;15:05:00;117;0;26
15.02.2015;15:15:00;0;0;26
15.02.2015;15:25:00;0;0;26
15.02.2015;15:35:00;0;0;26
15.02.2015;15:45:00;0;0;26
15.02.2015;15:55:00;0;0;26
15.02.2015;16:05:00;0;0;26
15.02.2015;16:15:00;0;0;26
15.02.2015;16:25:00;0;0;26
15.02.2015;16:35:00;0;0;26
15.02.2015;16:45:00;0;0;26
15.02.2015;18:00:00;0;0;0
16.02.2015;09:00:00;0;0;0
16.02.2015;11:50:00;0;0;2
16.02.2015;12:00:00;0;0;25
16.02.2015;12:10:00;0;0;25
16.02.2015;12:20:00;0;0;25
16.02.2015;12:30:00;0;0;25
16.02.2015;12:40:00;122;0;25
16.02.2015;12:50:00;121;0;26
16.02.2015;13:00:00;124;0;26
16.02.2015;13:10:00;130;0;26
16.02.2015;13:20:00;129;0;26
16.02.2015;13:30:00;131;0.1;27
16.02.2015;13:40:00;133;0.1;27
16.02.2015;13:50:00;129;0.1;27
16.02.2015;14:00:00;124;0.1;27
16.02.2015;14:10:00;117;0.1;27
16.02.2015;14:20:00;118;0.2;27
16.02.2015;14:30:00;121;0.2;28
16.02.2015;14:40:00;119;0.2;28
16.02.2015;14:50:00;121;0.2;28
16.02.2015;15:00:00;115;0.2;28
16.02.2015;15:10:00;110;0.3;28
16.02.2015;15:20:00;111;0.3;28
16.02.2015;15:30:00;106;0.3;28
16.02.2015;15:40:00;103;0.3;28
16.02.2015;15:50:00;102;0.3;28
16.02.2015;16:00:00;66;0.3;28
16.02.2015;16:10:00;0;0.3;28
16.02.2015;16:20:00;0;0.3;28
16.02.2015;16:30:00;0;0.3;27
16.02.2015;18:00:00;0;0.3;0
17.02.2015;09:00:00;0;0;0
17.02.2015;10:45:00;0;0;0
17.02.2015;10:55:00;0;0;23
17.02.2015;11:05:00;0;0;25
17.02.2015;11:15:00;0;0;25
17.02.2015;11:25:00;85;0;25
17.02.2015;11:35:00;117;0;25
17.02.2015;11:45:00;114;0;26
17.02.2015;11:55:00;119;0;26
17.02.2015;12:05:00;129;0;26
17.02.2015;12:15:00;129;0.1;26
17.02.2015;12:25:00;127;0.1;27
17.02.2015;12:35:00;135;0.1;27
17.02.2015;12:45:00;132;0.1;27
17.02.2015;12:55:00;130;0.1;27
17.02.2015;13:05:00;126;0.2;27
17.02.2015;13:15:00;124;0.2;27
17.02.2015;13:25:00;126;0.2;28
17.02.2015;13:35:00;122;0.2;28
17.02.2015;13:45:00;126;0.2;28
17.02.2015;13:55:00;122;0.3;28
17.02.2015;14:05:00;125;0.3;28
17.02.2015;14:15:00;124;0.3;28
17.02.2015;14:25:00;126;0.3;28
17.02.2015;14:35:00;126;0.4;28
17.02.2015;14:45:00;128;0.4;28
17.02.2015;14:55:00;121;0.4;28
17.02.2015;15:05:00;119;0.4;28
17.02.2015;15:15:00;113;0.4;28
17.02.2015;15:25:00;112;0.4;28
17.02.2015;15:35:00;108;0.5;28
17.02.2015;15:45:00;0;0.5;28
17.02.2015;15:55:00;0;0.5;28
17.02.2015;16:05:00;0;0.5;28
17.02.2015;16:15:00;0;0.5;28
17.02.2015;16:25:00;0;0.5;27
17.02.2015;16:35:00;0;0.5;27
17.02.2015;16:45:00;0;0.5;27
17.02.2015;16:55:00;0;0.5;17
17.02.2015;18:00:00;0;0.5;0
18.02.2015;09:00:00;0;0;0
18.02.2015;18:00:00;0;0;0
19.02.2015;09:00:00;0;0;0
19.02.2015;09:25:00;0;0;4
19.02.2015;09:35:00;0;0;25
19.02.2015;09:45:00;122;0;25
19.02.2015;09:55:00;120;0;25
19.02.2015;10:05:00;119;0;25
19.02.2015;10:15:00;141;0;26
19.02.2015;10:25:00;161;0;26
19.02.2015;10:35:00;193;0.1;26
19.02.2015;10:45:00;193;0.1;27
19.02.2015;10:55:00;191;0.1;27
19.02.2015;11:05:00;204;0.2;27
19.02.2015;11:15:00;210;0.2;27
19.02.2015;11:25:00;218;0.2;27
19.02.2015;11:35:00;222;0.3;27
19.02.2015;11:45:00;223;0.3;28
19.02.2015;11:55:00;232;0.4;28
19.02.2015;12:05:00;233;0.4;28
19.02.2015;12:15:00;236;0.4;28
19.02.2015;12:25:00;235;0.5;28
19.02.2015;12:35:00;237;0.5;28
19.02.2015;12:45:00;242;0.5;28
19.02.2015;12:55:00;244;0.6;28
19.02.2015;13:05:00;246;0.6;28
19.02.2015;13:15:00;248;0.7;28
19.02.2015;13:25:00;250;0.7;28
19.02.2015;13:35:00;249;0.8;28
19.02.2015;13:45:00;250;0.8;28
19.02.2015;13:55:00;248;0.8;29
19.02.2015;14:05:00;246;0.9;29
19.02.2015;14:15:00;246;0.9;29
19.02.2015;14:25:00;247;1.0;29
19.02.2015;14:35:00;242;1.0;29
19.02.2015;14:45:00;236;1.0;29
19.02.2015;14:55:00;229;1.1;29
19.02.2015;15:05:00;227;1.1;29
19.02.2015;15:15:00;218;1.1;29
19.02.2015;15:25:00;210;1.2;29
19.02.2015;15:35:00;205;1.2;29
19.02.2015;15:45:00;194;1.3;29
19.02.2015;15:55:00;179;1.3;29
19.02.2015;16:05:00;172;1.3;29
19.02.2015;16:15:00;165;1.3;29
19.02.2015;16:25:00;145;1.4;29
19.02.2015;16:35:00;138;1.4;29
19.02.2015;16:45:00;129;1.4;29
19.02.2015;16:55:00;106;1.4;29
19.02.2015;17:05:00;0;1.4;29
19.02.2015;17:15:00;0;1.4;28
19.02.2015;18:00:00;0;1.4;0
20.02.2015;08:45:00;20;0;14
20.02.2015;08:55:00;131;0;24
20.02.2015;09:05:00;141;0;25
20.02.2015;09:15:00;152;0;25
20.02.2015;09:25:00;168;0;26
20.02.2015;09:35:00;179;0.1;26
20.02.2015;09:45:00;186;0.1;26
20.02.2015;09:55:00;204;0.1;26
20.02.2015;10:05:00;217;0.2;27
20.02.2015;10:15:00;225;0.2;27
20.02.2015;10:25:00;234;0.3;27
20.02.2015;10:35:00;248;0.3;27
20.02.2015;10:45:00;257;0.3;27
20.02.2015;10:55:00;269;0.4;28
20.02.2015;11:05:00;278;0.4;28
20.02.2015;11:15:00;294;0.5;28
20.02.2015;11:25:00;302;0.5;28
20.02.2015;11:35:00;317;0.6;28
20.02.2015;11:45:00;329;0.6;28
20.02.2015;11:55:00;342;0.7;28
20.02.2015;12:05:00;351;0.7;28
20.02.2015;12:15:00;363;0.8;28
20.02.2015;12:25:00;373;0.9;28
20.02.2015;12:35:00;384;0.9;29
20.02.2015;12:45:00;390;1.0;29
20.02.2015;12:55:00;397;1.1;29
20.02.2015;13:05:00;401;1.1;29
20.02.2015;13:15:00;405;1.2;29
20.02.2015;13:25:00;409;1.3;29
20.02.2015;13:35:00;410;1.3;29
20.02.2015;13:45:00;414;1.4;29
20.02.2015;13:55:00;413;1.5;29
20.02.2015;14:05:00;413;1.5;29
20.02.2015;14:15:00;409;1.6;29
20.02.2015;14:25:00;407;1.7;29
20.02.2015;14:35:00;403;1.7;29
20.02.2015;14:45:00;394;1.8;29
20.02.2015;14:55:00;386;1.9;29
20.02.2015;15:05:00;377;1.9;29
20.02.2015;15:15:00;365;2.0;29
20.02.2015;15:25:00;352;2.0;29
20.02.2015;15:35:00;338;2.1;29
20.02.2015;15:45:00;323;2.1;29
20.02.2015;15:55:00;303;2.2;29
20.02.2015;16:05:00;286;2.2;29
20.02.2015;16:15:00;265;2.3;29
20.02.2015;16:25:00;247;2.3;29
20.02.2015;16:35:00;225;2.4;29
20.02.2015;16:45:00;196;2.4;29
20.02.2015;16:55:00;160;2.4;29
20.02.2015;17:05:00;125;2.5;29
20.02.2015;17:15:00;0;2.5;29
20.02.2015;17:25:00;0;2.5;29
20.02.2015;17:35:00;0;2.5;28
20.02.2015;17:45:00;0;2.5;28
20.02.2015;18:00:00;0;2.5;0
21.02.2015;08:25:00;0;0;3
21.02.2015;08:35:00;0;0;25
21.02.2015;08:45:00;32;0;25
21.02.2015;08:55:00;126;0;25
21.02.2015;09:05:00;159;0;25
21.02.2015;09:15:00;164;0;26
21.02.2015;09:25:00;185;0.1;26
21.02.2015;09:35:00;200;0.1;26
21.02.2015;09:45:00;276;0.1;27
21.02.2015;09:55:00;214;0.2;27
21.02.2015;10:05:00;225;0.2;27
21.02.2015;10:15:00;250;0.2;27
21.02.2015;10:25:00;257;0.3;27
21.02.2015;10:35:00;310;0.3;28
21.02.2015;10:45:00;282;0.4;28
21.02.2015;10:55:00;232;0.4;28
21.02.2015;11:05:00;280;0.5;28
21.02.2015;11:15:00;263;0.5;28
21.02.2015;11:25:00;282;0.6;28
21.02.2015;11:35:00;424;0.6;28
21.02.2015;11:45:00;372;0.7;28
21.02.2015;11:55:00;325;0.7;28
21.02.2015;12:05:00;476;0.8;29
21.02.2015;12:15:00;372;0.9;29
21.02.2015;12:25:00;313;0.9;29
21.02.2015;12:35:00;245;1.0;29
21.02.2015;12:45:00;167;1.0;29
21.02.2015;12:55:00;188;1.0;29
21.02.2015;13:05:00;182;1.1;29
21.02.2015;13:15:00;151;1.1;29
21.02.2015;13:25:00;218;1.1;29
21.02.2015;13:35:00;295;1.2;29
21.02.2015;13:45:00;460;1.2;29
21.02.2015;13:55:00;420;1.3;29
21.02.2015;14:05:00;460;1.4;29
21.02.2015;14:15:00;435;1.5;29
21.02.2015;14:25:00;388;1.5;29
21.02.2015;14:35:00;492;1.6;29
21.02.2015;14:45:00;371;1.7;29
21.02.2015;14:55:00;352;1.7;29
21.02.2015;15:05:00;307;1.8;29
21.02.2015;15:15:00;312;1.8;29
21.02.2015;15:25:00;305;1.9;29
21.02.2015;15:35:00;278;1.9;29
21.02.2015;15:45:00;271;2.0;29
21.02.2015;15:55:00;233;2.0;29
21.02.2015;16:05:00;193;2.0;29
21.02.2015;16:15:00;157;2.1;29
21.02.2015;16:25:00;130;2.1;29
21.02.2015;16:35:00;108;2.1;29
21.02.2015;16:45:00;113;2.1;29
21.02.2015;16:55:00;0;2.1;29
21.02.2015;17:05:00;0;2.1;29
21.02.2015;17:15:00;0;2.1;29
21.02.2015;17:25:00;0;2.1;28
21.02.2015;17:35:00;0;2.1;28
21.02.2015;17:45:00;0;2.1;28
21.02.2015;18:00:00;0;2.1;0
22.02.2015;09:00:00;0;0;0
22.02.2015;09:40:00;0;0;17
22.02.2015;09:50:00;0;0;25
22.02.2015;10:00:00;141;0;25
22.02.2015;10:10:00;176;0;26
22.02.2015;10:20:00;176;0;26
22.02.2015;10:30:00;183;0.1;26
22.02.2015;10:40:00;195;0.1;27
22.02.2015;10:50:00;209;0.1;27
22.02.2015;11:00:00;221;0.2;27
22.02.2015;11:10:00;225;0.2;28
22.02.2015;11:20:00;236;0.2;28
22.02.2015;11:30:00;248;0.3;28
22.02.2015;11:40:00;269;0.3;28
22.02.2015;11:50:00;330;0.4;28
22.02.2015;12:00:00;371;0.4;28
22.02.2015;12:10:00;361;0.5;28
22.02.2015;12:20:00;305;0.5;29
22.02.2015;12:30:00;285;0.6;29
22.02.2015;12:40:00;316;0.6;29
22.02.2015;12:50:00;296;0.7;29
22.02.2015;13:00:00;321;0.7;29
22.02.2015;13:10:00;354;0.8;29
22.02.2015;13:20:00;309;0.8;29
22.02.2015;13:30:00;274;0.9;29
22.02.2015;13:40:00;277;0.9;29
22.02.2015;13:50:00;297;1.0;29
22.02.2015;14:00:00;309;1.0;29
22.02.2015;14:10:00;305;1.1;29
22.02.2015;14:20:00;294;1.1;29
22.02.2015;14:30:00;283;1.2;29
22.02.2015;14:40:00;325;1.2;29
22.02.2015;14:50:00;322;1.3;29
22.02.2015;15:00:00;358;1.3;29
22.02.2015;15:10:00;370;1.4;29
22.02.2015;15:20:00;340;1.5;29
22.02.2015;15:30:00;269;1.5;30
22.02.2015;15:40:00;268;1.6;30
22.02.2015;15:50:00;234;1.6;30
22.02.2015;16:00:00;215;1.6;30
22.02.2015;16:10:00;203;1.7;30
22.02.2015;16:20:00;193;1.7;30
22.02.2015;16:30:00;171;1.7;30
22.02.2015;16:40:00;148;1.8;30
22.02.2015;16:50:00;133;1.8;30
22.02.2015;17:00:00;125;1.8;30
22.02.2015;17:10:00;130;1.8;30
22.02.2015;17:20:00;117;1.8;30
22.02.2015;17:30:00;105;1.9;30
22.02.2015;17:40:00;16;1.9;30
22.02.2015;17:50:00;0;1.9;29
22.02.2015;18:00:00;0;1.9;19
22.02.2015;18:10:00;0;1.9;0
23.02.2015;07:40:00;0;0;1
23.02.2015;07:50:00;100;0;25
23.02.2015;08:00:00;125;0;25
23.02.2015;08:10:00;131;0;26
23.02.2015;08:20:00;138;0;26
23.02.2015;08:30:00;162;0;26
23.02.2015;08:40:00;172;0.1;27
23.02.2015;08:50:00;146;0.1;27
23.02.2015;09:00:00;133;0.1;27
23.02.2015;09:10:00;167;0.2;27
23.02.2015;09:20:00;181;0.2;28
23.02.2015;09:30:00;188;0.2;28
23.02.2015;09:40:00;177;0.2;28
23.02.2015;09:50:00;167;0.3;28
23.02.2015;10:00:00;173;0.3;28
23.02.2015;10:10:00;198;0.3;28
23.02.2015;10:20:00;226;0.4;28
23.02.2015;10:30:00;263;0.4;28
23.02.2015;10:40:00;261;0.5;28
23.02.2015;10:50:00;214;0.5;28
23.02.2015;11:00:00;214;0.5;29
23.02.2015;11:10:00;225;0.6;29
23.02.2015;11:20:00;233;0.6;29
23.02.2015;11:30:00;263;0.6;29
23.02.2015;11:40:00;261;0.7;29
23.02.2015;11:50:00;269;0.7;29
23.02.2015;12:00:00;235;0.8;29
23.02.2015;12:10:00;232;0.8;29
23.02.2015;12:20:00;249;0.8;29
23.02.2015;12:30:00;281;0.9;29
23.02.2015;12:40:00;258;0.9;29
23.02.2015;12:50:00;217;1.0;29
23.02.2015;13:00:00;195;1.0;29
23.02.2015;13:10:00;177;1.0;29
23.02.2015;13:20:00;202;1.1;29
23.02.2015;13:30:00;206;1.1;29
23.02.2015;13:40:00;174;1.1;29
23.02.2015;13:50:00;199;1.2;29
23.02.2015;14:00:00;220;1.2;29
23.02.2015;14:10:00;210;1.2;29
23.02.2015;14:20:00;222;1.3;29
23.02.2015;14:30:00;222;1.3;29
23.02.2015;14:40:00;231;1.3;29
23.02.2015;14:50:00;208;1.4;29
23.02.2015;15:00:00;205;1.4;29
23.02.2015;15:10:00;181;1.4;29
23.02.2015;15:20:00;164;1.5;29
23.02.2015;15:30:00;161;1.5;29
23.02.2015;15:40:00;160;1.5;29
23.02.2015;15:50:00;151;1.6;29
23.02.2015;16:00:00;164;1.6;30
23.02.2015;16:10:00;158;1.6;29
23.02.2015;16:20:00;176;1.6;29
23.02.2015;16:30:00;286;1.7;30
23.02.2015;16:40:00;228;1.7;30
23.02.2015;16:50:00;192;1.8;30
23.02.2015;17:00:00;156;1.8;30
23.02.2015;17:10:00;159;1.8;30
23.02.2015;17:20:00;124;1.8;30
23.02.2015;17:30:00;56;1.8;30
23.02.2015;17:40:00;0;1.8;29
23.02.2015;17:50:00;0;1.8;29
23.02.2015;18:00:00;0;1.8;13
24.02.2015;07:45:00;0;0;2
24.02.2015;07:55:00;125;0;25
24.02.2015;08:05:00;180;0;25
24.02.2015;08:15:00;227;0;26
24.02.2015;08:25:00;267;0.1;26
24.02.2015;08:35:00;309;0.1;26
24.02.2015;08:45:00;316;0.2;27
24.02.2015;08:55:00;352;0.2;27
24.02.2015;09:05:00;398;0.3;27
24.02.2015;09:15:00;463;0.4;27
24.02.2015;09:25:00;520;0.5;28
24.02.2015;09:35:00;531;0.5;28
24.02.2015;09:45:00;557;0.6;28
24.02.2015;09:55:00;643;0.7;28
24.02.2015;10:05:00;611;0.8;28
24.02.2015;10:15:00;619;0.9;28
24.02.2015;10:25:00;640;1.0;29
24.02.2015;10:35:00;694;1.2;29
24.02.2015;10:45:00;723;1.3;29
24.02.2015;10:55:00;749;1.4;29
24.02.2015;11:05:00;776;1.5;29
24.02.2015;11:15:00;853;1.7;29
24.02.2015;11:25:00;813;1.8;29
24.02.2015;11:35:00;844;1.9;29
24.02.2015;11:45:00;821;2.1;29
24.02.2015;11:55:00;904;2.2;30
24.02.2015;12:05:00;875;2.4;30
24.02.2015;12:15:00;969;2.5;30
24.02.2015;12:25:00;1055;2.7;30
24.02.2015;12:35:00;1102;2.9;30
24.02.2015;12:45:00;1110;3.0;30
24.02.2015;12:55:00;1074;3.2;30
24.02.2015;13:05:00;1075;3.4;30
24.02.2015;13:15:00;934;3.6;30
24.02.2015;13:25:00;921;3.7;30
24.02.2015;13:35:00;1183;3.9;30
24.02.2015;13:45:00;1247;4.1;30
24.02.2015;13:55:00;1184;4.3;30
24.02.2015;14:05:00;1077;4.5;31
24.02.2015;14:15:00;1048;4.6;31
24.02.2015;14:25:00;692;4.8;31
24.02.2015;14:35:00;1090;5.0;31
24.02.2015;14:45:00;1087;5.1;31
24.02.2015;14:55:00;974;5.3;31
24.02.2015;15:05:00;1168;5.5;31
24.02.2015;15:15:00;1099;5.7;31
24.02.2015;15:25:00;950;5.8;31
24.02.2015;15:35:00;1025;6.0;31
24.02.2015;15:45:00;1017;6.2;31
24.02.2015;15:55:00;802;6.3;31
24.02.2015;16:05:00;570;6.4;31
24.02.2015;16:15:00;305;6.5;31
24.02.2015;16:25:00;585;6.6;31
24.02.2015;16:35:00;620;6.7;31
24.02.2015;16:45:00;558;6.8;31
24.02.2015;16:55:00;490;6.8;31
24.02.2015;17:05:00;329;6.9;30
24.02.2015;17:15:00;245;6.9;30
24.02.2015;17:25:00;234;7.0;30
24.02.2015;17:35:00;177;7.0;30
24.02.2015;17:45:00;134;7.0;30
24.02.2015;17:55:00;0;7.1;30
24.02.2015;18:05:00;0;7.1;0
24.02.2015;18:15:00;0;7.1;0
25.02.2015;08:15:00;0;0;6
25.02.2015;08:25:00;137;0;25
25.02.2015;08:35:00;153;0;25
25.02.2015;08:45:00;162;0;26
25.02.2015;08:55:00;242;0.1;26
25.02.2015;09:05:00;270;0.1;26
25.02.2015;09:15:00;280;0.1;27
25.02.2015;09:25:00;350;0.2;27
25.02.2015;09:35:00;351;0.3;27
25.02.2015;09:45:00;552;0.3;27
25.02.2015;09:55:00;910;0.5;28
25.02.2015;10:05:00;767;0.6;28
25.02.2015;10:15:00;877;0.7;28
25.02.2015;10:25:00;1045;0.9;28
25.02.2015;10:35:00;1135;1.1;28
25.02.2015;10:45:00;1136;1.3;29
25.02.2015;10:55:00;1546;1.5;29
25.02.2015;11:05:00;1690;1.8;29
25.02.2015;11:15:00;2278;2.1;29
25.02.2015;11:25:00;1502;2.4;30
25.02.2015;11:35:00;1645;2.7;30
25.02.2015;11:45:00;2018;3.0;30
25.02.2015;11:55:00;2207;3.3;31
25.02.2015;12:05:00;3503;3.8;32
25.02.2015;12:15:00;2855;4.2;33
25.02.2015;12:25:00;2114;4.7;34
25.02.2015;12:35:00;2200;5.1;34
25.02.2015;12:45:00;2003;5.4;34
25.02.2015;12:55:00;1681;5.7;33
25.02.2015;13:05:00;1343;5.9;33
25.02.2015;13:15:00;1315;6.2;32
25.02.2015;13:25:00;1606;6.4;32
25.02.2015;13:35:00;1393;6.7;32
25.02.2015;13:45:00;1408;6.9;32
25.02.2015;13:55:00;1730;7.2;32
25.02.2015;14:05:00;1610;7.4;32
25.02.2015;14:15:00;1099;7.6;32
25.02.2015;14:25:00;993;7.8;32
25.02.2015;14:35:00;3037;8.2;32
25.02.2015;14:45:00;4697;8.9;35
25.02.2015;14:55:00;4319;9.6;37
25.02.2015;15:05:00;4195;10.3;38
25.02.2015;15:15:00;4037;11.0;39
25.02.2015;15:25:00;3839;11.6;39
25.02.2015;15:35:00;3566;12.2;40
25.02.2015;15:45:00;697;12.5;38
25.02.2015;15:55:00;861;12.7;36
25.02.2015;16:05:00;2921;13.2;36
25.02.2015;16:15:00;2624;13.6;37
25.02.2015;16:25:00;2190;14.0;36
25.02.2015;16:35:00;1769;14.3;36
25.02.2015;16:45:00;1267;14.5;35
25.02.2015;16:55:00;899;14.7;34
25.02.2015;17:05:00;731;14.8;33
25.02.2015;17:15:00;520;14.9;33
25.02.2015;17:25:00;272;15.0;33
25.02.2015;17:35:00;238;15.0;33
25.02.2015;17:45:00;186;15.0;32
25.02.2015;17:55:00;139;15.1;32
25.02.2015;18:05:00;69;15.1;32
25.02.2015;18:15:00;0;15.1;0
25.02.2015;18:20:00;0;15.1;0
26.02.2015;07:20:00;0;0;2
26.02.2015;07:30:00;152;0;24
26.02.2015;07:40:00;200;0;25
26.02.2015;07:50:00;244;0;25
26.02.2015;08:00:00;286;0.1;26
26.02.2015;08:10:00;351;0.1;26
26.02.2015;08:20:00;415;0.2;26
26.02.2015;08:30:00;756;0.3;27
26.02.2015;08:40:00;922;0.5;27
26.02.2015;08:50:00;1086;0.6;27
26.02.2015;09:00:00;1327;0.8;27
26.02.2015;09:10:00;1527;1.1;28
26.02.2015;09:20:00;2474;1.4;28
26.02.2015;09:30:00;2827;1.9;29
26.02.2015;09:40:00;3173;2.4;30
26.02.2015;09:50:00;3508;2.9;32
26.02.2015;10:00:00;3796;3.6;33
26.02.2015;10:10:00;4020;4.2;35
26.02.2015;10:20:00;4224;4.9;36
26.02.2015;10:30:00;4431;5.6;37
26.02.2015;10:40:00;4619;6.4;39
26.02.2015;10:50:00;4784;7.2;40
26.02.2015;11:00:00;4947;8.0;41
26.02.2015;11:10:00;5060;8.8;42
26.02.2015;11:20:00;5167;9.6;43
26.02.2015;11:30:00;5267;10.5;43
26.02.2015;11:40:00;5360;11.4;44
26.02.2015;11:50:00;5454;12.3;45
26.02.2015;12:00:00;5526;13.2;46
26.02.2015;12:10:00;5570;14.1;47
26.02.2015;12:20:00;5617;15.0;48
26.02.2015;12:30:00;5671;16.0;48
26.02.2015;12:40:00;5697;16.9;48
26.02.2015;12:50:00;5718;17.8;44
26.02.2015;13:00:00;5723;18.8;47
26.02.2015;13:10:00;5715;19.7;48
26.02.2015;13:20:00;5696;20.7;46
26.02.2015;13:30:00;5677;21.6;45
26.02.2015;13:40:00;5629;22.5;47
26.02.2015;13:50:00;5577;23.5;48
26.02.2015;14:00:00;5513;24.4;48
26.02.2015;14:10:00;5448;25.3;44
26.02.2015;14:20:00;5353;26.2;46
26.02.2015;14:30:00;5233;27.0;47
26.02.2015;14:40:00;5045;27.9;48
26.02.2015;14:50:00;4970;28.7;48
26.02.2015;15:00:00;4788;29.5;48
26.02.2015;15:10:00;4656;30.3;47
26.02.2015;15:20:00;4452;31.0;47
26.02.2015;15:30:00;4176;31.7;46
26.02.2015;15:40:00;3890;32.4;46
26.02.2015;15:50:00;3560;33.0;45
26.02.2015;16:00:00;3337;33.5;44
26.02.2015;16:10:00;3106;34.1;43
26.02.2015;16:20:00;2816;34.5;42
26.02.2015;16:30:00;2358;34.9;41
26.02.2015;16:40:00;1815;35.3;40
26.02.2015;16:50:00;1232;35.5;38
26.02.2015;17:00:00;830;35.7;37
26.02.2015;17:10:00;636;35.8;36
26.02.2015;17:20:00;383;35.9;35
26.02.2015;17:30:00;248;35.9;35
26.02.2015;17:40:00;219;35.9;34
26.02.2015;17:50:00;164;36.0;34
26.02.2015;18:00:00;117;36.0;34
26.02.2015;18:10:00;0;36.0;9
26.02.2015;18:20:00;0;36.0;0
27.02.2015;07:35:00;0;0;12
27.02.2015;07:45:00;132;0;24
27.02.2015;07:55:00;125;0;25
27.02.2015;08:05:00;115;0;26
27.02.2015;08:15:00;122;0;26
27.02.2015;08:25:00;141;0.1;26
27.02.2015;08:35:00;172;0.1;27
27.02.2015;08:45:00;194;0.1;27
27.02.2015;08:55:00;214;0.1;27
27.02.2015;09:05:00;230;0.2;27
27.02.2015;09:15:00;242;0.2;28
27.02.2015;09:25:00;265;0.3;28
27.02.2015;09:35:00;277;0.3;28
27.02.2015;09:45:00;287;0.4;28
27.02.2015;09:55:00;258;0.4;28
27.02.2015;10:05:00;231;0.4;28
27.02.2015;10:15:00;283;0.5;28
27.02.2015;10:25:00;285;0.5;28
27.02.2015;10:35:00;253;0.6;29
27.02.2015;10:45:00;273;0.6;29
27.02.2015;10:55:00;298;0.7;29
27.02.2015;11:05:00;360;0.7;29
27.02.2015;11:15:00;409;0.8;29
27.02.2015;11:25:00;428;0.9;29
27.02.2015;11:35:00;439;0.9;29
27.02.2015;11:45:00;432;1.0;29
27.02.2015;11:55:00;556;1.1;29
27.02.2015;12:05:00;610;1.2;29
27.02.2015;12:15:00;697;1.3;29
27.02.2015;12:25:00;553;1.4;29
27.02.2015;12:35:00;442;1.5;29
27.02.2015;12:45:00;482;1.6;29
27.02.2015;12:55:00;479;1.6;29
27.02.2015;13:05:00;622;1.7;29
27.02.2015;13:15:00;618;1.8;29
27.02.2015;13:25:00;708;1.9;29
27.02.2015;13:35:00;698;2.1;30
27.02.2015;13:45:00;851;2.2;30
27.02.2015;13:55:00;859;2.3;30
27.02.2015;14:05:00;653;2.5;30
27.02.2015;14:15:00;572;2.5;30
27.02.2015;14:25:00;533;2.6;30
27.02.2015;14:35:00;585;2.7;30
27.02.2015;14:45:00;728;2.8;30
27.02.2015;14:55:00;890;3.0;30
27.02.2015;15:05:00;822;3.1;30
27.02.2015;15:15:00;687;3.2;30
27.02.2015;15:25:00;816;3.4;30
27.02.2015;15:35:00;676;3.5;30
27.02.2015;15:45:00;621;3.6;30
27.02.2015;15:55:00;620;3.7;30
27.02.2015;16:05:00;523;3.8;30
27.02.2015;16:15:00;425;3.9;30
27.02.2015;16:25:00;381;3.9;30
27.02.2015;16:35:00;332;4.0;30
27.02.2015;16:45:00;342;4.0;30
27.02.2015;16:55:00;438;4.1;30
27.02.2015;17:05:00;473;4.2;30
27.02.2015;17:15:00;335;4.2;30
27.02.2015;17:25:00;300;4.3;30
27.02.2015;17:35:00;238;4.3;30
27.02.2015;17:45:00;175;4.4;30
27.02.2015;17:55:00;132;4.4;30
27.02.2015;18:05:00;31;4.4;18
27.02.2015;18:10:00;0;4.4;0
28.02.2015;07:35:00;0;0;10
28.02.2015;07:45:00;131;0;24
28.02.2015;07:55:00;174;0;25
28.02.2015;08:05:00;214;0;25
28.02.2015;08:15:00;251;0.1;26
28.02.2015;08:25:00;378;0.1;26
28.02.2015;08:35:00;446;0.2;26
28.02.2015;08:45:00;509;0.3;27
28.02.2015;08:55:00;623;0.4;27
28.02.2015;09:05:00;796;0.5;27
28.02.2015;09:15:00;737;0.6;28
28.02.2015;09:25:00;765;0.7;28
28.02.2015;09:35:00;893;0.9;28
28.02.2015;09:45:00;1069;1.1;28
28.02.2015;09:55:00;1629;1.3;28
28.02.2015;10:05:00;2501;1.7;28
28.02.2015;10:15:00;1721;2.0;29
28.02.2015;10:25:00;1920;2.3;29
28.02.2015;10:35:00;2758;2.7;30
28.02.2015;10:45:00;1621;3.0;30
28.02.2015;10:55:00;1079;3.2;30
28.02.2015;11:05:00;976;3.4;30
28.02.2015;11:15:00;1560;3.6;30
28.02.2015;11:25:00;1587;3.9;30
28.02.2015;11:35:00;1927;4.2;30
28.02.2015;11:45:00;2337;4.6;31
28.02.2015;11:55:00;3523;5.1;32
28.02.2015;12:05:00;3894;5.7;34
28.02.2015;12:15:00;3134;6.2;35
28.02.2015;12:25:00;6258;7.0;37
28.02.2015;12:35:00;5920;8.1;41
28.02.2015;12:45:00;7033;9.3;44
28.02.2015;12:55:00;6894;10.5;47
28.02.2015;13:05:00;4102;11.0;43
28.02.2015;13:15:00;2154;11.5;42
28.02.2015;13:25:00;2072;11.9;39
28.02.2015;13:35:00;2165;12.2;38
28.02.2015;13:45:00;2719;12.6;38
28.02.2015;13:55:00;2437;13.2;38
28.02.2015;14:05:00;1544;13.5;37
28.02.2015;14:15:00;1688;13.7;36
28.02.2015;14:25:00;5706;14.4;37
28.02.2015;14:35:00;6620;15.5;42
28.02.2015;14:45:00;3899;16.3;43
28.02.2015;14:55:00;4467;17.0;43
28.02.2015;15:05:00;3269;17.5;41
28.02.2015;15:15:00;2111;18.0;40
28.02.2015;15:25:00;1576;18.2;38
28.02.2015;15:35:00;2050;18.5;37
28.02.2015;15:45:00;2403;18.9;37
28.02.2015;15:55:00;1835;19.3;37
28.02.2015;16:05:00;2390;19.6;36
28.02.2015;16:15:00;2641;20.0;36
28.02.2015;16:25:00;2029;20.4;36
28.02.2015;16:35:00;1458;20.6;35
28.02.2015;16:45:00;1019;20.8;34
28.02.2015;16:55:00;720;20.9;33
28.02.2015;17:05:00;746;21.1;33
28.02.2015;17:15:00;491;21.2;33
28.02.2015;17:25:00;485;21.2;33
28.02.2015;17:35:00;364;21.3;32
28.02.2015;17:45:00;331;21.4;32
28.02.2015;17:55:00;292;21.4;32
28.02.2015;18:05:00;190;21.4;32
28.02.2015;18:15:00;18;21.5;8
01.03.2015;07:30:00;0;0;2
01.03.2015;07:40:00;144;0;24
01.03.2015;07:50:00;191;0;25
01.03.2015;08:00:00;221;0;25
01.03.2015;08:10:00;282;0.1;26
01.03.2015;08:20:00;453;0.1;26
01.03.2015;08:30:00;758;0.3;27
01.03.2015;08:40:00;892;0.4;27
01.03.2015;08:50:00;790;0.5;27
01.03.2015;09:00:00;897;0.7;28
01.03.2015;09:10:00;737;0.8;28
01.03.2015;09:20:00;779;0.9;28
01.03.2015;09:30:00;1045;1.1;28
01.03.2015;09:40:00;1110;1.3;28
01.03.2015;09:50:00;1333;1.5;29
01.03.2015;10:00:00;2762;1.9;29
01.03.2015;10:10:00;2824;2.4;31
01.03.2015;10:20:00;1638;2.6;30
01.03.2015;10:30:00;2182;3.0;31
01.03.2015;10:40:00;1901;3.3;31
01.03.2015;10:50:00;2385;3.7;32
01.03.2015;11:00:00;1641;4.0;31
01.03.2015;11:10:00;2577;4.4;32
01.03.2015;11:20:00;2791;4.8;32
01.03.2015;11:30:00;6264;5.6;35
01.03.2015;11:40:00;3409;6.3;37
01.03.2015;11:50:00;1847;6.8;36
01.03.2015;12:00:00;4925;7.6;38
01.03.2015;12:10:00;4003;8.3;39
01.03.2015;12:20:00;2407;8.8;38
01.03.2015;12:30:00;3389;9.3;37
01.03.2015;12:40:00;4556;9.8;37
01.03.2015;12:50:00;4142;10.6;39
01.03.2015;13:00:00;6159;11.6;42
01.03.2015;13:10:00;7020;12.7;45
01.03.2015;13:20:00;6160;13.7;46
01.03.2015;13:30:00;5140;14.8;47
01.03.2015;13:40:00;2176;15.2;43
01.03.2015;13:50:00;3237;15.6;42
01.03.2015;14:00:00;4655;16.4;43
01.03.2015;14:10:00;2540;16.9;41
01.03.2015;14:20:00;2216;17.3;40
01.03.2015;14:30:00;2637;17.7;39
01.03.2015;14:40:00;2339;18.1;38
01.03.2015;14:50:00;2238;18.5;38
01.03.2015;15:00:00;1613;18.8;37
01.03.2015;15:10:00;2341;19.1;37
01.03.2015;15:20:00;2241;19.6;37
01.03.2015;15:30:00;4438;20.4;40
01.03.2015;15:40:00;2306;20.8;38
01.03.2015;15:50:00;1247;21.1;37
01.03.2015;16:00:00;3112;21.5;37
01.03.2015;16:10:00;1976;22.0;37
01.03.2015;16:20:00;1024;22.2;36
01.03.2015;16:30:00;643;22.3;34
01.03.2015;16:40:00;676;22.4;34
01.03.2015;16:50:00;527;22.5;34
01.03.2015;17:00:00;389;22.6;33
01.03.2015;17:10:00;659;22.7;33
01.03.2015;17:20:00;573;22.8;33
01.03.2015;17:30:00;469;22.8;33
01.03.2015;17:40:00;194;22.9;32
01.03.2015;17:50:00;152;22.9;32
01.03.2015;18:00:00;103;22.9;32
01.03.2015;18:10:00;0;22.9;6
01.03.2015;18:20:00;0;22.9;0
01.03.2015;20:00:00;0;22.9;0
02.03.2015;07:25:00;0;0;1
02.03.2015;07:35:00;93;0;24
02.03.2015;07:45:00;191;0;25
02.03.2015;07:55:00;178;0;26
02.03.2015;08:05:00;223;0.1;26
02.03.2015;08:15:00;293;0.1;27
02.03.2015;08:25:00;229;0.1;27
02.03.2015;08:35:00;631;0.2;27
02.03.2015;08:45:00;319;0.3;27
02.03.2015;08:55:00;446;0.4;28
02.03.2015;09:05:00;313;0.4;28
02.03.2015;09:15:00;575;0.5;28
02.03.2015;09:25:00;624;0.6;28
02.03.2015;09:35:00;643;0.7;28
02.03.2015;09:45:00;763;0.9;28
02.03.2015;09:55:00;567;1.0;29
02.03.2015;10:05:00;530;1.1;29
02.03.2015;10:15:00;206;1.1;29
02.03.2015;10:25:00;250;1.2;29
02.03.2015;10:35:00;328;1.2;29
02.03.2015;10:45:00;516;1.3;29
02.03.2015;10:55:00;609;1.4;29
02.03.2015;11:05:00;304;1.5;29
02.03.2015;11:15:00;390;1.5;29
02.03.2015;11:25:00;341;1.6;29
02.03.2015;11:35:00;367;1.6;29
02.03.2015;11:45:00;328;1.7;29
02.03.2015;11:55:00;255;1.7;29
02.03.2015;12:05:00;211;1.8;29
02.03.2015;12:15:00;385;1.8;29
02.03.2015;12:25:00;623;1.9;29
02.03.2015;12:35:00;668;2.1;29
02.03.2015;12:45:00;1016;2.2;29
02.03.2015;12:55:00;2118;2.5;30
02.03.2015;13:05:00;3891;3.0;30
02.03.2015;13:15:00;4216;3.8;34
02.03.2015;13:25:00;3971;4.6;37
02.03.2015;13:35:00;2577;5.1;35
02.03.2015;13:45:00;2432;5.4;35
02.03.2015;13:55:00;3219;5.8;35
02.03.2015;14:05:00;3221;6.3;35
02.03.2015;14:15:00;1917;6.7;34
02.03.2015;14:25:00;1031;6.8;33
02.03.2015;14:35:00;1182;7.0;33
02.03.2015;14:45:00;814;7.2;32
02.03.2015;14:55:00;1537;7.4;32
02.03.2015;15:05:00;764;7.5;32
02.03.2015;15:15:00;808;7.6;32
02.03.2015;15:25:00;1595;7.9;31
02.03.2015;15:35:00;2674;8.3;32
02.03.2015;15:45:00;2008;8.6;32
02.03.2015;15:55:00;1805;8.9;32
02.03.2015;16:05:00;1305;9.1;32
02.03.2015;16:15:00;1144;9.3;32
02.03.2015;16:25:00;1393;9.6;32
02.03.2015;16:35:00;3101;10.1;33
02.03.2015;16:45:00;2419;10.5;34
02.03.2015;16:55:00;1226;10.8;33
02.03.2015;17:05:00;226;10.9;32
02.03.2015;17:15:00;213;10.9;32
02.03.2015;17:25:00;564;11.0;32
02.03.2015;17:35:00;254;11.1;31
02.03.2015;17:45:00;151;11.1;31
02.03.2015;17:55:00;108;11.1;31
02.03.2015;20:00:00;0;11.1;0
03.03.2015;07:00:00;0;0;4
03.03.2015;07:10:00;131;0;23
03.03.2015;07:20:00;186;0;25
03.03.2015;07:30:00;265;0;25
03.03.2015;07:40:00;362;0.1;26
03.03.2015;07:50:00;456;0.2;26
03.03.2015;08:00:00;402;0.2;27
03.03.2015;08:10:00;565;0.3;27
03.03.2015;08:20:00;855;0.4;27
03.03.2015;08:30:00;1176;0.6;27
03.03.2015;08:40:00;1586;0.9;28
03.03.2015;08:50:00;1271;1.1;28
03.03.2015;09:00:00;1290;1.3;28
03.03.2015;09:10:00;2931;1.7;29
03.03.2015;09:20:00;2886;2.2;30
03.03.2015;09:30:00;3949;2.8;32
03.03.2015;09:40:00;3820;3.4;33
03.03.2015;09:50:00;4977;4.1;35
03.03.2015;10:00:00;4516;4.9;37
03.03.2015;10:10:00;5123;5.7;38
03.03.2015;10:20:00;5417;6.6;40
03.03.2015;10:30:00;5687;7.5;42
03.03.2015;10:40:00;5915;8.5;43
03.03.2015;10:50:00;6169;9.5;45
03.03.2015;11:00:00;6334;10.5;46
03.03.2015;11:10:00;4462;11.4;46
03.03.2015;11:20:00;6840;12.7;44
03.03.2015;11:30:00;7300;13.8;46
03.03.2015;11:40:00;6738;14.9;48
03.03.2015;11:50:00;6913;16.0;45
03.03.2015;12:00:00;6978;17.2;47
03.03.2015;12:10:00;7063;18.3;46
03.03.2015;12:20:00;7054;19.5;46
03.03.2015;12:30:00;7025;20.7;46
03.03.2015;12:40:00;6991;21.8;44
03.03.2015;12:50:00;7072;23.0;47
03.03.2015;13:00:00;7100;24.1;44
03.03.2015;13:10:00;7026;25.3;48
03.03.2015;13:20:00;7112;26.5;45
03.03.2015;13:30:00;6972;27.6;46
03.03.2015;13:40:00;7083;28.8;47
03.03.2015;13:50:00;2510;29.6;42
03.03.2015;14:00:00;2268;30.0;41
03.03.2015;14:10:00;2926;30.4;41
03.03.2015;14:20:00;4530;31.2;42
03.03.2015;14:30:00;4601;31.8;42
03.03.2015;14:40:00;3717;32.5;43
03.03.2015;14:50:00;2959;33.1;44
03.03.2015;15:00:00;3352;33.7;43
03.03.2015;15:10:00;4175;34.3;42
03.03.2015;15:20:00;4135;35.0;43
03.03.2015;15:30:00;5109;35.8;44
03.03.2015;15:40:00;4788;36.5;45
03.03.2015;15:50:00;4039;37.2;45
03.03.2015;16:00:00;4055;37.9;45
03.03.2015;16:10:00;3581;38.5;44
03.03.2015;16:20:00;2725;38.9;42
03.03.2015;16:30:00;3140;39.4;42
03.03.2015;16:40:00;2572;39.9;41
03.03.2015;16:50:00;1884;40.2;39
03.03.2015;17:00:00;1112;40.4;38
03.03.2015;17:10:00;743;40.6;36
03.03.2015;17:20:00;779;40.7;35
03.03.2015;17:30:00;712;40.8;35
03.03.2015;17:40:00;400;40.9;35
03.03.2015;17:50:00;252;40.9;34
03.03.2015;18:00:00;166;41.0;34
03.03.2015;18:10:00;101;41.0;34
03.03.2015;20:00:00;0;41.0;0
04.03.2015;07:15:00;0;0;3
04.03.2015;07:25:00;113;0;24
04.03.2015;07:35:00;125;0;25
04.03.2015;07:45:00;139;0;26
04.03.2015;07:55:00;215;0;26
04.03.2015;08:05:00;256;0.1;27
04.03.2015;08:15:00;438;0.1;27
04.03.2015;08:25:00;508;0.2;27
04.03.2015;08:35:00;692;0.3;27
04.03.2015;08:45:00;945;0.5;28
04.03.2015;08:55:00;1041;0.6;28
04.03.2015;09:05:00;1212;0.8;28
04.03.2015;09:15:00;1468;1.1;28
04.03.2015;09:25:00;1436;1.3;29
04.03.2015;09:35:00;1707;1.6;29
04.03.2015;09:45:00;1677;1.9;29
04.03.2015;09:55:00;1573;2.1;29
04.03.2015;10:05:00;1378;2.4;30
04.03.2015;10:15:00;1728;2.6;30
04.03.2015;10:25:00;2134;3.0;30
04.03.2015;10:35:00;2251;3.3;31
04.03.2015;10:45:00;2347;3.7;32
04.03.2015;10:55:00;2505;4.1;32
04.03.2015;11:05:00;2289;4.5;33
04.03.2015;11:15:00;2370;4.9;33
04.03.2015;11:25:00;2143;5.3;33
04.03.2015;11:35:00;1902;5.6;33
04.03.2015;11:45:00;2199;5.9;33
04.03.2015;11:55:00;2081;6.3;33
04.03.2015;12:05:00;1973;6.6;33
04.03.2015;12:15:00;2263;7.0;33
04.03.2015;12:25:00;1859;7.3;33
04.03.2015;12:35:00;2341;7.7;33
04.03.2015;12:45:00;3014;8.1;34
04.03.2015;12:55:00;2940;8.6;35
04.03.2015;13:05:00;3177;9.1;35
04.03.2015;13:15:00;2779;9.6;36
04.03.2015;13:25:00;3134;10.1;36
04.03.2015;13:35:00;3425;10.6;36
04.03.2015;13:45:00;3980;11.3;38
04.03.2015;13:55:00;4410;12.0;39
04.03.2015;14:05:00;4519;12.7;39
04.03.2015;14:15:00;5456;13.6;41
04.03.2015;14:25:00;4141;14.3;42
04.03.2015;14:35:00;4577;15.1;42
04.03.2015;14:45:00;4714;15.8;43
04.03.2015;14:55:00;5299;16.7;44
04.03.2015;15:05:00;4285;17.5;44
04.03.2015;15:15:00;291;17.6;40
04.03.2015;15:25:00;302;17.7;37
04.03.2015;15:35:00;1106;17.8;36
04.03.2015;15:45:00;882;18.0;35
04.03.2015;15:55:00;1176;18.1;34
04.03.2015;16:05:00;2468;18.5;35
04.03.2015;16:15:00;2437;18.9;35
04.03.2015;16:25:00;1526;19.2;35
04.03.2015;16:35:00;883;19.4;34
04.03.2015;16:45:00;2402;19.7;33
04.03.2015;16:55:00;598;19.8;33
04.03.2015;17:05:00;1002;20.0;33
04.03.2015;17:15:00;614;20.1;33
04.03.2015;17:25:00;368;20.2;33
04.03.2015;17:35:00;237;20.2;32
04.03.2015;17:45:00;182;20.2;32
04.03.2015;17:55:00;149;20.3;32
04.03.2015;18:05:00;121;20.3;32
04.03.2015;18:15:00;51;20.3;32
04.03.2015;20:00:00;0;20.3;0
05.03.2015;07:20:00;0;0;2
05.03.2015;07:30:00;73;0;24
05.03.2015;07:40:00;204;0;25
05.03.2015;07:50:00;258;0;26
05.03.2015;08:00:00;279;0.1;26
05.03.2015;08:10:00;352;0.1;26
05.03.2015;08:20:00;418;0.2;27
05.03.2015;08:30:00;625;0.3;27
05.03.2015;08:40:00;830;0.4;27
05.03.2015;08:50:00;908;0.6;28
05.03.2015;09:00:00;1334;0.8;28
05.03.2015;09:10:00;1375;1.0;28
05.03.2015;09:20:00;1897;1.3;28
05.03.2015;09:30:00;1743;1.6;29
05.03.2015;09:40:00;4915;2.2;31
05.03.2015;09:50:00;4849;3.0;34
05.03.2015;10:00:00;3820;3.7;35
05.03.2015;10:10:00;4205;4.3;36
05.03.2015;10:20:00;4819;5.1;38
05.03.2015;10:30:00;2781;5.7;37
05.03.2015;10:40:00;1825;6.1;36
05.03.2015;10:50:00;1579;6.3;35
05.03.2015;11:00:00;1782;6.6;34
05.03.2015;11:10:00;2106;7.3;36
05.03.2015;11:20:00;3986;7.8;36
05.03.2015;11:30:00;4064;8.4;37
05.03.2015;11:40:00;3160;8.8;36
05.03.2015;11:50:00;4700;9.6;38
05.03.2015;12:00:00;2707;10.3;39
05.03.2015;12:10:00;2733;10.8;38
05.03.2015;12:20:00;5794;11.5;39
05.03.2015;12:30:00;2689;12.0;39
05.03.2015;12:40:00;8294;13.1;43
05.03.2015;12:50:00;4643;13.9;43
05.03.2015;13:00:00;4257;14.8;44
05.03.2015;13:10:00;3753;15.7;45
05.03.2015;13:20:00;2298;16.3;43
05.03.2015;13:30:00;3012;16.7;41
05.03.2015;13:40:00;5098;17.4;42
05.03.2015;13:50:00;6013;18.3;43
05.03.2015;14:00:00;2916;19.1;44
05.03.2015;14:10:00;4796;19.7;43
05.03.2015;14:20:00;5797;20.8;47
05.03.2015;14:30:00;6086;21.5;44
05.03.2015;14:40:00;5566;22.5;47
05.03.2015;14:50:00;5398;23.3;46
05.03.2015;15:00:00;4859;24.2;47
05.03.2015;15:10:00;3858;25.0;46
05.03.2015;15:20:00;2453;25.4;43
05.03.2015;15:30:00;2791;25.8;42
05.03.2015;15:40:00;2858;26.3;41
05.03.2015;15:50:00;2741;26.7;40
05.03.2015;16:00:00;2411;27.2;40
05.03.2015;16:10:00;2329;27.5;39
05.03.2015;16:20:00;1516;27.8;38
05.03.2015;16:30:00;1680;28.1;37
05.03.2015;16:40:00;1184;28.3;36
05.03.2015;16:50:00;1395;28.5;35
05.03.2015;17:00:00;1149;28.7;35
05.03.2015;17:10:00;977;28.9;34
05.03.2015;17:20:00;771;29.0;34
05.03.2015;17:30:00;659;29.2;33
05.03.2015;17:40:00;434;29.2;33
05.03.2015;17:50:00;334;29.3;33
05.03.2015;18:00:00;201;29.3;33
05.03.2015;18:10:00;143;29.4;32
05.03.2015;18:20:00;0;29.4;32
05.03.2015;20:00:00;0;29.4;0
06.03.2015;07:00:00;0;0;2
06.03.2015;07:10:00;145;0;24
06.03.2015;07:20:00;201;0;25
06.03.2015;07:30:00;257;0;25
06.03.2015;07:40:00;304;0.1;26
06.03.2015;07:50:00;350;0.1;26
06.03.2015;08:00:00;399;0.2;27
06.03.2015;08:10:00;518;0.3;27
06.03.2015;08:20:00;1023;0.4;27
06.03.2015;08:30:00;1230;0.6;27
06.03.2015;08:40:00;1408;0.8;28
06.03.2015;08:50:00;1554;1.1;28
06.03.2015;09:00:00;1740;1.4;28
06.03.2015;09:10:00;2329;1.7;29
06.03.2015;09:20:00;3441;2.3;30
06.03.2015;09:30:00;3876;2.9;32
06.03.2015;09:40:00;4315;3.6;34
06.03.2015;09:50:00;4680;4.3;36
06.03.2015;10:00:00;4994;5.1;38
06.03.2015;10:10:00;5284;6.0;39
06.03.2015;10:20:00;5543;6.9;41
06.03.2015;10:30:00;5766;7.9;42
06.03.2015;10:40:00;5956;8.8;44
06.03.2015;10:50:00;6116;9.8;45
06.03.2015;11:00:00;6325;10.9;46
06.03.2015;11:10:00;6489;11.9;48
06.03.2015;11:20:00;6694;13.0;46
06.03.2015;11:30:00;6926;14.2;46
06.03.2015;11:40:00;6952;15.3;47
06.03.2015;11:50:00;6998;16.5;46
06.03.2015;12:00:00;7020;17.6;47
06.03.2015;12:10:00;6265;18.7;45
06.03.2015;12:20:00;7248;19.9;47
06.03.2015;12:30:00;7247;21.1;46
06.03.2015;12:40:00;7168;22.3;44
06.03.2015;12:50:00;7128;23.5;48
06.03.2015;13:00:00;7195;24.7;45
06.03.2015;13:10:00;7140;25.8;47
06.03.2015;13:20:00;7090;27.0;46
06.03.2015;13:30:00;6990;28.2;44
06.03.2015;13:40:00;6936;29.3;47
06.03.2015;13:50:00;6921;30.5;44
06.03.2015;14:00:00;6749;31.6;48
06.03.2015;14:10:00;6728;32.7;44
06.03.2015;14:20:00;6614;33.8;48
06.03.2015;14:30:00;6530;34.9;44
06.03.2015;14:40:00;6344;35.9;47
06.03.2015;14:50:00;6217;37.0;44
06.03.2015;15:00:00;6032;38.0;46
06.03.2015;15:10:00;5865;38.9;48
06.03.2015;15:20:00;5563;39.9;48
06.03.2015;15:30:00;5284;40.8;44
06.03.2015;15:40:00;4826;41.6;46
06.03.2015;15:50:00;4525;42.3;46
06.03.2015;16:00:00;4298;43.0;46
06.03.2015;16:10:00;4044;43.7;45
06.03.2015;16:20:00;3788;44.4;45
06.03.2015;16:30:00;3453;44.9;44
06.03.2015;16:40:00;3089;45.5;43
06.03.2015;16:50:00;2644;45.9;42
06.03.2015;17:00:00;2032;46.3;41
06.03.2015;17:10:00;1370;46.5;39
06.03.2015;17:20:00;869;46.7;37
06.03.2015;17:30:00;524;46.8;36
06.03.2015;17:40:00;297;46.9;35
06.03.2015;17:50:00;245;46.9;35
06.03.2015;18:00:00;185;46.9;35
06.03.2015;18:10:00;125;47.0;34
06.03.2015;18:20:00;0;47.0;15
06.03.2015;20:00:00;0;47.0;0
07.03.2015;07:00:00;0;0;1
07.03.2015;07:10:00;143;0;24
07.03.2015;07:20:00;201;0;25
07.03.2015;07:30:00;257;0;26
07.03.2015;07:40:00;300;0.1;26
07.03.2015;07:50:00;317;0.1;26
07.03.2015;08:00:00;410;0.2;27
07.03.2015;08:10:00;617;0.3;27
07.03.2015;08:20:00;934;0.4;27
07.03.2015;08:30:00;1390;0.7;28
07.03.2015;08:40:00;1676;0.9;28
07.03.2015;08:50:00;1847;1.2;28
07.03.2015;09:00:00;1876;1.5;29
07.03.2015;09:10:00;3002;1.9;29
07.03.2015;09:20:00;2978;2.5;31
07.03.2015;09:30:00;4164;3.1;33
07.03.2015;09:40:00;4583;3.9;35
07.03.2015;09:50:00;4127;4.6;37
07.03.2015;10:00:00;5178;5.4;38
07.03.2015;10:10:00;4630;6.2;39
07.03.2015;10:20:00;5638;7.1;41
07.03.2015;10:30:00;5574;8.0;42
07.03.2015;10:40:00;6480;9.1;44
07.03.2015;10:50:00;6261;10.1;45
07.03.2015;11:00:00;5599;10.9;45
07.03.2015;11:10:00;4193;11.6;44
07.03.2015;11:20:00;5659;12.5;45
07.03.2015;11:30:00;4758;13.3;45
07.03.2015;11:40:00;6782;14.3;46
07.03.2015;11:50:00;7138;15.4;47
07.03.2015;12:00:00;7267;16.5;45
07.03.2015;12:10:00;6816;17.7;48
07.03.2015;12:20:00;6315;18.7;44
07.03.2015;12:30:00;5705;19.5;46
07.03.2015;12:40:00;6157;20.5;47
07.03.2015;12:50:00;7111;21.7;44
07.03.2015;13:00:00;6260;22.7;46
07.03.2015;13:10:00;4515;23.6;47
07.03.2015;13:20:00;4839;24.5;47
07.03.2015;13:30:00;6260;25.5;44
07.03.2015;13:40:00;7020;26.6;47
07.03.2015;13:50:00;6437;27.7;44
07.03.2015;14:00:00;6182;28.8;47
07.03.2015;14:10:00;5710;29.8;49
07.03.2015;14:20:00;5519;30.7;44
07.03.2015;14:30:00;6233;31.7;46
07.03.2015;14:40:00;6215;32.7;48
07.03.2015;14:50:00;4847;33.6;44
07.03.2015;15:00:00;4469;34.3;45
07.03.2015;15:10:00;4282;35.1;45
07.03.2015;15:20:00;4502;35.8;46
07.03.2015;15:30:00;4850;36.6;46
07.03.2015;15:40:00;4763;37.4;47
07.03.2015;15:50:00;4250;38.1;46
07.03.2015;16:00:00;4236;38.8;46
07.03.2015;16:10:00;3916;39.5;45
07.03.2015;16:20:00;3807;40.1;45
07.03.2015;16:30:00;3342;40.7;44
07.03.2015;16:40:00;2888;41.2;43
07.03.2015;16:50:00;2491;41.6;42
07.03.2015;17:00:00;1968;42.0;40
07.03.2015;17:10:00;1417;42.2;39
07.03.2015;17:20:00;797;42.4;37
07.03.2015;17:30:00;468;42.5;36
07.03.2015;17:40:00;260;42.5;36
07.03.2015;17:50:00;230;42.6;35
07.03.2015;18:00:00;189;42.6;35
07.03.2015;18:10:00;138;42.6;34
07.03.2015;18:20:00;0;42.6;28
07.03.2015;20:00:00;0;42.6;0
08.03.2015;07:00:00;15;0;11
08.03.2015;07:10:00;168;0;25
08.03.2015;07:20:00;215;0;25
08.03.2015;07:30:00;278;0.1;26
08.03.2015;07:40:00;312;0.1;27
08.03.2015;07:50:00;361;0.2;27
08.03.2015;08:00:00;427;0.2;27
08.03.2015;08:10:00;547;0.3;28
08.03.2015;08:20:00;1146;0.5;28
08.03.2015;08:30:00;1305;0.7;28
08.03.2015;08:40:00;1460;0.9;28
08.03.2015;08:50:00;1554;1.2;29
08.03.2015;09:00:00;1817;1.5;29
08.03.2015;09:10:00;3143;1.9;30
08.03.2015;09:20:00;3562;2.5;32
08.03.2015;09:30:00;4023;3.1;33
08.03.2015;09:40:00;4468;3.8;35
08.03.2015;09:50:00;4892;4.6;37
08.03.2015;10:00:00;5146;5.5;39
08.03.2015;10:10:00;5324;6.3;40
08.03.2015;10:20:00;5648;7.2;42
08.03.2015;10:30:00;5753;8.2;43
08.03.2015;10:40:00;5338;9.1;44
08.03.2015;10:50:00;6187;10.1;46
08.03.2015;11:00:00;6347;11.2;47
08.03.2015;11:10:00;6384;12.2;48
08.03.2015;11:20:00;6241;13.2;44
08.03.2015;11:30:00;6266;14.3;45
08.03.2015;11:40:00;6268;15.3;48
08.03.2015;11:50:00;6937;16.4;44
08.03.2015;12:00:00;6688;17.5;47
08.03.2015;12:10:00;6768;18.6;44
08.03.2015;12:20:00;6102;19.6;46
08.03.2015;12:30:00;5847;20.7;48
08.03.2015;12:40:00;5502;21.6;44
08.03.2015;12:50:00;6341;22.7;47
08.03.2015;13:00:00;6390;23.8;45
08.03.2015;13:10:00;6088;24.8;46
08.03.2015;13:20:00;6208;25.8;48
08.03.2015;13:30:00;6403;26.8;44
08.03.2015;13:40:00;5846;27.8;46
08.03.2015;13:50:00;6613;28.8;48
08.03.2015;14:00:00;6327;29.9;44
08.03.2015;14:10:00;6336;30.9;47
08.03.2015;14:20:00;5545;31.8;49
08.03.2015;14:30:00;5649;32.8;44
08.03.2015;14:40:00;6088;33.7;46
08.03.2015;14:50:00;5386;34.6;48
08.03.2015;15:00:00;5018;35.5;48
08.03.2015;15:10:00;5256;36.4;49
08.03.2015;15:20:00;4953;37.2;49
08.03.2015;15:30:00;3975;37.9;47
08.03.2015;15:40:00;3331;38.5;46
08.03.2015;15:50:00;3431;39.1;45
08.03.2015;16:00:00;2696;39.5;44
08.03.2015;16:10:00;3253;40.0;43
08.03.2015;16:20:00;2568;40.5;42
08.03.2015;16:30:00;2123;40.9;41
08.03.2015;16:40:00;1907;41.2;40
08.03.2015;16:50:00;1622;41.5;39
08.03.2015;17:00:00;1304;41.7;38
08.03.2015;17:10:00;1062;41.9;37
08.03.2015;17:20:00;830;42.0;36
08.03.2015;17:30:00;644;42.2;35
08.03.2015;17:40:00;475;42.2;35
08.03.2015;17:50:00;324;42.3;35
08.03.2015;18:00:00;217;42.3;34
08.03.2015;18:10:00;137;42.4;34
08.03.2015;18:20:00;0;42.4;9
08.03.2015;18:30:00;0;42.4;0
08.03.2015;20:00:00;0;42.4;0
09.03.2015;07:00:00;44;0;14
09.03.2015;07:10:00;203;0;25
09.03.2015;07:20:00;303;0;26
09.03.2015;07:30:00;401;0.1;26
09.03.2015;07:40:00;479;0.2;27
09.03.2015;07:50:00;510;0.3;27
09.03.2015;08:00:00;535;0.3;28
09.03.2015;08:10:00;649;0.4;28
09.03.2015;08:20:00;895;0.6;28
09.03.2015;08:30:00;1240;0.8;28
09.03.2015;08:40:00;1450;1.0;29
09.03.2015;08:50:00;1644;1.3;29
09.03.2015;09:00:00;2925;1.7;29
09.03.2015;09:10:00;3158;2.2;31
09.03.2015;09:20:00;3641;2.8;33
09.03.2015;09:30:00;4072;3.4;34
09.03.2015;09:40:00;4375;4.2;36
09.03.2015;09:50:00;4734;4.9;38
09.03.2015;10:00:00;4904;5.7;39
09.03.2015;10:10:00;5203;6.5;40
09.03.2015;10:20:00;5483;7.4;42
09.03.2015;10:30:00;5805;8.4;43
09.03.2015;10:40:00;5652;9.3;44
09.03.2015;10:50:00;6092;10.3;45
09.03.2015;11:00:00;6239;11.3;47
09.03.2015;11:10:00;6298;12.3;48
09.03.2015;11:20:00;6456;13.4;44
09.03.2015;11:30:00;6554;14.5;47
09.03.2015;11:40:00;6704;15.6;46
09.03.2015;11:50:00;6778;16.7;46
09.03.2015;12:00:00;6860;17.8;47
09.03.2015;12:10:00;6911;19.0;46
09.03.2015;12:20:00;7021;20.1;45
09.03.2015;12:30:00;7057;21.3;47
09.03.2015;12:40:00;7020;22.4;44
09.03.2015;12:50:00;7051;23.6;48
09.03.2015;13:00:00;7029;24.8;44
09.03.2015;13:10:00;6991;25.9;47
09.03.2015;13:20:00;6926;27.1;46
09.03.2015;13:30:00;6873;28.2;45
09.03.2015;13:40:00;6829;29.3;47
09.03.2015;13:50:00;6773;30.4;44
09.03.2015;14:00:00;6695;31.5;47
09.03.2015;14:10:00;6575;32.6;44
09.03.2015;14:20:00;6433;33.7;47
09.03.2015;14:30:00;6283;34.7;44
09.03.2015;14:40:00;6103;35.8;47
09.03.2015;14:50:00;6024;36.8;47
09.03.2015;15:00:00;5847;37.7;45
09.03.2015;15:10:00;5694;38.7;47
09.03.2015;15:20:00;5512;39.6;48
09.03.2015;15:30:00;5227;40.5;49
09.03.2015;15:40:00;4758;41.3;49
09.03.2015;15:50:00;4440;42.0;48
09.03.2015;16:00:00;4179;42.7;47
09.03.2015;16:10:00;3878;43.4;47
09.03.2015;16:20:00;3605;44.0;46
09.03.2015;16:30:00;3381;44.5;45
09.03.2015;16:40:00;3067;45.1;44
09.03.2015;16:50:00;2511;45.5;43
09.03.2015;17:00:00;2132;45.9;42
09.03.2015;17:10:00;1595;46.2;40
09.03.2015;17:20:00;873;46.3;39
09.03.2015;17:30:00;581;46.5;37
09.03.2015;17:40:00;283;46.5;36
09.03.2015;17:50:00;243;46.6;36
09.03.2015;18:00:00;183;46.6;35
09.03.2015;18:10:00;131;46.6;35
09.03.2015;18:20:00;8;46.6;35
09.03.2015;18:30:00;0;46.6;0
09.03.2015;20:00:00;0;46.6;0
10.03.2015;06:50:00;0;0;2
10.03.2015;07:00:00;162;0;24
10.03.2015;07:10:00;238;0;25
10.03.2015;07:20:00;315;0.1;26
10.03.2015;07:30:00;388;0.1;27
10.03.2015;07:40:00;451;0.2;27
10.03.2015;07:50:00;494;0.3;27
10.03.2015;08:00:00;577;0.4;28
10.03.2015;08:10:00;747;0.5;28
10.03.2015;08:20:00;1110;0.6;28
10.03.2015;08:30:00;1250;0.8;28
10.03.2015;08:40:00;1447;1.1;29
10.03.2015;08:50:00;1657;1.3;29
10.03.2015;09:00:00;2717;1.7;29
10.03.2015;09:10:00;2979;2.2;31
10.03.2015;09:20:00;3481;2.7;32
10.03.2015;09:30:00;3970;3.4;34
10.03.2015;09:40:00;4218;4.1;35
10.03.2015;09:50:00;4478;4.8;37
10.03.2015;10:00:00;4900;5.6;38
10.03.2015;10:10:00;5248;6.4;40
10.03.2015;10:20:00;5469;7.3;41
10.03.2015;10:30:00;5700;8.2;43
10.03.2015;10:40:00;5853;9.2;44
10.03.2015;10:50:00;6042;10.2;45
10.03.2015;11:00:00;6177;11.2;47
10.03.2015;11:10:00;6327;12.2;48
10.03.2015;11:20:00;6497;13.3;45
10.03.2015;11:30:00;6577;14.4;46
10.03.2015;11:40:00;6569;15.5;48
10.03.2015;11:50:00;6793;16.6;45
10.03.2015;12:00:00;6810;17.7;48
10.03.2015;12:10:00;6974;18.9;45
10.03.2015;12:20:00;6945;20.0;48
10.03.2015;12:30:00;6955;21.2;45
10.03.2015;12:40:00;6917;22.3;46
10.03.2015;12:50:00;6981;23.4;46
10.03.2015;13:00:00;7125;24.6;44
10.03.2015;13:10:00;6457;25.7;47
10.03.2015;13:20:00;6755;26.8;44
10.03.2015;13:30:00;5705;27.8;47
10.03.2015;13:40:00;5006;28.5;46
10.03.2015;13:50:00;7304;29.6;47
10.03.2015;14:00:00;3147;30.2;43
10.03.2015;14:10:00;2673;30.7;42
10.03.2015;14:20:00;3520;31.3;43
10.03.2015;14:30:00;3354;31.9;43
10.03.2015;14:40:00;3688;32.5;43
10.03.2015;14:50:00;2425;32.9;42
10.03.2015;15:00:00;2892;33.4;41
10.03.2015;15:10:00;3003;33.9;42
10.03.2015;15:20:00;2562;34.4;41
10.03.2015;15:30:00;2543;34.8;40
10.03.2015;15:40:00;2345;35.2;40
10.03.2015;15:50:00;3175;35.7;40
10.03.2015;16:00:00;2185;36.1;39
10.03.2015;16:10:00;1823;36.4;38
10.03.2015;16:20:00;1544;36.7;38
10.03.2015;16:30:00;1428;36.9;37
10.03.2015;16:40:00;1392;37.2;36
10.03.2015;16:50:00;1557;37.4;36
10.03.2015;17:00:00;1332;37.7;35
10.03.2015;17:10:00;1013;37.9;35
10.03.2015;17:20:00;1246;38.1;35
10.03.2015;17:30:00;1091;38.3;34
10.03.2015;17:40:00;711;38.4;34
10.03.2015;17:50:00;403;38.5;34
10.03.2015;18:00:00;259;38.5;34
10.03.2015;18:10:00;188;38.5;33
10.03.2015;18:20:00;76;38.6;33
10.03.2015;18:30:00;0;38.6;0
10.03.2015;20:00:00;0;38.6;0
11.03.2015;07:05:00;0;0;12
11.03.2015;07:15:00;140;0;25
11.03.2015;07:25:00;172;0;26
11.03.2015;07:35:00;156;0;27
11.03.2015;07:45:00;140;0;27
11.03.2015;07:55:00;150;0.1;27
11.03.2015;08:05:00;163;0.1;28
11.03.2015;08:15:00;205;0.1;28
11.03.2015;08:25:00;290;0.2;28
11.03.2015;08:35:00;515;0.2;28
11.03.2015;08:45:00;772;0.4;29
11.03.2015;08:55:00;665;0.5;29
11.03.2015;09:05:00;391;0.6;29
11.03.2015;09:15:00;627;0.6;29
11.03.2015;09:25:00;531;0.7;29
11.03.2015;09:35:00;702;0.8;29
11.03.2015;09:45:00;599;0.9;30
11.03.2015;09:55:00;1270;1.1;30
11.03.2015;10:05:00;1438;1.3;30
11.03.2015;10:15:00;1646;1.6;30
11.03.2015;10:25:00;2436;2.0;30
11.03.2015;10:35:00;2228;2.4;31
11.03.2015;10:45:00;2326;2.8;32
11.03.2015;10:55:00;2740;3.2;32
11.03.2015;11:05:00;2765;3.6;33
11.03.2015;11:15:00;4858;4.3;35
11.03.2015;11:25:00;4013;5.0;37
11.03.2015;11:35:00;1814;5.4;36
11.03.2015;11:45:00;1481;5.7;35
11.03.2015;11:55:00;1244;5.9;34
11.03.2015;12:05:00;2182;6.2;34
11.03.2015;12:15:00;3631;6.7;35
11.03.2015;12:25:00;5410;7.5;38
11.03.2015;12:35:00;7940;8.7;43
11.03.2015;12:45:00;6632;10.0;47
11.03.2015;12:55:00;6899;11.2;46
11.03.2015;13:05:00;4815;12.2;46
11.03.2015;13:15:00;2648;12.7;43
11.03.2015;13:25:00;6504;13.6;45
11.03.2015;13:35:00;7689;14.7;47
11.03.2015;13:45:00;7698;15.9;45
11.03.2015;13:55:00;7318;17.1;45
11.03.2015;14:05:00;7061;18.3;46
11.03.2015;14:15:00;4680;19.2;43
11.03.2015;14:25:00;6682;20.1;45
11.03.2015;14:35:00;7242;21.3;47
11.03.2015;14:45:00;4838;22.3;45
11.03.2015;14:55:00;2837;22.9;44
11.03.2015;15:05:00;1534;23.1;41
11.03.2015;15:15:00;2325;23.5;40
11.03.2015;15:25:00;2191;23.8;39
11.03.2015;15:35:00;2460;24.1;39
11.03.2015;15:45:00;1287;24.3;38
11.03.2015;15:55:00;1416;24.5;37
11.03.2015;16:05:00;4279;25.2;39
11.03.2015;16:15:00;3601;25.8;39
11.03.2015;16:25:00;3751;26.4;40
11.03.2015;16:35:00;1904;26.8;39
11.03.2015;16:45:00;2143;27.1;38
11.03.2015;16:55:00;2147;27.4;38
11.03.2015;17:05:00;721;27.6;36
11.03.2015;17:15:00;621;27.7;35
11.03.2015;17:25:00;740;27.8;35
11.03.2015;17:35:00;581;28.0;35
11.03.2015;17:45:00;363;28.0;34
11.03.2015;17:55:00;248;28.1;34
11.03.2015;18:05:00;194;28.1;34
11.03.2015;18:15:00;126;28.1;33
11.03.2015;18:25:00;30;28.1;30
11.03.2015;20:00:00;0;28.1;0
12.03.2015;06:50:00;0;0;6
12.03.2015;07:00:00;154;0;25
12.03.2015;07:10:00;205;0;26
12.03.2015;07:20:00;251;0;26
12.03.2015;07:30:00;295;0.1;27
12.03.2015;07:40:00;336;0.1;27
12.03.2015;07:50:00;376;0.2;27
12.03.2015;08:00:00;449;0.3;28
12.03.2015;08:10:00;920;0.4;28
12.03.2015;08:20:00;1237;0.6;28
12.03.2015;08:30:00;1375;0.8;28
12.03.2015;08:40:00;1554;1.1;29
12.03.2015;08:50:00;1750;1.3;29
12.03.2015;09:00:00;3166;1.8;29
12.03.2015;09:10:00;3534;2.3;31
12.03.2015;09:20:00;4000;3.0;33
12.03.2015;09:30:00;4441;3.7;35
12.03.2015;09:40:00;4880;4.5;37
12.03.2015;09:50:00;5181;5.3;39
12.03.2015;10:00:00;5429;6.2;40
12.03.2015;10:10:00;5657;7.1;42
12.03.2015;10:20:00;5867;8.1;43
