Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
12.03.2015;10:30:00;6047;9.1;45
12.03.2015;10:40:00;6263;10.1;46
12.03.2015;10:50:00;6446;11.1;48
12.03.2015;11:00:00;6631;12.2;44
12.03.2015;11:10:00;6858;13.4;46
12.03.2015;11:20:00;6992;14.5;46
12.03.2015;11:30:00;7184;15.7;46
12.03.2015;11:40:00;7246;16.9;44
12.03.2015;11:50:00;7319;18.1;47
12.03.2015;12:00:00;7420;19.3;45
12.03.2015;12:10:00;7455;20.5;45
12.03.2015;12:20:00;7416;21.7;47
12.03.2015;12:30:00;7094;22.9;44
12.03.2015;12:40:00;7028;24.2;47
12.03.2015;12:50:00;7562;25.4;47
12.03.2015;13:00:00;7555;26.6;44
12.03.2015;13:10:00;7458;27.9;46
12.03.2015;13:20:00;7483;29.1;47
12.03.2015;13:30:00;7487;30.4;45
12.03.2015;13:40:00;7424;31.6;44
12.03.2015;13:50:00;5945;32.7;47
12.03.2015;14:00:00;7228;33.9;44
12.03.2015;14:10:00;7157;35.0;47
12.03.2015;14:20:00;5364;36.0;46
12.03.2015;14:30:00;7001;37.2;46
12.03.2015;14:40:00;5662;38.1;45
12.03.2015;14:50:00;3982;39.0;47
12.03.2015;15:00:00;6709;39.8;47
12.03.2015;15:10:00;1975;40.5;42
12.03.2015;15:20:00;2058;40.9;41
12.03.2015;15:30:00;2869;41.3;41
12.03.2015;15:40:00;3856;42.1;43
12.03.2015;15:50:00;4624;42.9;44
12.03.2015;16:00:00;4428;43.6;45
12.03.2015;16:10:00;4251;44.3;45
12.03.2015;16:20:00;3750;44.9;44
12.03.2015;16:30:00;3497;45.5;44
12.03.2015;16:40:00;3055;46.0;43
12.03.2015;16:50:00;2666;46.5;42
12.03.2015;17:00:00;2252;46.9;41
12.03.2015;17:10:00;1749;47.2;39
12.03.2015;17:20:00;1297;47.4;38
12.03.2015;17:30:00;858;47.6;37
12.03.2015;17:40:00;564;47.7;36
12.03.2015;17:50:00;346;47.8;35
12.03.2015;18:00:00;282;47.8;35
12.03.2015;18:10:00;210;47.9;35
12.03.2015;18:20:00;147;47.9;34
12.03.2015;18:30:00;9;47.9;31
12.03.2015;20:00:00;0;47.9;0
13.03.2015;06:50:00;23;0;13
13.03.2015;07:00:00;170;0;25
13.03.2015;07:10:00;246;0;26
13.03.2015;07:20:00;338;0.1;26
13.03.2015;07:30:00;424;0.1;27
13.03.2015;07:40:00;511;0.2;27
13.03.2015;07:50:00;594;0.3;27
13.03.2015;08:00:00;727;0.4;28
13.03.2015;08:10:00;1058;0.6;28
13.03.2015;08:20:00;1297;0.8;28
13.03.2015;08:30:00;1492;1.0;29
13.03.2015;08:40:00;1669;1.3;29
13.03.2015;08:50:00;1871;1.6;29
13.03.2015;09:00:00;2242;1.9;30
13.03.2015;09:10:00;3300;2.5;31
13.03.2015;09:20:00;3677;3.0;33
13.03.2015;09:30:00;4087;3.7;34
13.03.2015;09:40:00;4485;4.4;36
13.03.2015;09:50:00;4840;5.2;38
13.03.2015;10:00:00;5155;6.0;39
13.03.2015;10:10:00;5429;6.9;41
13.03.2015;10:20:00;5644;7.9;42
13.03.2015;10:30:00;5811;8.8;44
13.03.2015;10:40:00;6009;9.8;45
13.03.2015;10:50:00;6162;10.8;47
13.03.2015;11:00:00;6358;11.8;48
13.03.2015;11:10:00;6498;12.9;45
13.03.2015;11:20:00;6655;14.0;46
13.03.2015;11:30:00;6744;15.1;48
13.03.2015;11:40:00;6669;16.2;45
13.03.2015;11:50:00;6910;17.3;48
13.03.2015;12:00:00;7050;18.5;45
13.03.2015;12:10:00;7079;19.7;46
13.03.2015;12:20:00;7083;20.8;46
13.03.2015;12:30:00;7137;22.0;44
13.03.2015;12:40:00;7209;23.2;47
13.03.2015;12:50:00;7206;24.4;45
13.03.2015;13:00:00;7150;25.6;46
13.03.2015;13:10:00;6834;26.7;47
13.03.2015;13:20:00;6982;27.8;44
13.03.2015;13:30:00;7065;29.0;48
13.03.2015;13:40:00;6917;30.2;45
13.03.2015;13:50:00;6834;31.3;47
13.03.2015;14:00:00;6843;32.4;46
13.03.2015;14:10:00;6687;33.5;45
13.03.2015;14:20:00;6518;34.6;47
13.03.2015;14:30:00;6330;35.7;45
13.03.2015;14:40:00;6175;36.7;46
13.03.2015;14:50:00;6040;37.7;48
13.03.2015;15:00:00;5861;38.7;45
13.03.2015;15:15:00;5470;40.1;48
13.03.2015;15:25:00;5050;40.9;48
13.03.2015;15:35:00;4980;41.7;49
13.03.2015;15:45:00;4437;42.5;48
13.03.2015;15:55:00;4196;43.2;47
13.03.2015;16:05:00;3774;43.8;47
13.03.2015;16:15:00;3530;44.4;45
13.03.2015;16:25:00;3366;45.0;45
13.03.2015;16:35:00;3053;45.5;44
13.03.2015;16:45:00;2620;46.0;43
13.03.2015;16:55:00;2138;46.3;41
13.03.2015;17:05:00;1921;46.7;40
13.03.2015;17:15:00;1477;46.9;39
13.03.2015;17:25:00;1011;47.1;38
13.03.2015;17:35:00;533;47.2;36
13.03.2015;17:45:00;327;47.3;36
13.03.2015;17:55:00;235;47.3;35
13.03.2015;18:05:00;175;47.4;35
13.03.2015;18:15:00;123;47.4;35
13.03.2015;18:25:00;8;47.4;34
13.03.2015;18:35:00;0;47.4;0
13.03.2015;20:00:00;0;47.4;0
14.03.2015;06:45:00;0;0;2
14.03.2015;06:55:00;154;0;24
14.03.2015;07:05:00;250;0;25
14.03.2015;07:15:00;357;0.1;26
14.03.2015;07:25:00;460;0.1;27
14.03.2015;07:35:00;578;0.2;27
14.03.2015;07:45:00;697;0.3;27
14.03.2015;07:55:00;829;0.5;28
14.03.2015;08:05:00;1008;0.6;28
14.03.2015;08:15:00;1323;0.8;28
14.03.2015;08:25:00;1540;1.1;28
14.03.2015;08:35:00;1699;1.3;29
14.03.2015;08:45:00;1925;1.7;29
14.03.2015;08:55:00;2153;2.0;29
14.03.2015;09:05:00;2647;2.4;30
14.03.2015;09:15:00;3236;2.9;32
14.03.2015;09:25:00;3637;3.5;33
14.03.2015;09:35:00;4000;4.2;35
14.03.2015;09:45:00;4169;4.8;36
14.03.2015;09:55:00;4792;5.6;38
14.03.2015;10:05:00;4820;6.4;39
14.03.2015;10:15:00;5116;7.3;41
14.03.2015;10:25:00;5024;8.1;42
14.03.2015;10:35:00;5630;9.0;43
14.03.2015;10:45:00;5891;10.0;44
14.03.2015;10:55:00;6118;11.0;46
14.03.2015;11:05:00;6176;12.0;47
14.03.2015;11:15:00;5842;12.8;46
14.03.2015;11:25:00;4990;13.6;46
14.03.2015;11:35:00;6509;14.7;48
14.03.2015;11:45:00;5872;15.7;44
14.03.2015;11:55:00;4970;16.7;46
14.03.2015;12:05:00;6739;17.6;47
14.03.2015;12:15:00;4756;18.5;47
14.03.2015;12:25:00;4886;19.4;47
14.03.2015;12:35:00;6195;20.4;47
14.03.2015;12:45:00;7027;21.6;46
14.03.2015;12:55:00;6945;22.7;46
14.03.2015;13:05:00;6893;23.9;46
14.03.2015;13:15:00;6778;25.0;46
14.03.2015;13:25:00;6740;26.1;46
14.03.2015;13:35:00;6867;27.2;44
14.03.2015;13:45:00;6562;28.3;47
14.03.2015;13:55:00;6581;29.4;44
14.03.2015;14:05:00;6351;30.5;46
14.03.2015;14:15:00;6299;31.5;47
14.03.2015;14:25:00;6184;32.6;45
14.03.2015;14:35:00;5967;33.5;48
14.03.2015;14:45:00;5984;34.5;46
14.03.2015;14:55:00;5329;35.4;45
14.03.2015;15:05:00;5709;36.3;47
14.03.2015;15:15:00;5265;37.1;47
14.03.2015;15:25:00;5046;37.9;47
14.03.2015;15:35:00;4811;38.6;46
14.03.2015;15:45:00;3682;39.3;46
14.03.2015;15:55:00;2267;39.7;44
14.03.2015;16:05:00;3047;40.1;42
14.03.2015;16:15:00;2636;40.5;41
14.03.2015;16:25:00;2062;40.8;40
14.03.2015;16:35:00;2350;41.2;40
14.03.2015;16:45:00;1988;41.6;39
14.03.2015;16:55:00;1647;41.9;38
14.03.2015;17:05:00;1601;42.1;38
14.03.2015;17:15:00;1279;42.4;37
14.03.2015;17:25:00;1056;42.6;36
14.03.2015;17:35:00;797;42.7;35
14.03.2015;17:45:00;575;42.8;35
14.03.2015;17:55:00;413;42.9;34
14.03.2015;18:05:00;289;42.9;34
14.03.2015;18:15:00;192;43.0;34
14.03.2015;18:25:00;120;43.0;33
14.03.2015;18:35:00;0;43.0;4
14.03.2015;20:00:00;0;43.0;0
15.03.2015;06:55:00;0;0;5
15.03.2015;07:05:00;137;0;24
15.03.2015;07:15:00;179;0;25
15.03.2015;07:25:00;215;0;26
15.03.2015;07:35:00;256;0.1;27
15.03.2015;07:45:00;300;0.1;27
15.03.2015;07:55:00;344;0.2;27
15.03.2015;08:05:00;377;0.2;28
15.03.2015;08:15:00;477;0.3;28
15.03.2015;08:25:00;535;0.4;28
15.03.2015;08:35:00;543;0.5;28
15.03.2015;08:45:00;579;0.6;28
15.03.2015;08:55:00;593;0.7;29
15.03.2015;09:05:00;724;0.8;29
15.03.2015;09:15:00;758;0.9;29
15.03.2015;09:25:00;750;1.0;29
15.03.2015;09:35:00;708;1.1;29
15.03.2015;09:45:00;878;1.3;29
15.03.2015;09:55:00;942;1.4;29
15.03.2015;10:05:00;964;1.6;30
15.03.2015;10:15:00;1023;1.8;30
15.03.2015;10:25:00;1044;1.9;30
15.03.2015;10:35:00;1145;2.1;30
15.03.2015;10:45:00;1266;2.3;30
15.03.2015;10:55:00;1161;2.5;30
15.03.2015;11:05:00;1225;2.7;30
15.03.2015;11:15:00;1359;2.9;30
15.03.2015;11:25:00;1581;3.2;30
15.03.2015;11:35:00;1539;3.4;31
15.03.2015;11:45:00;1603;3.7;31
15.03.2015;11:55:00;1692;4.0;31
15.03.2015;12:05:00;1595;4.2;31
15.03.2015;12:15:00;1740;4.5;31
15.03.2015;12:25:00;2106;4.8;31
15.03.2015;12:35:00;2158;5.2;32
15.03.2015;12:45:00;2376;5.6;32
15.03.2015;12:55:00;2753;6.0;33
15.03.2015;13:05:00;3114;6.5;34
15.03.2015;13:15:00;3888;7.2;36
15.03.2015;13:25:00;4168;7.8;37
15.03.2015;13:35:00;4557;8.6;39
15.03.2015;13:45:00;5048;9.4;39
15.03.2015;13:55:00;4127;10.1;40
15.03.2015;14:05:00;6675;11.2;43
15.03.2015;14:15:00;6282;12.3;45
15.03.2015;14:25:00;5523;13.2;46
15.03.2015;14:35:00;4521;14.1;46
15.03.2015;14:45:00;2434;14.5;43
15.03.2015;14:55:00;2699;15.0;41
15.03.2015;15:05:00;2484;15.4;40
15.03.2015;15:15:00;2093;15.7;39
15.03.2015;15:25:00;3288;16.2;39
15.03.2015;15:35:00;4885;17.0;40
15.03.2015;15:45:00;4142;17.7;42
15.03.2015;15:55:00;4115;18.4;42
15.03.2015;16:05:00;3002;18.9;41
15.03.2015;16:15:00;2995;19.4;41
15.03.2015;16:25:00;2973;19.9;40
15.03.2015;16:35:00;2746;20.3;39
15.03.2015;16:45:00;2125;20.7;39
15.03.2015;16:55:00;1886;21.0;38
15.03.2015;17:05:00;1452;21.3;37
15.03.2015;17:15:00;878;21.5;36
15.03.2015;17:25:00;646;21.6;35
15.03.2015;17:35:00;579;21.7;34
15.03.2015;17:45:00;558;21.8;34
15.03.2015;17:55:00;419;21.9;34
15.03.2015;18:05:00;282;21.9;33
15.03.2015;18:15:00;165;21.9;33
15.03.2015;18:25:00;112;22.0;33
15.03.2015;18:35:00;0;22.0;0
15.03.2015;20:00:00;0;22.0;0
16.03.2015;06:50:00;0;0;2
16.03.2015;07:00:00;155;0;24
16.03.2015;07:10:00;228;0;25
16.03.2015;07:20:00;285;0;26
16.03.2015;07:30:00;346;0.1;26
16.03.2015;07:40:00;430;0.2;27
16.03.2015;07:50:00;530;0.3;27
16.03.2015;08:00:00;628;0.4;28
16.03.2015;08:10:00;723;0.5;28
16.03.2015;08:20:00;804;0.6;28
16.03.2015;08:30:00;920;0.7;28
16.03.2015;08:40:00;1080;0.9;28
16.03.2015;08:50:00;1275;1.1;29
16.03.2015;09:00:00;1464;1.4;29
16.03.2015;09:10:00;1527;1.6;29
16.03.2015;09:20:00;1494;1.8;29
16.03.2015;09:30:00;1534;2.1;30
16.03.2015;09:40:00;1767;2.4;30
16.03.2015;09:50:00;1967;2.7;30
16.03.2015;10:00:00;2178;3.0;31
16.03.2015;10:10:00;3049;3.5;32
16.03.2015;10:20:00;5405;4.3;35
16.03.2015;10:30:00;6479;5.4;39
16.03.2015;10:40:00;2918;6.0;38
16.03.2015;10:50:00;4173;6.5;38
16.03.2015;11:00:00;5740;7.3;39
16.03.2015;11:10:00;7277;8.6;44
16.03.2015;11:20:00;6986;9.8;47
16.03.2015;11:30:00;6965;10.9;48
16.03.2015;11:40:00;7006;12.1;45
16.03.2015;11:50:00;7060;13.2;48
16.03.2015;12:00:00;7161;14.4;45
16.03.2015;12:10:00;7228;15.6;47
16.03.2015;12:20:00;7124;16.8;46
16.03.2015;12:30:00;7337;18.0;45
16.03.2015;12:40:00;6938;19.1;47
16.03.2015;12:50:00;7463;20.4;44
16.03.2015;13:00:00;6835;21.5;48
16.03.2015;13:10:00;6382;22.6;44
16.03.2015;13:20:00;6479;23.7;48
16.03.2015;13:30:00;7001;24.8;44
16.03.2015;13:40:00;5690;25.8;47
16.03.2015;13:50:00;6272;26.8;47
16.03.2015;14:00:00;5994;27.8;45
16.03.2015;14:10:00;6178;28.9;48
16.03.2015;14:20:00;5436;29.8;44
16.03.2015;14:30:00;5828;30.7;46
16.03.2015;14:40:00;4853;31.5;46
16.03.2015;14:50:00;6074;32.5;48
16.03.2015;15:00:00;6033;33.5;44
16.03.2015;15:10:00;5451;34.4;47
16.03.2015;15:20:00;5330;35.3;48
16.03.2015;15:30:00;4825;36.1;48
16.03.2015;15:40:00;4287;36.8;47
16.03.2015;15:50:00;2581;37.3;45
16.03.2015;16:00:00;2116;37.7;43
16.03.2015;16:10:00;1643;38.0;41
16.03.2015;16:20:00;1357;38.2;40
16.03.2015;16:30:00;1074;38.4;38
16.03.2015;16:40:00;900;38.6;37
16.03.2015;16:50:00;816;38.7;36
16.03.2015;17:00:00;720;38.8;36
16.03.2015;17:10:00;760;39.0;35
16.03.2015;17:20:00;751;39.1;35
16.03.2015;17:30:00;747;39.2;35
16.03.2015;17:40:00;574;39.3;34
16.03.2015;17:50:00;371;39.4;34
16.03.2015;18:00:00;272;39.4;34
16.03.2015;18:10:00;186;39.5;34
16.03.2015;18:20:00;124;39.5;33
16.03.2015;18:30:00;0;39.5;8
16.03.2015;18:40:00;0;39.5;0
16.03.2015;20:00:00;0;39.5;0
17.03.2015;06:50:00;44;0;18
17.03.2015;07:00:00;174;0;25
17.03.2015;07:10:00;247;0;26
17.03.2015;07:20:00;323;0.1;26
17.03.2015;07:30:00;417;0.1;27
17.03.2015;07:40:00;533;0.2;27
17.03.2015;07:50:00;610;0.3;28
17.03.2015;08:00:00;759;0.4;28
17.03.2015;08:10:00;892;0.6;28
17.03.2015;08:20:00;888;0.7;28
17.03.2015;08:30:00;1044;0.9;29
17.03.2015;08:40:00;1002;1.1;29
17.03.2015;08:50:00;1014;1.2;29
17.03.2015;09:00:00;1328;1.4;29
17.03.2015;09:10:00;3166;1.8;29
17.03.2015;09:20:00;3547;2.4;31
17.03.2015;09:30:00;3891;3.0;33
17.03.2015;09:40:00;3923;3.7;35
17.03.2015;09:50:00;3700;4.3;36
17.03.2015;10:00:00;4116;5.0;37
17.03.2015;10:10:00;3715;5.7;38
17.03.2015;10:20:00;2674;6.1;37
17.03.2015;10:30:00;2637;6.6;37
17.03.2015;10:40:00;2891;7.0;37
17.03.2015;10:50:00;3009;7.5;36
17.03.2015;11:00:00;4945;8.2;38
17.03.2015;11:10:00;5689;9.1;41
17.03.2015;11:20:00;6111;10.1;43
17.03.2015;11:30:00;6875;11.2;46
17.03.2015;11:40:00;6549;12.4;48
17.03.2015;11:50:00;4542;13.2;47
17.03.2015;12:00:00;6834;14.3;48
17.03.2015;12:10:00;7335;15.5;45
17.03.2015;12:20:00;7140;16.6;46
17.03.2015;12:30:00;6957;17.8;46
17.03.2015;12:40:00;7070;19.0;44
17.03.2015;12:50:00;6941;20.1;47
17.03.2015;13:00:00;5384;21.1;48
17.03.2015;13:10:00;6255;22.1;45
17.03.2015;13:20:00;5456;23.0;45
17.03.2015;13:30:00;4536;23.7;46
17.03.2015;13:40:00;3568;24.3;45
17.03.2015;13:50:00;4321;24.9;44
17.03.2015;14:00:00;6491;25.9;47
17.03.2015;14:10:00;6305;27.0;44
17.03.2015;14:20:00;6649;28.0;47
17.03.2015;14:30:00;5327;29.0;45
17.03.2015;14:40:00;6243;30.0;45
17.03.2015;14:50:00;6643;31.0;47
17.03.2015;15:00:00;6300;32.1;45
17.03.2015;15:10:00;5772;33.1;48
17.03.2015;15:20:00;5171;34.0;49
17.03.2015;15:30:00;3043;34.6;47
17.03.2015;15:40:00;2476;35.0;44
17.03.2015;15:50:00;2303;35.4;43
17.03.2015;16:00:00;3326;35.9;43
17.03.2015;16:10:00;3388;36.5;43
17.03.2015;16:20:00;3400;37.0;43
17.03.2015;16:30:00;3199;37.6;43
17.03.2015;16:40:00;3385;38.1;43
17.03.2015;16:50:00;2984;38.7;42
17.03.2015;17:00:00;1642;39.0;40
17.03.2015;17:10:00;1356;39.2;39
17.03.2015;17:20:00;831;39.4;38
17.03.2015;17:30:00;664;39.5;36
17.03.2015;17:40:00;546;39.6;36
17.03.2015;17:50:00;467;39.7;35
17.03.2015;18:00:00;389;39.7;35
17.03.2015;18:10:00;292;39.8;35
17.03.2015;18:20:00;196;39.8;34
17.03.2015;18:30:00;127;39.9;34
17.03.2015;18:40:00;0;39.9;6
17.03.2015;20:00:00;0;39.9;0
18.03.2015;06:35:00;0;0;2
18.03.2015;06:45:00;170;0;24
18.03.2015;06:55:00;283;0;26
18.03.2015;07:05:00;370;0.1;26
18.03.2015;07:15:00;498;0.1;27
18.03.2015;07:25:00;664;0.3;27
18.03.2015;07:35:00;788;0.4;28
18.03.2015;07:45:00;895;0.5;28
18.03.2015;07:55:00;976;0.7;28
18.03.2015;08:05:00;1130;0.9;29
18.03.2015;08:15:00;1284;1.1;29
18.03.2015;08:25:00;1489;1.3;29
18.03.2015;08:35:00;1721;1.6;29
18.03.2015;08:45:00;1777;1.9;30
18.03.2015;08:55:00;2172;2.2;30
18.03.2015;09:05:00;3197;2.7;31
18.03.2015;09:15:00;3444;3.2;33
18.03.2015;09:25:00;3730;3.8;34
18.03.2015;09:35:00;3957;4.5;36
18.03.2015;09:45:00;4064;5.2;37
18.03.2015;09:55:00;4168;5.8;38
18.03.2015;10:05:00;4400;6.5;39
18.03.2015;10:15:00;4665;7.3;40
18.03.2015;10:25:00;4861;8.1;41
18.03.2015;10:35:00;5152;8.9;42
18.03.2015;10:45:00;5423;9.8;43
18.03.2015;10:55:00;5805;10.8;45
18.03.2015;11:05:00;6019;11.8;46
18.03.2015;11:15:00;6304;12.8;48
18.03.2015;11:25:00;6489;13.8;44
18.03.2015;11:35:00;6578;14.9;47
18.03.2015;11:45:00;6671;16.0;45
18.03.2015;11:55:00;6775;17.1;46
18.03.2015;12:05:00;6821;18.3;45
18.03.2015;12:15:00;6893;19.4;47
18.03.2015;12:25:00;6911;20.5;44
18.03.2015;12:35:00;6913;21.7;47
18.03.2015;12:45:00;6731;22.8;44
18.03.2015;12:55:00;6674;23.9;48
18.03.2015;13:05:00;6589;25.0;44
18.03.2015;13:15:00;6786;26.1;48
18.03.2015;13:25:00;6764;27.2;45
18.03.2015;13:35:00;6740;28.3;46
18.03.2015;13:45:00;6540;29.4;46
18.03.2015;13:55:00;6512;30.5;46
18.03.2015;14:05:00;6252;31.6;46
18.03.2015;14:15:00;6286;32.6;47
18.03.2015;14:25:00;6148;33.6;45
18.03.2015;14:35:00;5962;34.6;48
18.03.2015;14:45:00;5814;35.6;44
18.03.2015;14:55:00;5759;36.5;46
18.03.2015;15:05:00;5615;37.4;48
18.03.2015;15:15:00;5385;38.3;47
18.03.2015;15:25:00;4979;39.2;44
18.03.2015;15:35:00;4557;40.0;46
18.03.2015;15:45:00;4228;40.7;46
18.03.2015;15:55:00;3827;41.3;46
18.03.2015;16:05:00;3807;41.9;45
18.03.2015;16:15:00;3516;42.5;45
18.03.2015;16:25:00;3188;43.1;44
18.03.2015;16:35:00;2828;43.6;43
18.03.2015;16:45:00;2474;44.0;42
18.03.2015;16:55:00;2186;44.4;41
18.03.2015;17:05:00;1832;44.7;40
18.03.2015;17:15:00;1501;44.9;39
18.03.2015;17:25:00;1218;45.2;38
18.03.2015;17:35:00;879;45.3;37
18.03.2015;17:45:00;659;45.4;36
18.03.2015;17:55:00;459;45.5;36
18.03.2015;18:05:00;350;45.6;35
18.03.2015;18:15:00;248;45.6;35
18.03.2015;18:25:00;165;45.7;35
18.03.2015;18:35:00;73;45.7;34
18.03.2015;18:45:00;0;45.7;0
18.03.2015;20:00:00;0;45.7;0
19.03.2015;06:35:00;34;0;18
19.03.2015;06:45:00;171;0;25
19.03.2015;06:55:00;244;0;26
19.03.2015;07:05:00;341;0.1;27
19.03.2015;07:15:00;452;0.1;27
19.03.2015;07:25:00;567;0.2;28
19.03.2015;07:35:00;658;0.3;28
19.03.2015;07:45:00;771;0.5;28
19.03.2015;07:55:00;930;0.6;28
19.03.2015;08:05:00;1178;0.8;29
19.03.2015;08:15:00;1365;1.0;29
19.03.2015;08:25:00;1551;1.2;29
19.03.2015;08:35:00;1769;1.5;30
19.03.2015;08:45:00;1947;1.8;30
19.03.2015;08:55:00;2344;2.2;30
19.03.2015;09:05:00;3146;2.7;32
19.03.2015;09:15:00;3563;3.3;33
19.03.2015;09:25:00;3886;3.9;35
19.03.2015;09:35:00;4194;4.6;36
19.03.2015;09:45:00;4489;5.3;38
19.03.2015;09:55:00;4716;6.1;39
19.03.2015;10:05:00;4943;6.9;40
19.03.2015;10:15:00;5168;7.7;42
19.03.2015;10:25:00;5433;8.6;43
19.03.2015;10:35:00;5157;9.5;44
19.03.2015;10:45:00;5011;10.2;43
19.03.2015;10:55:00;5736;11.1;45
19.03.2015;11:05:00;6197;12.1;47
19.03.2015;11:15:00;6307;13.1;48
19.03.2015;11:25:00;6324;14.2;44
19.03.2015;11:35:00;6489;15.3;47
19.03.2015;11:45:00;6630;16.4;44
19.03.2015;11:55:00;6740;17.5;47
19.03.2015;12:05:00;6807;18.6;44
19.03.2015;12:15:00;6945;19.7;47
19.03.2015;12:25:00;6990;20.9;44
19.03.2015;12:35:00;6983;22.0;47
19.03.2015;12:45:00;6913;23.2;46
19.03.2015;12:55:00;6926;24.3;46
19.03.2015;13:05:00;6856;25.4;47
19.03.2015;13:15:00;6798;26.6;44
19.03.2015;13:25:00;6873;27.7;48
19.03.2015;13:35:00;6697;28.8;44
19.03.2015;13:45:00;6653;29.9;48
19.03.2015;13:55:00;6541;31.0;45
19.03.2015;14:05:00;6493;32.1;47
19.03.2015;14:15:00;6342;33.1;45
19.03.2015;14:25:00;6209;34.2;48
19.03.2015;14:35:00;6063;35.2;45
19.03.2015;14:45:00;5894;36.2;48
19.03.2015;14:55:00;5797;37.1;44
19.03.2015;15:05:00;5604;38.0;46
19.03.2015;15:15:00;5370;38.9;48
19.03.2015;15:25:00;5174;39.8;48
19.03.2015;15:35:00;4784;40.6;48
19.03.2015;15:45:00;4442;41.4;48
19.03.2015;15:55:00;4118;42.1;47
19.03.2015;16:05:00;3863;42.7;47
19.03.2015;16:15:00;3607;43.3;46
19.03.2015;16:25:00;3155;43.9;45
19.03.2015;16:35:00;2963;44.4;44
19.03.2015;16:45:00;2646;44.8;43
19.03.2015;16:55:00;2342;45.2;42
19.03.2015;17:05:00;1859;45.6;41
19.03.2015;17:15:00;1443;45.8;40
19.03.2015;17:25:00;1270;46.0;39
19.03.2015;17:35:00;839;46.2;37
19.03.2015;17:45:00;682;46.3;36
19.03.2015;17:55:00;454;46.4;36
19.03.2015;18:05:00;369;46.4;36
19.03.2015;18:15:00;247;46.5;35
19.03.2015;18:25:00;163;46.5;35
19.03.2015;18:35:00;113;46.5;35
19.03.2015;18:45:00;0;46.5;0
19.03.2015;20:00:00;0;46.5;0
20.03.2015;06:35:00;62;0;18
20.03.2015;06:45:00;185;0;25
20.03.2015;06:55:00;284;0;26
20.03.2015;07:05:00;375;0.1;27
20.03.2015;07:15:00;472;0.2;27
20.03.2015;07:25:00;563;0.2;28
20.03.2015;07:35:00;660;0.4;28
20.03.2015;07:45:00;774;0.5;28
20.03.2015;07:55:00;923;0.6;29
20.03.2015;08:05:00;1238;0.8;29
20.03.2015;08:15:00;1421;1.0;29
20.03.2015;08:25:00;1604;1.3;29
20.03.2015;08:35:00;1793;1.6;30
20.03.2015;08:45:00;1970;1.9;30
20.03.2015;08:55:00;2848;2.3;31
20.03.2015;09:05:00;3288;2.8;32
20.03.2015;09:15:00;3718;3.4;34
20.03.2015;09:25:00;4101;4.1;35
20.03.2015;09:35:00;4263;4.8;37
20.03.2015;09:45:00;4120;5.5;38
20.03.2015;09:55:00;3709;6.1;39
20.03.2015;10:05:00;3242;6.7;39
20.03.2015;10:15:00;2597;7.1;38
20.03.2015;10:25:00;2029;7.5;37
20.03.2015;10:35:00;1762;7.8;36
20.03.2015;10:45:00;2006;8.1;36
20.03.2015;10:55:00;2715;8.5;36
20.03.2015;11:05:00;3672;9.1;37
20.03.2015;11:15:00;4687;9.8;39
20.03.2015;11:25:00;5588;10.7;41
20.03.2015;11:35:00;6320;11.7;44
20.03.2015;11:45:00;6790;12.8;46
20.03.2015;11:55:00;6851;13.9;48
20.03.2015;12:05:00;6900;15.1;45
20.03.2015;12:15:00;6971;16.2;48
20.03.2015;12:25:00;7019;17.4;45
20.03.2015;12:35:00;6958;18.5;47
20.03.2015;12:45:00;6975;19.7;46
20.03.2015;12:55:00;6993;20.8;45
20.03.2015;13:05:00;6975;22.0;47
20.03.2015;13:15:00;6931;23.1;44
20.03.2015;13:25:00;6879;24.3;48
20.03.2015;13:35:00;6826;25.4;45
20.03.2015;13:45:00;6762;26.5;46
20.03.2015;13:55:00;6657;27.6;46
20.03.2015;14:05:00;6587;28.7;45
20.03.2015;14:15:00;6450;29.8;46
20.03.2015;14:25:00;6330;30.8;45
20.03.2015;14:35:00;6185;31.8;46
20.03.2015;14:45:00;6013;32.8;48
20.03.2015;14:55:00;5804;33.8;45
20.03.2015;15:05:00;5552;34.7;47
20.03.2015;15:15:00;5361;35.6;48
20.03.2015;15:25:00;5087;36.5;49
20.03.2015;15:35:00;4776;37.3;49
20.03.2015;15:45:00;4402;38.0;48
20.03.2015;15:55:00;4073;38.7;47
20.03.2015;16:05:00;3818;39.4;47
20.03.2015;16:15:00;3544;40.0;46
20.03.2015;16:25:00;3258;40.5;45
20.03.2015;16:35:00;2986;41.0;44
20.03.2015;16:45:00;2659;41.5;43
20.03.2015;16:55:00;2314;41.9;42
20.03.2015;17:05:00;1900;42.2;41
20.03.2015;17:15:00;1557;42.5;40
20.03.2015;17:25:00;1251;42.7;38
20.03.2015;17:35:00;945;42.9;37
20.03.2015;17:45:00;655;43.0;36
20.03.2015;17:55:00;418;43.1;36
20.03.2015;18:05:00;321;43.1;36
20.03.2015;18:15:00;210;43.1;35
20.03.2015;18:25:00;143;43.2;35
20.03.2015;18:35:00;63;43.2;35
20.03.2015;18:45:00;0;43.2;0
20.03.2015;20:00:00;0;43.2;0
21.03.2015;06:45:00;0;0;1
21.03.2015;06:55:00;0;0;25
21.03.2015;07:05:00;104;0;26
21.03.2015;07:15:00;124;0;27
21.03.2015;07:25:00;162;0;27
21.03.2015;07:35:00;206;0;27
21.03.2015;07:45:00;191;0.1;28
21.03.2015;07:55:00;223;0.1;28
21.03.2015;08:05:00;289;0.1;28
21.03.2015;08:15:00;368;0.2;29
21.03.2015;08:25:00;403;0.3;29
21.03.2015;08:35:00;592;0.4;29
21.03.2015;08:45:00;419;0.4;29
21.03.2015;08:55:00;586;0.5;29
21.03.2015;09:05:00;582;0.6;29
21.03.2015;09:15:00;701;0.7;30
21.03.2015;09:25:00;691;0.8;30
21.03.2015;09:35:00;642;0.9;30
21.03.2015;09:45:00;865;1.1;30
21.03.2015;09:55:00;1178;1.3;30
21.03.2015;10:05:00;1571;1.5;30
21.03.2015;10:15:00;1574;1.8;30
21.03.2015;10:25:00;1700;2.0;31
21.03.2015;10:35:00;2060;2.4;31
21.03.2015;10:45:00;1852;2.7;31
21.03.2015;10:55:00;1610;2.9;32
21.03.2015;11:05:00;1511;3.2;32
21.03.2015;11:15:00;2085;3.5;32
21.03.2015;11:25:00;1241;3.8;32
21.03.2015;11:35:00;1781;4.0;32
21.03.2015;11:45:00;3155;4.4;32
21.03.2015;11:55:00;2970;5.0;35
21.03.2015;12:05:00;2923;5.5;35
21.03.2015;12:15:00;3210;6.0;35
21.03.2015;12:25:00;3193;6.5;37
21.03.2015;12:35:00;2384;6.9;36
21.03.2015;12:45:00;2560;7.3;36
21.03.2015;12:55:00;2434;7.8;36
21.03.2015;13:05:00;1666;8.1;35
21.03.2015;13:15:00;1461;8.3;35
21.03.2015;13:25:00;1875;8.6;35
21.03.2015;13:35:00;2095;8.9;35
21.03.2015;13:45:00;2062;9.3;35
21.03.2015;13:55:00;1369;9.5;34
21.03.2015;14:05:00;921;9.7;34
21.03.2015;14:15:00;926;9.9;33
21.03.2015;14:25:00;1076;10.0;33
21.03.2015;14:35:00;988;10.2;33
21.03.2015;14:45:00;1103;10.4;33
21.03.2015;14:55:00;1012;10.6;33
21.03.2015;15:05:00;894;10.7;33
21.03.2015;15:15:00;976;10.9;33
21.03.2015;15:25:00;1128;11.0;33
21.03.2015;15:35:00;1234;11.2;33
21.03.2015;15:45:00;962;11.4;33
21.03.2015;15:55:00;679;11.5;33
21.03.2015;16:05:00;644;11.7;33
21.03.2015;16:15:00;396;11.7;32
21.03.2015;16:25:00;377;11.8;32
21.03.2015;16:35:00;389;11.9;32
21.03.2015;16:45:00;358;11.9;32
21.03.2015;16:55:00;268;12.0;32
21.03.2015;17:05:00;211;12.0;32
21.03.2015;17:15:00;198;12.0;32
21.03.2015;17:25:00;227;12.1;32
21.03.2015;17:35:00;145;12.1;32
21.03.2015;17:45:00;124;12.1;32
21.03.2015;17:55:00;140;12.1;32
21.03.2015;18:05:00;92;12.2;32
21.03.2015;18:15:00;0;12.2;19
21.03.2015;20:00:00;0;12.2;0
22.03.2015;06:45:00;7;0;12
22.03.2015;06:55:00;152;0;25
22.03.2015;07:05:00;192;0;26
22.03.2015;07:15:00;310;0;27
22.03.2015;07:25:00;362;0.1;27
22.03.2015;07:35:00;340;0.2;28
22.03.2015;07:45:00;347;0.2;28
22.03.2015;07:55:00;405;0.3;28
22.03.2015;08:05:00;361;0.3;28
22.03.2015;08:15:00;376;0.4;29
22.03.2015;08:25:00;493;0.5;29
22.03.2015;08:35:00;491;0.6;29
22.03.2015;08:45:00;495;0.6;29
22.03.2015;08:55:00;613;0.7;29
22.03.2015;09:05:00;799;0.9;29
22.03.2015;09:15:00;859;1.0;29
22.03.2015;09:25:00;781;1.1;30
22.03.2015;09:35:00;737;1.3;30
22.03.2015;09:45:00;737;1.4;30
22.03.2015;09:55:00;742;1.5;30
22.03.2015;10:05:00;748;1.6;30
22.03.2015;10:15:00;815;1.8;30
22.03.2015;10:25:00;826;1.9;30
22.03.2015;10:35:00;752;2.0;30
22.03.2015;10:45:00;657;2.1;30
22.03.2015;10:55:00;650;2.2;30
22.03.2015;11:05:00;620;2.4;30
22.03.2015;11:15:00;656;2.5;30
22.03.2015;11:25:00;671;2.6;31
22.03.2015;11:35:00;640;2.7;31
22.03.2015;11:45:00;727;2.8;31
22.03.2015;11:55:00;863;2.9;31
22.03.2015;12:05:00;982;3.1;31
22.03.2015;12:15:00;1183;3.3;31
22.03.2015;12:25:00;1945;3.5;31
22.03.2015;12:35:00;1228;3.8;31
22.03.2015;12:45:00;988;3.9;31
22.03.2015;12:55:00;1009;4.1;31
22.03.2015;13:05:00;1059;4.3;31
22.03.2015;13:15:00;1248;4.5;31
22.03.2015;13:25:00;1147;4.7;31
22.03.2015;13:35:00;895;4.9;31
22.03.2015;13:45:00;743;5.0;31
22.03.2015;13:55:00;873;5.1;31
22.03.2015;14:05:00;664;5.3;31
22.03.2015;14:15:00;761;5.4;31
22.03.2015;14:25:00;868;5.5;31
22.03.2015;14:35:00;716;5.6;31
22.03.2015;14:45:00;799;5.8;31
22.03.2015;14:55:00;632;5.9;31
22.03.2015;15:05:00;719;6.0;31
22.03.2015;15:15:00;745;6.1;31
22.03.2015;15:25:00;569;6.2;31
22.03.2015;15:35:00;544;6.3;31
22.03.2015;15:45:00;426;6.4;31
22.03.2015;15:55:00;458;6.5;31
22.03.2015;16:05:00;467;6.5;31
22.03.2015;16:15:00;468;6.6;31
22.03.2015;16:25:00;570;6.7;31
22.03.2015;16:35:00;528;6.8;31
22.03.2015;16:45:00;297;6.9;31
22.03.2015;16:55:00;269;6.9;31
22.03.2015;17:05:00;327;7.0;31
22.03.2015;17:15:00;278;7.0;31
22.03.2015;17:25:00;263;7.1;31
22.03.2015;17:35:00;268;7.1;31
22.03.2015;17:45:00;225;7.1;31
22.03.2015;17:55:00;193;7.2;31
22.03.2015;18:05:00;156;7.2;31
22.03.2015;18:15:00;120;7.2;31
22.03.2015;18:25:00;69;7.2;31
22.03.2015;18:35:00;0;7.2;0
22.03.2015;18:45:00;0;7.2;0
22.03.2015;20:00:00;0;7.2;0
23.03.2015;06:35:00;0;0;5
23.03.2015;06:45:00;137;0;25
23.03.2015;06:55:00;191;0;26
23.03.2015;07:05:00;224;0;26
23.03.2015;07:15:00;273;0.1;27
23.03.2015;07:25:00;333;0.1;27
23.03.2015;07:35:00;390;0.2;28
23.03.2015;07:45:00;403;0.3;28
23.03.2015;07:55:00;444;0.3;28
23.03.2015;08:05:00;506;0.4;28
23.03.2015;08:15:00;602;0.5;29
23.03.2015;08:25:00;706;0.6;29
23.03.2015;08:35:00;817;0.7;29
23.03.2015;08:45:00;934;0.9;29
23.03.2015;08:55:00;1155;1.1;29
23.03.2015;09:05:00;1546;1.3;29
23.03.2015;09:15:00;1757;1.6;30
23.03.2015;09:25:00;1578;1.9;30
23.03.2015;09:35:00;1656;2.1;30
23.03.2015;09:45:00;1821;2.4;30
23.03.2015;09:55:00;2208;2.8;31
23.03.2015;10:05:00;2398;3.1;32
23.03.2015;10:15:00;2948;3.6;33
23.03.2015;10:25:00;2763;4.1;33
23.03.2015;10:35:00;2865;4.6;34
23.03.2015;10:45:00;2694;5.1;35
23.03.2015;10:55:00;4578;5.7;36
23.03.2015;11:05:00;7467;7.0;42
23.03.2015;11:15:00;7065;8.1;45
23.03.2015;11:25:00;6133;9.2;46
23.03.2015;11:35:00;7713;10.5;44
23.03.2015;11:45:00;6596;11.7;47
23.03.2015;11:55:00;5179;12.5;43
23.03.2015;12:05:00;6444;13.6;47
23.03.2015;12:15:00;7543;14.8;44
23.03.2015;12:25:00;7564;16.1;46
23.03.2015;12:35:00;7583;17.3;47
23.03.2015;12:45:00;7459;18.6;44
23.03.2015;12:55:00;6302;19.3;45
23.03.2015;13:05:00;6881;20.5;44
23.03.2015;13:15:00;6418;21.5;46
23.03.2015;13:25:00;7821;22.7;44
23.03.2015;13:35:00;7282;23.9;47
23.03.2015;13:45:00;7107;25.1;46
23.03.2015;13:55:00;7139;26.2;45
23.03.2015;14:05:00;6835;27.3;47
23.03.2015;14:15:00;6708;28.4;44
23.03.2015;14:25:00;6621;29.5;48
23.03.2015;14:35:00;6470;30.6;44
23.03.2015;14:45:00;6321;31.6;48
23.03.2015;14:55:00;5984;32.6;44
23.03.2015;15:05:00;5924;33.6;47
23.03.2015;15:15:00;5770;34.6;47
23.03.2015;15:25:00;5468;35.5;45
23.03.2015;15:35:00;5138;36.4;47
23.03.2015;15:45:00;4727;37.1;47
23.03.2015;15:55:00;4373;37.9;47
23.03.2015;16:05:00;4101;38.6;47
23.03.2015;16:15:00;3694;39.2;46
23.03.2015;16:25:00;3492;39.8;45
23.03.2015;16:35:00;3213;40.3;44
23.03.2015;16:45:00;2897;40.8;44
23.03.2015;16:55:00;2522;41.2;42
23.03.2015;17:05:00;2113;41.6;41
23.03.2015;17:15:00;1779;41.9;40
23.03.2015;17:25:00;1429;42.2;39
23.03.2015;17:35:00;1156;42.4;38
23.03.2015;17:45:00;823;42.5;37
23.03.2015;17:55:00;488;42.6;36
23.03.2015;18:05:00;359;42.7;36
23.03.2015;18:15:00;269;42.7;35
23.03.2015;18:25:00;193;42.8;35
23.03.2015;18:35:00;127;42.8;35
23.03.2015;18:45:00;0;42.8;17
23.03.2015;20:00:00;0;42.8;0
24.03.2015;06:30:00;24;0;15
24.03.2015;06:40:00;163;0;25
24.03.2015;06:50:00;238;0;26
24.03.2015;07:00:00;330;0.1;27
24.03.2015;07:10:00;403;0.1;27
24.03.2015;07:20:00;532;0.2;28
24.03.2015;07:30:00;781;0.3;28
24.03.2015;07:40:00;1175;0.5;28
24.03.2015;07:50:00;1056;0.7;28
24.03.2015;08:00:00;897;0.8;29
24.03.2015;08:10:00;1117;1.0;29
24.03.2015;08:20:00;1502;1.2;29
24.03.2015;08:30:00;1514;1.5;29
24.03.2015;08:40:00;1310;1.7;30
24.03.2015;08:50:00;1639;2.0;30
24.03.2015;09:00:00;2242;2.3;30
24.03.2015;09:10:00;1924;2.7;31
24.03.2015;09:20:00;1700;2.9;31
24.03.2015;09:30:00;1760;3.2;31
24.03.2015;09:40:00;2099;3.6;32
24.03.2015;09:50:00;3909;4.1;33
24.03.2015;10:00:00;4243;4.8;35
24.03.2015;10:10:00;4696;5.5;37
24.03.2015;10:20:00;5879;6.4;39
24.03.2015;10:30:00;6251;7.4;42
24.03.2015;10:40:00;6468;8.5;45
24.03.2015;10:50:00;5810;9.5;46
24.03.2015;11:00:00;5852;10.4;46
24.03.2015;11:10:00;6098;11.5;48
24.03.2015;11:20:00;5776;12.5;49
24.03.2015;11:30:00;6599;13.5;44
24.03.2015;11:40:00;5814;14.5;47
24.03.2015;11:50:00;5446;15.4;48
24.03.2015;12:00:00;5975;16.4;48
24.03.2015;12:10:00;6137;17.5;45
24.03.2015;12:20:00;6147;18.5;47
24.03.2015;12:30:00;5508;19.4;48
24.03.2015;12:40:00;6986;20.5;44
24.03.2015;12:50:00;7516;21.7;47
24.03.2015;13:00:00;6428;22.8;45
24.03.2015;13:10:00;6795;23.9;46
24.03.2015;13:20:00;6939;25.0;47
24.03.2015;13:30:00;7276;26.2;44
24.03.2015;13:40:00;7086;27.4;47
24.03.2015;13:50:00;7097;28.6;46
24.03.2015;14:00:00;6949;29.7;44
24.03.2015;14:10:00;6837;30.8;48
24.03.2015;14:20:00;6572;31.9;45
24.03.2015;14:30:00;6547;33.0;47
24.03.2015;14:40:00;6385;34.1;45
24.03.2015;14:50:00;6157;35.1;48
24.03.2015;15:00:00;5876;36.1;45
24.03.2015;15:10:00;5784;37.0;48
24.03.2015;15:20:00;5533;38.0;44
24.03.2015;15:30:00;5302;38.9;45
24.03.2015;15:40:00;4910;39.7;47
24.03.2015;15:50:00;4505;40.4;47
24.03.2015;16:00:00;4203;41.1;47
24.03.2015;16:10:00;4025;41.8;47
24.03.2015;16:20:00;3774;42.5;46
24.03.2015;16:30:00;3496;43.0;46
24.03.2015;16:40:00;3188;43.6;45
24.03.2015;16:50:00;2833;44.1;44
24.03.2015;17:00:00;2538;44.5;43
24.03.2015;17:10:00;2094;44.9;41
24.03.2015;17:20:00;1628;45.1;40
24.03.2015;17:30:00;1353;45.4;39
24.03.2015;17:40:00;1055;45.6;38
24.03.2015;17:50:00;695;45.7;37
24.03.2015;18:00:00;355;45.8;36
24.03.2015;18:10:00;274;45.8;36
24.03.2015;18:20:00;208;45.9;36
24.03.2015;18:30:00;159;45.9;35
24.03.2015;18:40:00;109;45.9;35
24.03.2015;20:00:00;0;45.9;0
25.03.2015;06:30:00;33;0;14
25.03.2015;06:40:00;190;0;25
25.03.2015;06:50:00;280;0;26
25.03.2015;07:00:00;362;0.1;27
25.03.2015;07:10:00;444;0.1;27
25.03.2015;07:20:00;536;0.2;28
25.03.2015;07:30:00;631;0.3;28
25.03.2015;07:40:00;737;0.5;28
25.03.2015;07:50:00;859;0.6;29
25.03.2015;08:00:00;940;0.7;29
25.03.2015;08:10:00;1087;0.9;29
25.03.2015;08:20:00;1138;1.1;29
25.03.2015;08:30:00;1198;1.3;30
25.03.2015;08:40:00;1196;1.5;30
25.03.2015;08:50:00;1280;1.7;30
25.03.2015;09:00:00;1424;1.9;30
25.03.2015;09:10:00;1568;2.2;30
25.03.2015;09:20:00;1692;2.5;31
25.03.2015;09:30:00;1761;2.7;31
25.03.2015;09:40:00;1904;3.0;31
25.03.2015;09:50:00;2194;3.4;32
25.03.2015;10:00:00;2579;3.8;32
25.03.2015;10:10:00;3433;4.3;34
25.03.2015;10:20:00;4087;5.0;35
25.03.2015;10:30:00;4926;5.7;38
25.03.2015;10:40:00;5063;6.6;40
25.03.2015;10:50:00;5216;7.4;41
25.03.2015;11:00:00;5108;8.3;43
25.03.2015;11:10:00;5173;9.2;43
25.03.2015;11:20:00;4755;10.0;44
25.03.2015;11:30:00;4470;10.7;44
25.03.2015;11:40:00;4231;11.4;44
25.03.2015;11:50:00;3160;12.0;43
25.03.2015;12:00:00;3067;12.5;42
25.03.2015;12:10:00;3253;13.0;41
25.03.2015;12:20:00;3902;13.6;42
25.03.2015;12:30:00;3361;14.2;42
25.03.2015;12:40:00;3078;14.7;41
25.03.2015;12:50:00;3111;15.2;41
25.03.2015;13:00:00;2828;15.7;40
25.03.2015;13:10:00;3178;16.2;40
25.03.2015;13:20:00;3687;16.8;41
25.03.2015;13:30:00;3337;17.4;41
25.03.2015;13:40:00;2906;17.9;40
25.03.2015;13:50:00;2575;18.3;40
25.03.2015;14:00:00;2297;18.7;39
25.03.2015;14:10:00;2101;19.1;38
25.03.2015;14:20:00;2038;19.4;38
25.03.2015;14:30:00;2235;19.8;38
25.03.2015;14:40:00;2106;20.1;37
25.03.2015;14:50:00;1930;20.4;37
25.03.2015;15:00:00;1755;20.7;36
25.03.2015;15:10:00;1680;21.0;36
25.03.2015;15:20:00;1646;21.3;36
25.03.2015;15:30:00;1663;21.6;35
25.03.2015;15:40:00;1641;21.8;35
25.03.2015;15:50:00;1558;22.1;35
25.03.2015;16:00:00;1386;22.3;35
25.03.2015;16:10:00;1248;22.5;34
25.03.2015;16:20:00;1156;22.7;34
25.03.2015;16:30:00;1069;22.9;34
25.03.2015;16:40:00;957;23.1;34
25.03.2015;16:50:00;884;23.2;33
25.03.2015;17:00:00;779;23.4;33
25.03.2015;17:10:00;657;23.5;33
25.03.2015;17:20:00;608;23.6;33
25.03.2015;17:30:00;554;23.7;33
25.03.2015;17:40:00;361;23.7;33
25.03.2015;17:50:00;248;23.8;33
25.03.2015;18:00:00;198;23.8;33
25.03.2015;18:10:00;140;23.8;32
25.03.2015;20:00:00;0;23.8;0
26.03.2015;06:30:00;0;0;3
26.03.2015;06:40:00;139;0;25
26.03.2015;06:50:00;206;0;26
26.03.2015;07:00:00;267;0;27
26.03.2015;07:10:00;322;0.1;27
26.03.2015;07:20:00;401;0.2;28
26.03.2015;07:30:00;412;0.2;28
26.03.2015;07:40:00;440;0.3;28
26.03.2015;07:50:00;463;0.4;28
26.03.2015;08:00:00;546;0.5;29
26.03.2015;08:10:00;655;0.6;29
26.03.2015;08:20:00;797;0.7;29
26.03.2015;08:30:00;920;0.8;29
26.03.2015;08:40:00;1146;1.0;29
26.03.2015;08:50:00;984;1.2;30
26.03.2015;09:00:00;938;1.3;30
26.03.2015;09:10:00;1281;1.5;30
26.03.2015;09:20:00;927;1.7;30
26.03.2015;09:30:00;1059;1.9;30
26.03.2015;09:40:00;894;2.0;30
26.03.2015;09:50:00;895;2.2;30
26.03.2015;10:00:00;910;2.3;31
26.03.2015;10:10:00;982;2.5;31
26.03.2015;10:20:00;1088;2.7;31
26.03.2015;10:30:00;1421;2.9;31
26.03.2015;10:40:00;1724;3.1;31
26.03.2015;10:50:00;1354;3.4;31
26.03.2015;11:00:00;1162;3.6;31
26.03.2015;11:10:00;2489;4.0;31
26.03.2015;11:20:00;979;4.1;31
26.03.2015;11:30:00;1273;4.4;31
26.03.2015;11:40:00;1084;4.6;32
26.03.2015;11:50:00;857;4.7;32
26.03.2015;12:00:00;1450;4.9;32
26.03.2015;12:10:00;1557;5.2;32
26.03.2015;12:20:00;1570;5.4;32
26.03.2015;12:30:00;1336;5.7;32
26.03.2015;12:40:00;1716;5.9;32
26.03.2015;12:50:00;1425;6.2;32
26.03.2015;13:00:00;1301;6.4;32
26.03.2015;13:10:00;916;6.5;32
26.03.2015;13:20:00;947;6.7;32
26.03.2015;13:30:00;1028;6.9;32
26.03.2015;13:40:00;877;7.0;32
26.03.2015;13:50:00;1550;7.2;32
26.03.2015;14:00:00;3294;7.7;32
26.03.2015;14:10:00;1658;8.1;33
26.03.2015;14:20:00;927;8.2;32
26.03.2015;14:30:00;2307;8.5;32
26.03.2015;14:40:00;1895;8.9;33
26.03.2015;14:50:00;1663;9.1;33
26.03.2015;15:00:00;1690;9.4;33
26.03.2015;15:10:00;1392;9.7;33
26.03.2015;15:20:00;1462;9.9;33
26.03.2015;15:30:00;1293;10.1;32
26.03.2015;15:40:00;1412;10.3;32
26.03.2015;15:50:00;1544;10.5;32
26.03.2015;16:00:00;1629;10.8;33
26.03.2015;16:10:00;747;11.0;32
26.03.2015;16:20:00;1127;11.1;32
26.03.2015;16:30:00;1021;11.3;32
26.03.2015;16:40:00;829;11.5;32
26.03.2015;16:50:00;861;11.6;32
26.03.2015;17:00:00;553;11.7;32
26.03.2015;17:10:00;373;11.8;32
26.03.2015;17:20:00;468;11.9;32
26.03.2015;17:30:00;334;11.9;32
26.03.2015;17:40:00;302;12.0;32
26.03.2015;17:50:00;159;12.0;32
26.03.2015;18:00:00;133;12.0;32
26.03.2015;18:10:00;124;12.0;32
26.03.2015;18:20:00;109;12.1;32
26.03.2015;18:30:00;0;12.1;3
26.03.2015;18:40:00;0;12.1;0
26.03.2015;18:50:00;0;12.1;0
26.03.2015;20:00:00;0;12.1;0
27.03.2015;06:40:00;36;0;11
27.03.2015;06:50:00;191;0;25
27.03.2015;07:00:00;316;0;26
27.03.2015;07:10:00;275;0.1;27
27.03.2015;07:20:00;413;0.1;27
27.03.2015;07:30:00;747;0.2;27
27.03.2015;07:40:00;486;0.3;28
27.03.2015;07:50:00;572;0.4;28
27.03.2015;08:00:00;983;0.6;28
27.03.2015;08:10:00;1101;0.7;29
27.03.2015;08:20:00;1215;0.9;29
27.03.2015;08:30:00;985;1.1;29
27.03.2015;08:40:00;921;1.3;29
27.03.2015;08:50:00;1777;1.5;29
27.03.2015;09:00:00;2125;1.9;30
27.03.2015;09:10:00;4261;2.6;32
27.03.2015;09:20:00;3766;3.2;34
27.03.2015;09:30:00;2556;3.5;34
27.03.2015;09:40:00;5168;4.4;37
27.03.2015;09:50:00;2091;5.1;38
27.03.2015;10:00:00;6753;6.0;39
27.03.2015;10:10:00;2929;6.7;40
27.03.2015;10:20:00;1997;7.3;39
27.03.2015;10:30:00;2514;7.6;38
27.03.2015;10:40:00;4737;8.2;38
27.03.2015;10:50:00;2707;8.8;39
27.03.2015;11:00:00;2260;9.2;38
27.03.2015;11:10:00;4342;9.7;37
27.03.2015;11:20:00;5933;10.7;42
27.03.2015;11:30:00;4242;11.4;42
27.03.2015;11:40:00;4609;12.3;44
27.03.2015;11:50:00;3112;12.8;42
27.03.2015;12:00:00;3996;13.7;44
27.03.2015;12:10:00;7886;14.5;44
27.03.2015;12:20:00;5003;15.3;45
27.03.2015;12:30:00;7150;16.2;46
27.03.2015;12:40:00;8062;17.6;44
27.03.2015;12:50:00;5727;18.4;45
27.03.2015;13:00:00;6297;19.5;46
27.03.2015;13:10:00;1777;19.9;42
27.03.2015;13:20:00;8249;21.0;46
27.03.2015;13:30:00;3015;21.6;45
27.03.2015;13:40:00;1826;22.0;43
27.03.2015;13:50:00;3386;22.5;42
27.03.2015;14:00:00;4884;23.6;46
27.03.2015;14:10:00;3068;24.1;44
27.03.2015;14:20:00;4786;24.7;42
27.03.2015;14:30:00;8634;26.0;46
27.03.2015;14:40:00;3146;26.9;44
27.03.2015;14:50:00;6583;27.8;46
27.03.2015;15:00:00;1419;28.2;44
27.03.2015;15:10:00;1504;28.4;41
27.03.2015;15:20:00;1990;28.8;40
27.03.2015;15:30:00;3843;29.4;42
27.03.2015;15:40:00;1623;29.7;40
27.03.2015;15:50:00;3878;30.2;39
27.03.2015;16:00:00;5697;31.1;42
27.03.2015;16:10:00;3548;31.7;43
27.03.2015;16:20:00;2230;32.1;41
27.03.2015;16:30:00;1472;32.4;39
27.03.2015;16:40:00;1210;32.6;38
27.03.2015;16:50:00;1277;32.8;37
27.03.2015;17:00:00;1390;33.0;36
27.03.2015;17:10:00;1463;33.2;36
27.03.2015;17:20:00;1478;33.5;35
27.03.2015;17:30:00;1062;33.7;35
27.03.2015;17:40:00;903;33.8;34
27.03.2015;17:50:00;553;33.9;34
27.03.2015;18:00:00;659;34.0;34
27.03.2015;18:10:00;589;34.1;34
27.03.2015;18:20:00;480;34.2;33
27.03.2015;18:30:00;302;34.3;33
27.03.2015;18:40:00;149;34.3;33
27.03.2015;18:50:00;23;34.3;22
27.03.2015;19:00:00;0;34.3;0
27.03.2015;20:00:00;0;34.3;0
28.03.2015;06:20:00;0;0;7
28.03.2015;06:30:00;174;0;25
28.03.2015;06:40:00;299;0;26
28.03.2015;06:50:00;361;0.1;27
28.03.2015;07:00:00;441;0.1;27
28.03.2015;07:10:00;535;0.2;27
28.03.2015;07:20:00;567;0.3;28
28.03.2015;07:30:00;632;0.4;28
28.03.2015;07:40:00;691;0.5;28
28.03.2015;07:50:00;859;0.7;28
28.03.2015;08:00:00;1278;0.9;29
28.03.2015;08:10:00;1457;1.1;29
28.03.2015;08:20:00;1655;1.4;29
28.03.2015;08:30:00;1863;1.7;30
28.03.2015;08:40:00;3199;2.2;31
28.03.2015;08:50:00;3649;2.7;32
28.03.2015;09:00:00;4130;3.4;34
28.03.2015;09:10:00;4583;4.1;36
28.03.2015;09:20:00;4960;5.0;38
28.03.2015;09:30:00;4496;5.7;39
28.03.2015;09:40:00;4902;6.5;40
28.03.2015;09:50:00;5539;7.4;42
28.03.2015;10:00:00;4354;8.2;43
28.03.2015;10:10:00;4226;8.8;41
28.03.2015;10:20:00;6601;9.8;44
28.03.2015;10:30:00;6090;10.9;46
28.03.2015;10:40:00;6693;11.9;48
28.03.2015;10:50:00;6832;13.1;44
28.03.2015;11:00:00;7036;14.2;47
28.03.2015;11:10:00;7224;15.4;44
28.03.2015;11:20:00;7404;16.6;47
28.03.2015;11:30:00;7572;17.9;46
28.03.2015;11:40:00;7744;19.1;44
28.03.2015;11:50:00;7872;20.4;46
28.03.2015;12:00:00;7913;21.7;48
28.03.2015;12:10:00;7836;23.0;46
28.03.2015;12:20:00;7832;24.3;44
28.03.2015;12:30:00;7845;25.6;46
28.03.2015;12:40:00;7754;26.9;47
28.03.2015;12:50:00;7966;28.2;46
28.03.2015;13:00:00;7905;29.5;44
28.03.2015;13:10:00;7823;30.8;45
28.03.2015;13:20:00;7843;32.1;47
28.03.2015;13:30:00;7766;33.4;46
28.03.2015;13:40:00;7770;34.7;44
28.03.2015;13:50:00;7633;35.9;45
28.03.2015;14:00:00;7578;37.2;47
28.03.2015;14:10:00;7425;38.4;46
28.03.2015;14:20:00;7364;39.6;44
28.03.2015;14:30:00;7266;40.8;47
28.03.2015;14:40:00;7100;42.0;47
28.03.2015;14:50:00;6799;43.1;44
28.03.2015;15:00:00;6672;44.2;48
28.03.2015;15:10:00;6526;45.3;44
28.03.2015;15:20:00;4671;46.2;47
28.03.2015;15:30:00;2825;46.8;46
28.03.2015;15:40:00;2599;47.2;44
28.03.2015;15:50:00;2229;47.6;43
28.03.2015;16:00:00;1907;48.0;42
28.03.2015;16:10:00;1446;48.2;40
28.03.2015;16:20:00;1337;48.4;39
28.03.2015;16:30:00;1300;48.6;38
28.03.2015;16:40:00;1006;48.8;37
28.03.2015;16:50:00;1088;49.0;37
28.03.2015;17:00:00;774;49.1;36
28.03.2015;17:10:00;710;49.3;36
28.03.2015;17:20:00;557;49.4;35
28.03.2015;17:30:00;548;49.4;35
28.03.2015;17:40:00;402;49.5;35
28.03.2015;17:50:00;324;49.6;34
28.03.2015;18:00:00;221;49.6;34
28.03.2015;18:10:00;160;49.6;34
28.03.2015;18:20:00;160;49.7;34
28.03.2015;18:30:00;145;49.7;33
28.03.2015;18:40:00;129;49.7;33
28.03.2015;20:00:00;0;49.7;0
29.03.2015;07:20:00;30;0;11
29.03.2015;07:30:00;176;0;25
29.03.2015;07:40:00;229;0;26
29.03.2015;07:50:00;268;0.1;27
29.03.2015;08:00:00;329;0.1;27
29.03.2015;08:10:00;455;0.2;28
29.03.2015;08:20:00;533;0.3;28
29.03.2015;08:30:00;1056;0.4;28
29.03.2015;08:40:00;806;0.6;29
29.03.2015;08:50:00;685;0.7;29
29.03.2015;09:00:00;1217;0.9;29
29.03.2015;09:10:00;1335;1.1;29
29.03.2015;09:20:00;1250;1.3;30
29.03.2015;09:30:00;1896;1.5;30
29.03.2015;09:40:00;1975;1.9;30
29.03.2015;09:50:00;2128;2.2;30
29.03.2015;10:00:00;2029;2.6;31
29.03.2015;10:10:00;2012;2.9;31
29.03.2015;10:20:00;1796;3.2;32
29.03.2015;10:30:00;2630;3.6;33
29.03.2015;10:40:00;2656;4.1;33
29.03.2015;10:50:00;3348;4.6;34
29.03.2015;11:00:00;3665;5.2;36
29.03.2015;11:10:00;6350;6.2;39
29.03.2015;11:20:00;6421;7.2;42
29.03.2015;11:30:00;3424;8.1;43
29.03.2015;11:40:00;4017;8.8;42
29.03.2015;11:50:00;4556;9.6;43
29.03.2015;12:00:00;5145;10.3;43
29.03.2015;12:10:00;4389;11.0;43
29.03.2015;12:20:00;2943;11.6;42
29.03.2015;12:30:00;3656;12.1;42
29.03.2015;12:40:00;3120;12.6;41
29.03.2015;12:50:00;3571;13.2;41
29.03.2015;13:00:00;2881;13.8;41
29.03.2015;13:10:00;2618;14.3;40
29.03.2015;13:20:00;2334;14.6;39
29.03.2015;13:30:00;1706;15.0;38
29.03.2015;13:40:00;1382;15.2;37
29.03.2015;13:50:00;1041;15.4;36
29.03.2015;14:00:00;1908;15.7;36
29.03.2015;14:10:00;2405;16.1;36
29.03.2015;14:20:00;2795;16.5;37
29.03.2015;14:30:00;2223;16.9;37
29.03.2015;14:40:00;2578;17.3;37
29.03.2015;14:50:00;2185;17.7;36
29.03.2015;15:00:00;3257;18.2;37
29.03.2015;15:10:00;2404;18.6;37
29.03.2015;15:20:00;1836;19.0;36
29.03.2015;15:30:00;1925;19.3;36
29.03.2015;15:40:00;2163;19.6;36
29.03.2015;15:50:00;1601;19.9;35
29.03.2015;16:00:00;1276;20.1;35
29.03.2015;16:10:00;1025;20.3;34
29.03.2015;16:20:00;1128;20.5;34
29.03.2015;16:30:00;1067;20.7;34
29.03.2015;16:40:00;1210;20.9;33
29.03.2015;16:50:00;1062;21.1;33
29.03.2015;17:00:00;695;21.2;33
29.03.2015;17:10:00;609;21.3;33
29.03.2015;17:20:00;455;21.4;33
29.03.2015;17:30:00;404;21.5;33
29.03.2015;17:40:00;417;21.5;33
29.03.2015;17:50:00;563;21.6;32
29.03.2015;18:00:00;902;21.8;32
29.03.2015;18:10:00;414;21.8;32
29.03.2015;18:20:00;515;21.9;32
29.03.2015;18:30:00;400;22.0;32
29.03.2015;18:40:00;362;22.1;32
29.03.2015;18:50:00;240;22.1;32
29.03.2015;19:00:00;141;22.1;32
29.03.2015;19:10:00;116;22.1;32
29.03.2015;19:20:00;113;22.2;32
29.03.2015;19:30:00;105;22.2;32
29.03.2015;19:40:00;88;22.2;31
29.03.2015;20:00:00;0;22.2;0
30.03.2015;07:30:00;39;0;17
30.03.2015;07:40:00;262;0;25
30.03.2015;07:50:00;326;0;26
30.03.2015;08:00:00;421;0.1;27
30.03.2015;08:10:00;622;0.2;27
30.03.2015;08:20:00;839;0.3;28
30.03.2015;08:30:00;544;0.4;28
30.03.2015;08:40:00;563;0.5;28
30.03.2015;08:50:00;570;0.6;28
30.03.2015;09:00:00;575;0.7;29
30.03.2015;09:10:00;791;0.9;29
30.03.2015;09:20:00;987;1.0;29
30.03.2015;09:30:00;811;1.2;29
30.03.2015;09:40:00;1232;1.3;29
30.03.2015;09:50:00;1451;1.6;30
30.03.2015;10:00:00;672;1.7;30
30.03.2015;10:10:00;850;1.9;30
30.03.2015;10:20:00;1059;2.1;30
30.03.2015;10:30:00;688;2.2;30
30.03.2015;10:40:00;1475;2.4;30
30.03.2015;10:50:00;1460;2.6;30
30.03.2015;11:00:00;950;2.8;31
30.03.2015;11:10:00;2652;3.2;31
30.03.2015;11:20:00;2250;3.6;32
30.03.2015;11:30:00;1230;3.9;32
30.03.2015;11:40:00;2692;4.3;32
30.03.2015;11:50:00;1706;4.7;33
30.03.2015;12:00:00;1426;4.9;32
30.03.2015;12:10:00;1878;5.2;33
30.03.2015;12:20:00;3661;5.6;33
30.03.2015;12:30:00;2028;6.1;34
30.03.2015;12:40:00;961;6.3;33
30.03.2015;12:50:00;2024;6.6;33
30.03.2015;13:00:00;2375;7.0;33
30.03.2015;13:10:00;2038;7.3;34
30.03.2015;13:20:00;1133;7.5;33
30.03.2015;13:30:00;1594;7.7;33
30.03.2015;13:40:00;2246;8.1;33
30.03.2015;13:50:00;2195;8.5;34
30.03.2015;14:00:00;3312;9.0;35
30.03.2015;14:10:00;6109;9.8;38
30.03.2015;14:20:00;3507;10.5;38
30.03.2015;14:30:00;3044;11.1;39
30.03.2015;14:40:00;2520;11.5;38
30.03.2015;14:50:00;3520;12.1;38
30.03.2015;15:00:00;2155;12.5;37
30.03.2015;15:10:00;4021;13.1;38
30.03.2015;15:20:00;7156;14.0;41
30.03.2015;15:30:00;3650;14.7;42
30.03.2015;15:40:00;4059;15.4;42
30.03.2015;15:50:00;5418;16.1;42
30.03.2015;16:00:00;3172;16.7;42
30.03.2015;16:10:00;2387;17.2;40
30.03.2015;16:20:00;2215;17.5;39
30.03.2015;16:30:00;2758;18.0;39
30.03.2015;16:40:00;2005;18.3;38
30.03.2015;16:50:00;2216;18.7;38
30.03.2015;17:00:00;1913;19.0;37
30.03.2015;17:10:00;1876;19.3;36
30.03.2015;17:20:00;1539;19.6;36
30.03.2015;17:30:00;1352;19.8;35
30.03.2015;17:40:00;1404;20.1;35
30.03.2015;17:50:00;1216;20.3;34
30.03.2015;18:00:00;938;20.4;34
30.03.2015;18:10:00;756;20.6;33
30.03.2015;18:20:00;480;20.7;33
30.03.2015;18:30:00;426;20.7;33
30.03.2015;18:40:00;393;20.8;33
30.03.2015;18:50:00;350;20.9;33
30.03.2015;19:00:00;261;20.9;32
30.03.2015;19:10:00;275;20.9;32
30.03.2015;19:20:00;211;21.0;32
30.03.2015;19:30:00;137;21.0;32
30.03.2015;19:40:00;53;21.0;29
30.03.2015;20:00:00;0;21.0;0
31.03.2015;07:20:00;0;0;12
31.03.2015;07:30:00;140;0;25
31.03.2015;07:40:00;276;0;26
31.03.2015;07:50:00;355;0.1;27
31.03.2015;08:00:00;440;0.1;27
31.03.2015;08:10:00;699;0.2;27
31.03.2015;08:20:00;780;0.4;28
31.03.2015;08:30:00;930;0.5;28
31.03.2015;08:40:00;1202;0.7;28
31.03.2015;08:50:00;1826;0.9;29
31.03.2015;09:00:00;1590;1.2;29
31.03.2015;09:10:00;1613;1.5;29
31.03.2015;09:20:00;1729;1.7;30
31.03.2015;09:30:00;2617;2.1;30
31.03.2015;09:40:00;2037;2.4;31
31.03.2015;09:50:00;2032;2.8;31
31.03.2015;10:00:00;2062;3.1;32
31.03.2015;10:10:00;3964;3.7;33
31.03.2015;10:20:00;2934;4.3;35
31.03.2015;10:30:00;2161;4.7;34
31.03.2015;10:40:00;1454;4.9;34
31.03.2015;10:50:00;1339;5.2;33
31.03.2015;11:00:00;1224;5.4;33
31.03.2015;11:10:00;1272;5.6;32
31.03.2015;11:20:00;2042;5.9;33
31.03.2015;11:30:00;3074;6.4;34
31.03.2015;11:40:00;3173;6.9;35
31.03.2015;11:50:00;3694;7.5;36
31.03.2015;12:00:00;2953;8.0;37
31.03.2015;12:10:00;2609;8.5;36
31.03.2015;12:20:00;2063;8.9;36
31.03.2015;12:30:00;2210;9.2;36
31.03.2015;12:40:00;2094;9.6;35
31.03.2015;12:50:00;1979;9.9;35
31.03.2015;13:00:00;1727;10.2;34
31.03.2015;13:10:00;3669;10.7;35
31.03.2015;13:20:00;2066;11.1;36
31.03.2015;13:30:00;2245;11.4;35
31.03.2015;13:40:00;2194;11.7;35
31.03.2015;13:50:00;1638;12.1;35
31.03.2015;14:00:00;1662;12.4;35
31.03.2015;14:10:00;2990;12.8;35
31.03.2015;14:20:00;3093;13.3;36
31.03.2015;14:30:00;3761;13.9;37
31.03.2015;14:40:00;3404;14.5;38
31.03.2015;14:50:00;2305;15.0;38
31.03.2015;15:00:00;1239;15.3;36
31.03.2015;15:10:00;1147;15.5;35
31.03.2015;15:20:00;946;15.6;34
31.03.2015;15:30:00;1035;15.8;34
31.03.2015;15:40:00;759;15.9;33
31.03.2015;15:50:00;759;16.1;33
31.03.2015;16:00:00;1744;16.3;33
31.03.2015;16:10:00;945;16.4;33
31.03.2015;16:20:00;553;16.5;33
31.03.2015;16:30:00;522;16.6;33
31.03.2015;16:40:00;745;16.7;32
31.03.2015;16:50:00;632;16.8;32
31.03.2015;17:00:00;369;16.9;32
31.03.2015;17:10:00;228;16.9;32
31.03.2015;17:20:00;508;17.0;32
31.03.2015;17:30:00;506;17.1;32
31.03.2015;17:40:00;457;17.2;32
31.03.2015;17:50:00;713;17.3;32
31.03.2015;18:00:00;2808;17.7;31
31.03.2015;18:10:00;2601;18.2;33
31.03.2015;18:20:00;2453;18.6;33
31.03.2015;18:30:00;2231;19.0;34
31.03.2015;18:40:00;1525;19.3;33
