Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
31.03.2015;18:50:00;1188;19.5;33
31.03.2015;19:00:00;551;19.6;32
31.03.2015;19:10:00;377;19.7;32
31.03.2015;19:20:00;305;19.8;32
31.03.2015;19:30:00;184;19.8;32
31.03.2015;19:40:00;127;19.8;32
31.03.2015;19:50:00;137;19.8;32
31.03.2015;20:00:00;0;19.8;0
01.04.2015;07:25:00;53;0;16
01.04.2015;07:35:00;150;0;25
01.04.2015;07:45:00;250;0;26
01.04.2015;08:00:00;242;0.1;26
01.04.2015;08:10:00;603;0.2;27
01.04.2015;08:20:00;539;0.3;27
01.04.2015;08:30:00;476;0.4;28
01.04.2015;08:40:00;227;0.4;28
01.04.2015;08:50:00;311;0.4;28
01.04.2015;09:00:00;414;0.5;28
01.04.2015;09:10:00;940;0.6;28
01.04.2015;09:20:00;1341;0.8;29
01.04.2015;09:30:00;1271;1.1;29
01.04.2015;09:40:00;632;1.2;29
01.04.2015;09:50:00;1087;1.4;29
01.04.2015;10:00:00;684;1.5;29
01.04.2015;10:10:00;474;1.6;29
01.04.2015;10:20:00;649;1.7;30
01.04.2015;10:30:00;2096;1.9;30
01.04.2015;10:40:00;4860;2.5;31
01.04.2015;10:50:00;7462;3.6;37
01.04.2015;11:00:00;3249;4.3;37
01.04.2015;11:10:00;788;4.5;35
01.04.2015;11:20:00;1095;4.7;34
01.04.2015;11:30:00;444;4.8;32
01.04.2015;11:40:00;948;4.9;32
01.04.2015;11:50:00;2013;5.2;32
01.04.2015;12:00:00;1426;5.4;32
01.04.2015;12:10:00;965;5.6;32
01.04.2015;12:20:00;1314;5.8;32
01.04.2015;12:30:00;1443;6.1;32
01.04.2015;12:40:00;1847;6.4;32
01.04.2015;12:50:00;1216;6.6;32
01.04.2015;13:00:00;5527;7.3;35
01.04.2015;13:10:00;3386;7.9;36
01.04.2015;13:20:00;1095;8.2;35
01.04.2015;13:30:00;5447;8.8;35
01.04.2015;13:40:00;5599;9.9;40
01.04.2015;13:50:00;5119;11.1;45
01.04.2015;14:00:00;5484;11.8;43
01.04.2015;14:10:00;3028;12.2;41
01.04.2015;14:20:00;1116;12.5;39
01.04.2015;14:30:00;1522;12.7;37
01.04.2015;14:40:00;4167;13.3;38
01.04.2015;14:50:00;5232;14.1;40
01.04.2015;15:00:00;6410;15.2;44
01.04.2015;15:10:00;3930;16.3;46
01.04.2015;15:20:00;7368;17.4;45
01.04.2015;15:30:00;8024;18.8;47
01.04.2015;15:40:00;7881;20.1;46
01.04.2015;15:50:00;2502;20.6;44
01.04.2015;16:00:00;2589;21.1;43
01.04.2015;16:10:00;1187;21.5;42
01.04.2015;16:20:00;244;21.6;38
01.04.2015;16:30:00;1188;21.7;37
01.04.2015;16:40:00;1857;22.0;37
01.04.2015;16:50:00;1807;22.3;37
01.04.2015;17:00:00;1728;22.6;36
01.04.2015;17:10:00;1413;22.9;36
01.04.2015;17:20:00;3664;23.3;36
01.04.2015;17:30:00;1283;23.5;36
01.04.2015;17:40:00;1379;23.7;35
01.04.2015;17:50:00;800;23.9;34
01.04.2015;18:00:00;1052;24.0;34
01.04.2015;18:10:00;2984;24.4;34
01.04.2015;18:20:00;1639;24.6;34
01.04.2015;18:30:00;810;24.8;33
01.04.2015;18:40:00;442;24.9;33
01.04.2015;18:50:00;262;25.0;33
01.04.2015;19:00:00;309;25.0;33
01.04.2015;19:10:00;306;25.1;33
01.04.2015;19:20:00;162;25.1;32
01.04.2015;19:30:00;99;25.1;32
01.04.2015;21:00:00;0;25.1;0
02.04.2015;07:20:00;0;0;3
02.04.2015;07:30:00;177;0;25
02.04.2015;07:40:00;192;0;26
02.04.2015;07:50:00;186;0;26
02.04.2015;08:00:00;234;0.1;27
02.04.2015;08:10:00;305;0.1;27
02.04.2015;08:20:00;451;0.2;27
02.04.2015;08:30:00;565;0.3;28
02.04.2015;08:40:00;671;0.4;28
02.04.2015;08:50:00;895;0.5;28
02.04.2015;09:00:00;670;0.6;28
02.04.2015;09:10:00;863;0.8;28
02.04.2015;09:20:00;1010;0.9;29
02.04.2015;09:30:00;1019;1.1;29
02.04.2015;09:40:00;1008;1.2;29
02.04.2015;09:50:00;945;1.4;29
02.04.2015;10:00:00;1044;1.6;29
02.04.2015;10:10:00;1331;1.8;30
02.04.2015;10:20:00;1215;2.0;30
02.04.2015;10:30:00;780;2.1;30
02.04.2015;10:40:00;1124;2.3;30
02.04.2015;10:50:00;925;2.5;30
02.04.2015;11:00:00;1254;2.7;30
02.04.2015;11:10:00;1025;2.9;30
02.04.2015;11:20:00;1451;3.1;30
02.04.2015;11:30:00;1682;3.3;30
02.04.2015;11:40:00;2326;3.7;31
02.04.2015;11:50:00;2368;4.1;32
02.04.2015;12:00:00;1926;4.4;32
02.04.2015;12:10:00;2104;4.8;32
02.04.2015;12:20:00;2883;5.2;33
02.04.2015;12:30:00;3419;5.7;34
02.04.2015;12:40:00;3001;6.3;35
02.04.2015;12:50:00;2464;6.7;35
02.04.2015;13:00:00;1755;7.0;34
02.04.2015;13:10:00;1434;7.3;33
02.04.2015;13:20:00;1363;7.5;33
02.04.2015;13:30:00;1616;7.7;33
02.04.2015;13:40:00;1557;8.0;33
02.04.2015;13:50:00;2185;8.3;33
02.04.2015;14:00:00;2755;8.8;34
02.04.2015;14:10:00;2483;9.2;34
02.04.2015;14:20:00;2045;9.6;34
02.04.2015;14:30:00;1855;9.9;34
02.04.2015;14:40:00;2078;10.2;34
02.04.2015;14:50:00;2255;10.6;34
02.04.2015;15:00:00;2086;10.9;34
02.04.2015;15:10:00;1613;11.2;34
02.04.2015;15:20:00;1550;11.5;33
02.04.2015;15:30:00;1656;11.7;33
02.04.2015;15:40:00;1694;12.0;33
02.04.2015;15:50:00;1785;12.3;33
02.04.2015;16:00:00;1671;12.6;33
02.04.2015;16:10:00;1903;12.9;33
02.04.2015;16:20:00;2030;13.2;33
02.04.2015;16:30:00;1877;13.6;33
02.04.2015;16:40:00;1471;13.8;33
02.04.2015;16:50:00;1567;14.1;33
02.04.2015;17:00:00;1697;14.4;33
02.04.2015;17:10:00;1837;14.7;33
02.04.2015;17:20:00;1351;14.9;33
02.04.2015;17:30:00;1123;15.1;32
02.04.2015;17:40:00;804;15.2;32
02.04.2015;17:50:00;459;15.3;32
02.04.2015;18:00:00;351;15.4;32
02.04.2015;18:10:00;444;15.5;32
02.04.2015;18:20:00;379;15.5;32
02.04.2015;18:30:00;206;15.6;32
02.04.2015;18:40:00;145;15.6;32
02.04.2015;18:50:00;0;15.6;31
02.04.2015;19:00:00;152;15.6;31
02.04.2015;19:10:00;129;15.6;31
02.04.2015;19:20:00;107;15.7;31
02.04.2015;19:30:00;101;15.7;31
02.04.2015;19:40:00;92;15.7;31
02.04.2015;21:00:00;0;15.7;0
03.04.2015;07:10:00;17;0;17
03.04.2015;07:20:00;181;0;25
03.04.2015;07:30:00;178;0;26
03.04.2015;07:40:00;221;0;26
03.04.2015;07:50:00;316;0.1;27
03.04.2015;08:00:00;379;0.2;27
03.04.2015;08:10:00;498;0.2;27
03.04.2015;08:20:00;619;0.3;28
03.04.2015;08:30:00;695;0.4;28
03.04.2015;08:40:00;751;0.6;28
03.04.2015;08:50:00;876;0.7;28
03.04.2015;09:00:00;976;0.9;29
03.04.2015;09:10:00;1256;1.0;29
03.04.2015;09:20:00;1232;1.3;29
03.04.2015;09:30:00;1308;1.5;29
03.04.2015;09:40:00;1222;1.7;29
03.04.2015;09:50:00;1382;1.9;30
03.04.2015;10:00:00;1599;2.1;30
03.04.2015;10:10:00;1919;2.5;30
03.04.2015;10:20:00;2147;2.8;30
03.04.2015;10:30:00;2114;3.1;31
03.04.2015;10:40:00;2191;3.5;32
03.04.2015;10:50:00;2529;3.9;32
03.04.2015;11:50:00;8623;9.3;45
03.04.2015;12:00:00;8076;10.6;45
03.04.2015;12:10:00;7839;12.0;48
03.04.2015;12:20:00;8244;13.3;46
03.04.2015;12:30:00;5231;14.4;42
03.04.2015;12:40:00;8249;15.7;47
03.04.2015;12:50:00;6008;16.9;45
03.04.2015;13:00:00;5104;17.9;43
03.04.2015;13:10:00;3492;18.5;43
03.04.2015;13:20:00;7773;19.6;46
03.04.2015;13:30:00;2957;20.1;45
03.04.2015;13:40:00;3569;20.7;44
03.04.2015;13:50:00;3297;21.2;43
03.04.2015;14:00:00;4469;22.0;44
03.04.2015;14:10:00;5852;22.9;46
03.04.2015;14:20:00;7351;24.0;47
03.04.2015;14:30:00;7584;25.2;47
03.04.2015;14:40:00;5983;26.2;48
03.04.2015;14:50:00;7179;27.4;44
03.04.2015;15:00:00;6636;28.5;48
03.04.2015;15:10:00;6509;29.5;44
03.04.2015;15:20:00;6730;30.5;47
03.04.2015;15:30:00;5592;31.5;49
03.04.2015;15:40:00;4229;32.3;48
03.04.2015;15:50:00;3592;32.8;46
03.04.2015;16:00:00;3640;33.4;45
03.04.2015;16:10:00;3475;34.0;45
03.04.2015;16:20:00;3079;34.5;44
03.04.2015;16:30:00;2920;35.0;43
03.04.2015;16:40:00;2906;35.5;42
03.04.2015;16:50:00;2501;35.9;41
03.04.2015;17:00:00;1993;36.3;40
03.04.2015;17:10:00;1685;36.6;39
03.04.2015;17:20:00;1497;36.8;38
03.04.2015;17:30:00;1536;37.1;37
03.04.2015;17:40:00;1488;37.3;37
03.04.2015;17:50:00;1390;37.6;36
03.04.2015;18:00:00;1233;37.8;36
03.04.2015;18:10:00;1087;37.9;35
03.04.2015;18:20:00;928;38.1;35
03.04.2015;18:30:00;750;38.2;34
03.04.2015;18:40:00;555;38.3;34
03.04.2015;18:50:00;449;38.4;34
03.04.2015;19:00:00;327;38.5;34
03.04.2015;19:10:00;247;38.5;33
03.04.2015;19:20:00;208;38.6;33
03.04.2015;19:30:00;148;38.6;33
03.04.2015;19:40:00;87;38.6;33
03.04.2015;21:00:00;0;38.6;0
04.04.2015;07:25:00;28;0;22
04.04.2015;07:35:00;131;0;25
04.04.2015;07:45:00;163;0;26
04.04.2015;07:55:00;212;0;27
04.04.2015;08:05:00;277;0.1;27
04.04.2015;08:15:00;343;0.1;27
04.04.2015;08:25:00;387;0.2;28
04.04.2015;08:35:00;444;0.3;28
04.04.2015;08:45:00;518;0.3;28
04.04.2015;08:55:00;439;0.4;28
04.04.2015;09:05:00;455;0.5;29
04.04.2015;09:15:00;527;0.6;29
04.04.2015;09:25:00;533;0.7;29
04.04.2015;09:35:00;588;0.8;29
04.04.2015;09:45:00;594;0.9;29
04.04.2015;09:55:00;552;1.0;29
04.04.2015;10:05:00;579;1.0;30
04.04.2015;10:15:00;504;1.1;30
04.04.2015;10:25:00;637;1.2;30
04.04.2015;10:35:00;576;1.3;30
04.04.2015;10:45:00;562;1.4;30
04.04.2015;10:55:00;648;1.5;30
04.04.2015;11:05:00;799;1.6;30
04.04.2015;11:15:00;831;1.8;30
04.04.2015;11:25:00;931;1.9;30
04.04.2015;11:35:00;1361;2.1;30
04.04.2015;11:45:00;812;2.3;30
04.04.2015;11:55:00;570;2.4;31
04.04.2015;12:05:00;1149;2.6;31
04.04.2015;12:15:00;1242;2.8;31
04.04.2015;12:25:00;1059;2.9;31
04.04.2015;12:35:00;1166;3.2;31
04.04.2015;12:45:00;1448;3.4;31
04.04.2015;12:55:00;1567;3.6;31
04.04.2015;13:05:00;1758;3.9;31
04.04.2015;13:15:00;1599;4.2;31
04.04.2015;13:25:00;1702;4.5;32
04.04.2015;13:35:00;1316;4.7;32
04.04.2015;13:45:00;1455;4.9;32
04.04.2015;13:55:00;1318;5.2;32
04.04.2015;14:05:00;1509;5.4;32
04.04.2015;14:15:00;1041;5.6;32
04.04.2015;14:25:00;1154;5.8;32
04.04.2015;14:35:00;1319;6.0;32
04.04.2015;14:45:00;1066;6.2;32
04.04.2015;14:55:00;961;6.3;32
04.04.2015;15:05:00;1066;6.5;32
04.04.2015;15:15:00;1432;6.7;32
04.04.2015;15:25:00;1186;6.9;32
04.04.2015;15:35:00;1470;7.2;32
04.04.2015;15:45:00;1321;7.4;32
04.04.2015;15:55:00;1362;7.6;32
04.04.2015;16:05:00;1243;7.8;32
04.04.2015;16:15:00;963;8.0;32
04.04.2015;16:25:00;497;8.1;32
04.04.2015;16:35:00;630;8.2;32
04.04.2015;16:45:00;878;8.3;32
04.04.2015;16:55:00;1106;8.5;32
04.04.2015;17:05:00;924;8.7;32
04.04.2015;17:15:00;704;8.8;32
04.04.2015;17:25:00;634;8.9;32
04.04.2015;17:35:00;527;9.0;32
04.04.2015;17:45:00;483;9.1;32
04.04.2015;17:55:00;448;9.1;32
04.04.2015;18:05:00;344;9.2;31
04.04.2015;18:15:00;308;9.3;31
04.04.2015;18:25:00;300;9.3;31
04.04.2015;18:35:00;279;9.4;31
04.04.2015;18:45:00;225;9.4;31
04.04.2015;18:55:00;193;9.4;31
04.04.2015;19:05:00;171;9.5;31
04.04.2015;19:15:00;143;9.5;31
04.04.2015;19:25:00;128;9.5;31
04.04.2015;19:35:00;0;9.5;31
04.04.2015;21:00:00;0;9.5;0
05.04.2015;07:10:00;18;0;20
05.04.2015;07:20:00;188;0;25
05.04.2015;07:30:00;236;0;26
05.04.2015;07:40:00;256;0.1;27
05.04.2015;07:50:00;428;0.1;27
05.04.2015;08:00:00;532;0.2;27
05.04.2015;08:10:00;748;0.3;28
05.04.2015;08:20:00;617;0.4;28
05.04.2015;08:30:00;641;0.5;28
05.04.2015;08:40:00;825;0.7;28
05.04.2015;08:50:00;1206;0.8;29
05.04.2015;09:00:00;1358;1.1;29
05.04.2015;09:10:00;1950;1.4;29
05.04.2015;09:20:00;1480;1.6;29
05.04.2015;09:30:00;2941;2.0;30
05.04.2015;09:40:00;3644;2.5;32
05.04.2015;09:50:00;4525;3.3;34
05.04.2015;10:00:00;5250;4.0;36
05.04.2015;10:10:00;3896;4.7;37
05.04.2015;10:20:00;4751;5.4;38
05.04.2015;10:30:00;3158;6.0;38
05.04.2015;10:40:00;4614;6.8;39
05.04.2015;10:50:00;4075;7.5;41
05.04.2015;11:00:00;5842;8.4;42
05.04.2015;11:10:00;6946;9.4;44
05.04.2015;11:20:00;5444;10.3;46
05.04.2015;11:30:00;3235;10.9;43
05.04.2015;11:40:00;3394;11.3;42
05.04.2015;11:50:00;2725;12.0;42
05.04.2015;12:00:00;1879;12.3;40
05.04.2015;12:10:00;8764;13.2;43
05.04.2015;12:20:00;3038;13.6;42
05.04.2015;12:30:00;2915;14.0;40
05.04.2015;12:40:00;2285;14.5;40
05.04.2015;12:50:00;1683;14.8;38
05.04.2015;13:00:00;3102;15.3;39
05.04.2015;13:10:00;3194;15.9;40
05.04.2015;13:20:00;2777;16.5;40
05.04.2015;13:30:00;5071;17.1;40
05.04.2015;13:40:00;1705;17.5;39
05.04.2015;13:50:00;3774;18.0;39
05.04.2015;14:00:00;4694;18.7;41
05.04.2015;14:10:00;5750;19.5;41
05.04.2015;14:20:00;2707;20.3;43
05.04.2015;14:30:00;2552;20.8;42
05.04.2015;14:40:00;2248;21.3;41
05.04.2015;14:50:00;1906;21.6;39
05.04.2015;15:00:00;6703;22.7;43
05.04.2015;15:10:00;6878;24.0;44
05.04.2015;15:20:00;1489;24.3;41
05.04.2015;15:30:00;2132;24.7;40
05.04.2015;15:40:00;3526;25.7;45
05.04.2015;15:50:00;3788;26.1;41
05.04.2015;16:00:00;8251;27.5;47
05.04.2015;16:10:00;1734;27.8;40
05.04.2015;16:20:00;2809;28.2;40
05.04.2015;16:30:00;3165;28.8;40
05.04.2015;16:40:00;3913;29.2;39
05.04.2015;16:50:00;6000;30.2;43
05.04.2015;17:00:00;5520;31.1;45
05.04.2015;17:10:00;3464;31.9;46
05.04.2015;17:20:00;1588;32.1;42
05.04.2015;17:30:00;2581;32.5;41
05.04.2015;17:40:00;2907;32.9;40
05.04.2015;17:50:00;4711;33.6;42
05.04.2015;18:00:00;826;33.9;40
05.04.2015;18:10:00;3805;34.4;40
05.04.2015;18:20:00;3286;35.0;41
05.04.2015;18:30:00;897;35.3;39
05.04.2015;18:40:00;838;35.4;37
05.04.2015;18:50:00;577;35.5;36
05.04.2015;19:00:00;400;35.6;35
05.04.2015;19:10:00;689;35.7;35
05.04.2015;19:20:00;628;35.8;35
05.04.2015;19:30:00;544;35.9;34
05.04.2015;19:40:00;341;36.0;34
05.04.2015;19:50:00;165;36.0;34
05.04.2015;20:00:00;107;36.0;34
05.04.2015;21:00:00;0;36.0;0
06.04.2015;07:00:00;0;0;4
06.04.2015;07:10:00;149;0;25
06.04.2015;07:20:00;200;0;26
06.04.2015;07:30:00;255;0;27
06.04.2015;07:40:00;296;0.1;27
06.04.2015;07:50:00;336;0.1;27
06.04.2015;08:00:00;380;0.2;28
06.04.2015;08:10:00;420;0.3;28
06.04.2015;08:20:00;462;0.3;28
06.04.2015;08:30:00;743;0.4;28
06.04.2015;08:40:00;860;0.6;29
06.04.2015;08:50:00;1331;0.8;29
06.04.2015;09:00:00;1482;1.1;29
06.04.2015;09:10:00;1691;1.3;30
06.04.2015;09:20:00;3084;1.8;30
06.04.2015;09:30:00;3545;2.3;32
06.04.2015;09:40:00;4044;3.0;34
06.04.2015;09:50:00;4517;3.7;36
06.04.2015;10:00:00;4873;4.5;38
06.04.2015;10:10:00;5190;5.3;39
06.04.2015;10:20:00;5487;6.2;41
06.04.2015;10:30:00;5665;7.2;43
06.04.2015;10:40:00;3583;7.8;42
06.04.2015;10:50:00;4642;8.6;42
06.04.2015;11:00:00;5229;9.4;43
06.04.2015;11:10:00;5848;10.3;44
06.04.2015;11:20:00;5648;11.2;46
06.04.2015;11:30:00;5724;12.2;47
06.04.2015;11:40:00;5991;13.2;47
06.04.2015;11:50:00;7343;14.3;44
06.04.2015;12:00:00;5835;15.4;48
06.04.2015;12:10:00;6992;16.5;45
06.04.2015;12:20:00;6896;17.6;47
06.04.2015;12:30:00;7228;18.8;44
06.04.2015;12:40:00;5787;19.8;45
06.04.2015;12:50:00;7572;20.8;46
06.04.2015;13:00:00;4361;21.9;46
06.04.2015;13:10:00;3656;22.5;45
06.04.2015;13:20:00;4507;23.2;45
06.04.2015;13:30:00;3220;23.9;45
06.04.2015;13:40:00;1511;24.2;42
06.04.2015;13:50:00;1952;24.5;41
06.04.2015;14:00:00;3239;25.0;41
06.04.2015;14:10:00;3706;25.6;42
06.04.2015;14:20:00;2952;26.1;42
06.04.2015;14:30:00;2325;26.5;40
06.04.2015;14:40:00;1917;26.9;39
06.04.2015;14:50:00;1330;27.1;38
06.04.2015;15:00:00;1936;27.4;38
06.04.2015;15:10:00;2886;27.8;38
06.04.2015;15:20:00;2406;28.3;38
06.04.2015;15:30:00;2670;28.7;38
06.04.2015;15:40:00;2693;29.1;38
06.04.2015;15:50:00;2504;29.6;38
06.04.2015;16:00:00;2863;30.1;39
06.04.2015;16:10:00;1904;30.4;38
06.04.2015;16:20:00;1367;30.6;37
06.04.2015;16:30:00;1116;30.8;36
06.04.2015;16:40:00;888;31.0;35
06.04.2015;16:50:00;939;31.1;35
06.04.2015;17:00:00;1090;31.3;34
06.04.2015;17:10:00;962;31.5;34
06.04.2015;17:20:00;930;31.6;34
06.04.2015;17:30:00;773;31.7;34
06.04.2015;17:40:00;598;31.9;34
06.04.2015;17:50:00;486;31.9;33
06.04.2015;18:00:00;405;32.0;33
06.04.2015;18:10:00;332;32.1;33
06.04.2015;18:20:00;239;32.1;33
06.04.2015;18:30:00;204;32.1;33
06.04.2015;18:40:00;686;32.2;33
06.04.2015;18:50:00;286;32.3;33
06.04.2015;19:00:00;189;32.3;32
06.04.2015;19:10:00;212;32.4;32
06.04.2015;19:20:00;159;32.4;32
06.04.2015;19:30:00;179;32.4;32
06.04.2015;19:40:00;167;32.5;32
06.04.2015;19:50:00;127;32.5;32
06.04.2015;20:00:00;43;32.5;29
06.04.2015;21:00:00;0;32.5;0
07.04.2015;07:00:00;34;0;17
07.04.2015;07:10:00;163;0;25
07.04.2015;07:20:00;216;0;26
07.04.2015;07:30:00;271;0.1;27
07.04.2015;07:40:00;321;0.1;27
07.04.2015;07:50:00;374;0.2;28
07.04.2015;08:00:00;427;0.2;28
07.04.2015;08:10:00;473;0.3;28
07.04.2015;08:20:00;522;0.4;28
07.04.2015;08:30:00;897;0.5;29
07.04.2015;08:40:00;1083;0.7;29
07.04.2015;08:50:00;1363;0.9;29
07.04.2015;09:00:00;1545;1.1;29
07.04.2015;09:10:00;2078;1.5;30
07.04.2015;09:20:00;3149;2.0;31
07.04.2015;09:30:00;3577;2.5;33
07.04.2015;09:40:00;4123;3.2;34
07.04.2015;09:50:00;4645;3.9;36
07.04.2015;10:00:00;5011;4.7;38
07.04.2015;10:10:00;5339;5.6;40
07.04.2015;10:20:00;5583;6.5;42
07.04.2015;10:30:00;5917;7.5;43
07.04.2015;10:40:00;6219;8.5;45
07.04.2015;10:50:00;6475;9.6;47
07.04.2015;11:00:00;6740;10.7;48
07.04.2015;11:10:00;7009;11.8;45
07.04.2015;11:20:00;7173;13.0;48
07.04.2015;11:30:00;7447;14.2;45
07.04.2015;11:40:00;7600;15.4;45
07.04.2015;11:50:00;7770;16.7;48
07.04.2015;12:00:00;7915;18.0;46
07.04.2015;12:10:00;8014;19.3;44
07.04.2015;12:20:00;8127;20.7;45
07.04.2015;12:30:00;8222;22.0;47
07.04.2015;12:40:00;8291;23.4;47
07.04.2015;12:50:00;8343;24.7;45
07.04.2015;13:00:00;8324;26.1;44
07.04.2015;13:10:00;8462;27.5;45
07.04.2015;13:20:00;8413;28.9;47
07.04.2015;13:30:00;8525;30.3;47
07.04.2015;13:40:00;8453;31.7;46
07.04.2015;13:50:00;8486;33.1;45
07.04.2015;14:00:00;8135;34.4;44
07.04.2015;14:10:00;8535;35.8;45
07.04.2015;14:20:00;8074;37.2;47
07.04.2015;14:30:00;7076;38.5;46
07.04.2015;14:40:00;8365;39.8;45
07.04.2015;14:50:00;8276;41.2;44
07.04.2015;15:00:00;7950;42.5;45
07.04.2015;15:10:00;7760;43.8;47
07.04.2015;15:20:00;7658;45.1;46
07.04.2015;15:30:00;7326;46.3;44
07.04.2015;15:40:00;7530;47.5;46
07.04.2015;15:50:00;7350;48.7;47
07.04.2015;16:00:00;7143;49.9;45
07.04.2015;16:10:00;6887;51.1;45
07.04.2015;16:20:00;6711;52.2;47
07.04.2015;16:30:00;6479;53.3;44
07.04.2015;16:40:00;6163;54.3;47
07.04.2015;16:50:00;5807;55.3;44
07.04.2015;17:00:00;5465;56.2;46
07.04.2015;17:10:00;5160;57.1;47
07.04.2015;17:20:00;4866;57.9;48
07.04.2015;17:30:00;4577;58.7;48
07.04.2015;17:40:00;4273;59.4;48
07.04.2015;17:50:00;3954;60.0;47
07.04.2015;18:00:00;3604;60.6;46
07.04.2015;18:10:00;3243;61.2;45
07.04.2015;18:20:00;2780;61.7;44
07.04.2015;18:30:00;2360;62.1;43
07.04.2015;18:40:00;1933;62.4;42
07.04.2015;18:50:00;1590;62.7;40
07.04.2015;19:00:00;1184;62.9;39
07.04.2015;19:10:00;854;63.1;38
07.04.2015;19:20:00;547;63.2;37
07.04.2015;19:30:00;352;63.2;36
07.04.2015;19:40:00;220;63.3;36
07.04.2015;19:50:00;161;63.3;36
07.04.2015;20:00:00;57;63.3;35
07.04.2015;20:10:00;0;63.3;0
07.04.2015;21:00:00;0;63.3;0
08.04.2015;07:00:00;0;0;7
08.04.2015;07:10:00;156;0;25
08.04.2015;07:20:00;217;0;26
08.04.2015;07:30:00;289;0.1;27
08.04.2015;07:40:00;354;0.1;27
08.04.2015;07:50:00;429;0.2;28
08.04.2015;08:00:00;516;0.3;28
08.04.2015;08:10:00;562;0.3;28
08.04.2015;08:20:00;573;0.4;29
08.04.2015;08:30:00;1046;0.6;29
08.04.2015;08:40:00;1283;0.8;29
08.04.2015;08:50:00;1380;1.0;29
08.04.2015;09:00:00;1565;1.3;30
08.04.2015;09:10:00;2735;1.6;30
08.04.2015;09:20:00;3296;2.1;31
08.04.2015;09:30:00;3747;2.7;33
08.04.2015;09:40:00;4264;3.4;35
08.04.2015;09:50:00;4729;4.2;37
08.04.2015;10:00:00;4941;5.0;39
08.04.2015;10:10:00;5254;5.8;40
08.04.2015;10:20:00;5742;6.7;42
08.04.2015;10:30:00;5920;7.7;44
08.04.2015;10:40:00;6161;8.7;45
08.04.2015;10:50:00;6362;9.7;47
08.04.2015;11:00:00;6598;10.8;48
08.04.2015;11:10:00;6796;11.9;45
08.04.2015;11:20:00;6961;13.0;48
08.04.2015;11:30:00;7159;14.2;45
08.04.2015;11:40:00;7329;15.4;45
08.04.2015;11:50:00;7497;16.6;47
08.04.2015;12:00:00;7610;17.9;45
08.04.2015;12:10:00;7722;19.2;44
08.04.2015;12:20:00;7829;20.4;47
08.04.2015;12:30:00;7930;21.8;47
08.04.2015;12:40:00;7932;23.1;45
08.04.2015;12:50:00;7937;24.4;44
08.04.2015;13:00:00;8120;25.7;46
08.04.2015;13:10:00;8144;27.0;47
08.04.2015;13:20:00;8134;28.4;47
08.04.2015;13:30:00;8166;29.7;45
08.04.2015;13:40:00;8129;31.1;44
08.04.2015;13:50:00;8133;32.4;45
08.04.2015;14:00:00;8118;33.8;46
08.04.2015;14:10:00;8088;35.1;47
08.04.2015;14:20:00;8106;36.4;46
08.04.2015;14:30:00;8015;37.8;45
08.04.2015;14:40:00;7977;39.1;44
08.04.2015;14:50:00;7913;40.4;46
08.04.2015;15:00:00;7802;41.7;47
08.04.2015;15:10:00;7757;43.0;46
08.04.2015;15:20:00;7620;44.2;44
08.04.2015;15:30:00;7473;45.5;44
08.04.2015;15:40:00;7353;46.7;47
08.04.2015;15:50:00;7190;47.9;46
08.04.2015;16:00:00;7007;49.0;44
08.04.2015;16:10:00;6784;50.2;47
08.04.2015;16:20:00;6525;51.3;45
08.04.2015;16:30:00;6314;52.3;46
08.04.2015;16:40:00;6024;53.3;46
08.04.2015;16:50:00;5677;54.3;48
08.04.2015;17:00:00;5330;55.2;44
08.04.2015;17:10:00;5039;56.0;46
08.04.2015;17:20:00;4776;56.8;47
08.04.2015;17:30:00;4487;57.6;47
08.04.2015;17:40:00;4157;58.3;47
08.04.2015;17:50:00;3798;58.9;47
08.04.2015;18:00:00;3575;59.5;46
08.04.2015;18:10:00;3237;60.1;45
08.04.2015;18:20:00;2526;60.5;44
08.04.2015;18:30:00;2321;60.9;43
08.04.2015;18:40:00;1907;61.3;42
08.04.2015;18:50:00;1603;61.5;40
08.04.2015;19:00:00;1213;61.8;39
08.04.2015;19:10:00;909;61.9;38
08.04.2015;19:20:00;608;62.0;37
08.04.2015;19:30:00;387;62.1;37
08.04.2015;19:40:00;245;62.1;36
08.04.2015;19:50:00;187;62.2;36
08.04.2015;20:00:00;130;62.2;36
08.04.2015;20:10:00;0;62.2;18
08.04.2015;20:20:00;0;62.2;0
08.04.2015;21:00:00;0;62.2;0
09.04.2015;06:55:00;0;0;2
09.04.2015;07:05:00;149;0;26
09.04.2015;07:15:00;199;0;27
09.04.2015;07:25:00;255;0;27
09.04.2015;07:35:00;299;0.1;28
09.04.2015;07:45:00;341;0.1;28
09.04.2015;07:55:00;380;0.2;28
09.04.2015;08:05:00;420;0.3;29
09.04.2015;08:15:00;465;0.3;29
09.04.2015;08:25:00;678;0.4;29
09.04.2015;08:35:00;1066;0.6;29
09.04.2015;08:45:00;1247;0.8;29
09.04.2015;08:55:00;1423;1.0;30
09.04.2015;09:05:00;2623;1.4;30
09.04.2015;09:15:00;3004;1.9;31
09.04.2015;09:25:00;3469;2.4;33
09.04.2015;09:35:00;3966;3.0;34
09.04.2015;09:45:00;4417;3.7;36
09.04.2015;09:55:00;4720;4.5;38
09.04.2015;10:05:00;5014;5.3;39
09.04.2015;10:15:00;5296;6.2;41
09.04.2015;10:25:00;5551;7.1;42
09.04.2015;10:35:00;5793;8.0;44
09.04.2015;10:45:00;6040;9.0;45
09.04.2015;10:55:00;6254;10.0;47
09.04.2015;11:05:00;6497;11.1;48
09.04.2015;11:15:00;6682;12.2;45
09.04.2015;11:25:00;7011;13.3;48
09.04.2015;11:35:00;7241;14.5;46
09.04.2015;11:45:00;7283;15.7;44
09.04.2015;11:55:00;7523;17.0;48
09.04.2015;12:05:00;7623;18.2;46
09.04.2015;12:15:00;7721;19.5;44
09.04.2015;12:30:00;7832;21.4;44
09.04.2015;12:40:00;8069;22.7;44
09.04.2015;12:50:00;8118;24.1;46
09.04.2015;13:00:00;8130;25.4;47
09.04.2015;13:10:00;8135;26.7;46
09.04.2015;13:20:00;8169;28.1;45
09.04.2015;13:30:00;8155;29.4;44
09.04.2015;13:40:00;8177;30.8;45
09.04.2015;13:50:00;8107;32.1;47
09.04.2015;14:00:00;8078;33.5;47
09.04.2015;14:10:00;8066;34.8;46
09.04.2015;14:20:00;8012;36.1;44
09.04.2015;14:30:00;7946;37.4;44
09.04.2015;14:40:00;7951;38.7;46
09.04.2015;14:50:00;7887;40.0;47
09.04.2015;15:00:00;7787;41.3;46
09.04.2015;15:10:00;7688;42.6;44
09.04.2015;15:20:00;7532;43.9;44
09.04.2015;15:30:00;7355;45.1;47
09.04.2015;15:40:00;7227;46.3;46
09.04.2015;15:50:00;7027;47.4;44
09.04.2015;16:00:00;6855;48.6;47
09.04.2015;16:10:00;6613;49.7;46
09.04.2015;16:20:00;6352;50.7;44
09.04.2015;16:30:00;6186;51.8;47
09.04.2015;16:40:00;5894;52.8;44
09.04.2015;16:50:00;5523;53.7;46
09.04.2015;17:00:00;5174;54.5;48
09.04.2015;17:10:00;4878;55.4;49
09.04.2015;17:20:00;4625;56.1;49
09.04.2015;17:30:00;4274;56.9;48
09.04.2015;17:40:00;3922;57.5;48
09.04.2015;17:50:00;3650;58.1;47
09.04.2015;18:00:00;3339;58.7;46
09.04.2015;18:10:00;3031;59.2;45
09.04.2015;18:20:00;2589;59.7;44
09.04.2015;18:30:00;2188;60.0;43
09.04.2015;18:40:00;1794;60.3;42
09.04.2015;18:50:00;1490;60.6;40
09.04.2015;19:00:00;1132;60.8;39
09.04.2015;19:10:00;818;61.0;38
09.04.2015;19:20:00;530;61.1;37
09.04.2015;19:30:00;358;61.1;37
09.04.2015;19:40:00;235;61.2;37
09.04.2015;19:50:00;167;61.2;36
09.04.2015;20:00:00;111;61.2;36
09.04.2015;20:10:00;0;61.2;0
09.04.2015;21:00:00;0;61.2;0
10.04.2015;06:55:00;0;0;3
10.04.2015;07:05:00;136;0;26
10.04.2015;07:15:00;182;0;27
10.04.2015;07:25:00;250;0;27
10.04.2015;07:35:00;306;0.1;28
10.04.2015;07:45:00;352;0.1;28
10.04.2015;07:55:00;391;0.2;29
10.04.2015;08:05:00;435;0.3;29
10.04.2015;08:15:00;491;0.3;29
10.04.2015;08:25:00;884;0.5;29
10.04.2015;08:35:00;1108;0.6;30
10.04.2015;08:45:00;1329;0.9;30
10.04.2015;08:55:00;1492;1.1;30
10.04.2015;09:05:00;2231;1.4;30
10.04.2015;09:15:00;3046;1.9;31
10.04.2015;09:25:00;3397;2.4;33
10.04.2015;09:35:00;3924;3.1;35
10.04.2015;09:45:00;4384;3.8;36
10.04.2015;09:55:00;4678;4.5;38
10.04.2015;10:05:00;4911;5.3;40
10.04.2015;10:15:00;5105;6.1;41
10.04.2015;10:25:00;5310;7.0;43
10.04.2015;10:35:00;5524;7.9;44
10.04.2015;10:45:00;5877;8.9;45
10.04.2015;10:55:00;6085;9.9;47
10.04.2015;11:05:00;6344;10.9;48
10.04.2015;11:15:00;6403;12.0;44
10.04.2015;11:25:00;6470;13.0;47
10.04.2015;11:35:00;6733;14.1;44
10.04.2015;11:45:00;6981;15.3;48
10.04.2015;11:55:00;7047;16.4;45
10.04.2015;12:05:00;7450;17.6;46
10.04.2015;12:15:00;6683;18.8;47
10.04.2015;12:25:00;6673;19.9;44
10.04.2015;12:45:00;7080;22.3;46
10.04.2015;13:05:00;7315;24.7;47
10.04.2015;13:15:00;7282;25.9;47
10.04.2015;13:25:00;7252;27.1;44
10.04.2015;13:35:00;7643;28.3;44
10.04.2015;13:45:00;6798;29.6;46
10.04.2015;13:55:00;7657;30.7;47
10.04.2015;14:05:00;7363;32.0;45
10.04.2015;14:15:00;7352;33.2;44
10.04.2015;14:25:00;6923;34.3;48
10.04.2015;14:35:00;7650;35.5;45
10.04.2015;14:45:00;6948;36.7;44
10.04.2015;14:55:00;6790;37.9;48
10.04.2015;15:05:00;6842;39.0;45
10.04.2015;15:15:00;6381;40.1;45
10.04.2015;15:25:00;6499;41.2;47
10.04.2015;15:35:00;6378;42.3;44
10.04.2015;15:45:00;6423;43.3;47
10.04.2015;15:55:00;6268;44.3;44
10.04.2015;16:05:00;4950;45.2;46
10.04.2015;16:15:00;5122;46.1;48
10.04.2015;16:25:00;4310;46.8;48
10.04.2015;16:35:00;3623;47.4;47
10.04.2015;16:45:00;3500;48.0;47
10.04.2015;16:55:00;3122;48.5;46
10.04.2015;17:05:00;2834;49.0;45
10.04.2015;17:15:00;3076;49.5;44
10.04.2015;17:25:00;3273;50.0;44
10.04.2015;17:35:00;3726;50.7;45
10.04.2015;17:45:00;3161;51.2;44
10.04.2015;17:55:00;2804;51.7;43
10.04.2015;18:05:00;2476;52.1;43
10.04.2015;18:15:00;2440;52.6;42
10.04.2015;18:25:00;1932;52.9;41
10.04.2015;18:35:00;1645;53.2;40
10.04.2015;18:45:00;1217;53.4;39
10.04.2015;18:55:00;909;53.6;38
10.04.2015;19:05:00;740;53.7;37
10.04.2015;19:15:00;578;53.8;37
10.04.2015;19:25:00;458;53.9;36
10.04.2015;19:35:00;336;53.9;36
10.04.2015;19:45:00;239;54.0;36
10.04.2015;19:55:00;160;54.0;35
10.04.2015;20:05:00;61;54.0;35
10.04.2015;20:15:00;0;54.0;0
10.04.2015;21:00:00;0;54.0;0
11.04.2015;07:15:00;0;0;5
11.04.2015;07:25:00;127;0;26
11.04.2015;07:35:00;193;0;27
11.04.2015;07:45:00;325;0;28
11.04.2015;07:55:00;287;0.1;28
11.04.2015;08:05:00;252;0.1;29
11.04.2015;08:15:00;412;0.2;29
11.04.2015;08:25:00;402;0.3;29
11.04.2015;08:35:00;509;0.3;29
11.04.2015;08:45:00;894;0.5;30
11.04.2015;08:55:00;1205;0.7;30
11.04.2015;09:05:00;2184;1.0;30
11.04.2015;09:15:00;2707;1.4;31
11.04.2015;09:25:00;2844;1.9;32
11.04.2015;09:35:00;2406;2.3;33
11.04.2015;09:45:00;4088;2.8;34
11.04.2015;09:55:00;5316;3.7;37
11.04.2015;10:05:00;5130;4.5;40
11.04.2015;10:15:00;4065;5.3;40
11.04.2015;10:25:00;3770;5.9;40
11.04.2015;10:35:00;3008;6.5;40
11.04.2015;10:45:00;2539;6.9;39
11.04.2015;10:55:00;2232;7.3;38
11.04.2015;11:05:00;2353;7.7;38
11.04.2015;11:15:00;3435;8.2;38
11.04.2015;11:25:00;4151;8.8;39
11.04.2015;11:35:00;6170;9.7;41
11.04.2015;11:45:00;6383;10.8;44
11.04.2015;11:55:00;7471;12.0;46
11.04.2015;12:05:00;4600;12.8;44
11.04.2015;12:15:00;6088;13.8;46
11.04.2015;12:25:00;5969;14.7;47
11.04.2015;12:35:00;5600;15.7;44
11.04.2015;12:45:00;6906;17.0;46
11.04.2015;12:55:00;4533;17.8;44
11.04.2015;13:05:00;5645;18.7;45
11.04.2015;13:15:00;5904;19.7;46
11.04.2015;13:25:00;4373;20.4;43
11.04.2015;13:35:00;5833;21.4;46
11.04.2015;13:45:00;3876;22.1;46
11.04.2015;13:55:00;4010;22.7;46
11.04.2015;14:05:00;3587;23.3;45
11.04.2015;14:15:00;4071;23.9;44
11.04.2015;14:25:00;4233;24.6;45
11.04.2015;14:35:00;5048;25.4;45
11.04.2015;14:45:00;6535;26.4;48
11.04.2015;14:55:00;6458;27.4;44
11.04.2015;15:05:00;6158;28.4;48
11.04.2015;15:15:00;6382;29.5;44
11.04.2015;15:25:00;3926;30.2;45
11.04.2015;15:35:00;3412;30.7;44
11.04.2015;15:45:00;3754;31.3;44
11.04.2015;15:55:00;4204;32.0;44
11.04.2015;16:05:00;2365;32.4;43
11.04.2015;16:15:00;1442;32.7;41
11.04.2015;16:25:00;1603;33.0;40
11.04.2015;16:35:00;1706;33.3;39
11.04.2015;16:45:00;1342;33.5;38
11.04.2015;16:55:00;992;33.7;37
11.04.2015;17:05:00;746;33.8;36
11.04.2015;17:15:00;412;33.9;36
11.04.2015;17:25:00;434;33.9;36
11.04.2015;17:35:00;794;34.1;35
11.04.2015;17:45:00;731;34.2;35
11.04.2015;17:55:00;800;34.3;35
11.04.2015;18:05:00;646;34.4;35
11.04.2015;18:15:00;322;34.5;35
11.04.2015;18:25:00;280;34.6;34
11.04.2015;18:35:00;299;34.6;34
11.04.2015;18:45:00;464;34.7;34
11.04.2015;18:55:00;822;34.8;34
11.04.2015;19:05:00;803;34.9;34
11.04.2015;19:15:00;779;35.0;34
11.04.2015;19:25:00;699;35.2;34
11.04.2015;19:35:00;593;35.3;33
11.04.2015;19:45:00;301;35.3;33
11.04.2015;19:55:00;170;35.4;33
11.04.2015;20:05:00;106;35.4;33
11.04.2015;21:00:00;0;35.4;0
12.04.2015;06:50:00;0;0;5
12.04.2015;07:00:00;189;0;26
12.04.2015;07:10:00;307;0;27
12.04.2015;07:20:00;455;0.1;28
12.04.2015;07:30:00;593;0.2;28
12.04.2015;07:40:00;720;0.3;28
12.04.2015;07:50:00;873;0.4;29
12.04.2015;08:00:00;908;0.6;29
12.04.2015;08:10:00;897;0.7;29
12.04.2015;08:20:00;860;0.9;30
12.04.2015;08:30:00;1021;1.0;30
12.04.2015;08:40:00;1463;1.2;30
12.04.2015;08:50:00;1846;1.5;30
12.04.2015;09:00:00;2031;1.9;31
12.04.2015;09:10:00;2491;2.2;31
12.04.2015;09:20:00;2089;2.6;32
12.04.2015;09:30:00;2648;3.0;33
12.04.2015;09:40:00;3558;3.6;34
12.04.2015;09:50:00;4059;4.3;36
12.04.2015;10:00:00;4754;5.0;38
12.04.2015;10:10:00;5112;5.8;40
12.04.2015;10:20:00;5457;6.7;41
12.04.2015;10:30:00;5569;7.6;43
12.04.2015;10:40:00;5561;8.5;44
12.04.2015;10:50:00;5515;9.4;46
12.04.2015;11:00:00;6448;10.5;47
12.04.2015;11:10:00;6666;11.5;46
12.04.2015;11:20:00;6662;12.6;46
12.04.2015;11:30:00;6017;13.6;48
12.04.2015;11:40:00;7076;14.8;44
12.04.2015;11:50:00;7405;16.0;47
12.04.2015;12:00:00;6577;17.2;46
12.04.2015;12:10:00;7293;18.3;44
12.04.2015;12:20:00;7423;19.6;46
12.04.2015;12:30:00;3950;20.5;44
12.04.2015;12:40:00;5793;21.5;45
12.04.2015;12:50:00;5409;22.4;45
12.04.2015;13:00:00;8146;23.6;47
12.04.2015;13:10:00;6362;24.5;43
12.04.2015;13:20:00;8731;26.0;44
12.04.2015;13:30:00;4645;27.0;43
12.04.2015;13:40:00;7018;28.2;47
12.04.2015;13:50:00;2776;28.7;41
12.04.2015;14:00:00;8486;29.9;47
12.04.2015;14:10:00;4167;30.8;43
12.04.2015;14:20:00;4470;31.9;45
12.04.2015;14:30:00;6902;33.1;47
12.04.2015;14:40:00;7747;34.3;47
12.04.2015;14:50:00;6682;35.5;44
12.04.2015;15:00:00;6341;36.4;47
12.04.2015;15:10:00;7436;37.6;45
12.04.2015;15:20:00;7303;38.8;45
12.04.2015;15:30:00;7292;40.0;47
12.04.2015;15:40:00;6882;41.2;45
12.04.2015;15:50:00;6634;42.3;46
12.04.2015;16:00:00;6727;43.4;46
12.04.2015;16:10:00;6152;44.4;46
12.04.2015;16:20:00;6384;45.4;46
12.04.2015;16:30:00;6073;46.5;46
12.04.2015;16:40:00;5853;47.4;46
12.04.2015;16:50:00;5097;48.3;48
12.04.2015;17:00:00;4860;49.1;48
12.04.2015;17:10:00;4628;49.9;49
12.04.2015;17:20:00;4188;50.6;48
12.04.2015;17:30:00;4167;51.3;48
12.04.2015;17:40:00;3833;52.0;48
12.04.2015;17:50:00;3663;52.6;47
12.04.2015;18:00:00;3220;53.1;46
12.04.2015;18:10:00;2747;53.6;45
12.04.2015;18:20:00;2945;54.1;44
12.04.2015;18:30:00;2497;54.5;43
12.04.2015;18:40:00;1934;54.9;42
12.04.2015;18:50:00;1671;55.2;41
12.04.2015;19:00:00;1181;55.4;40
12.04.2015;19:10:00;855;55.5;39
12.04.2015;19:20:00;621;55.7;38
12.04.2015;19:30:00;385;55.7;37
12.04.2015;19:40:00;264;55.8;37
12.04.2015;19:50:00;195;55.8;36
12.04.2015;20:00:00;145;55.8;36
12.04.2015;20:10:00;105;55.9;36
12.04.2015;21:00:00;0;55.9;0
13.04.2015;06:45:00;0;0;1
13.04.2015;06:55:00;145;0;26
13.04.2015;07:05:00;201;0;27
13.04.2015;07:15:00;276;0;28
13.04.2015;07:25:00;369;0.1;28
13.04.2015;07:35:00;461;0.2;29
13.04.2015;07:45:00;503;0.3;29
13.04.2015;07:55:00;545;0.3;29
13.04.2015;08:05:00;855;0.5;29
13.04.2015;08:15:00;734;0.6;30
13.04.2015;08:25:00;951;0.7;30
13.04.2015;08:35:00;1225;0.9;30
13.04.2015;08:45:00;1337;1.1;30
13.04.2015;08:55:00;1153;1.3;31
13.04.2015;09:05:00;1392;1.5;31
13.04.2015;09:15:00;2534;1.8;31
13.04.2015;09:25:00;3021;2.4;33
13.04.2015;09:35:00;4076;3.0;34
13.04.2015;09:45:00;4100;3.7;36
13.04.2015;09:55:00;4462;4.4;38
13.04.2015;10:05:00;4948;5.2;39
13.04.2015;10:15:00;4959;6.0;41
13.04.2015;10:25:00;5334;6.9;42
13.04.2015;10:35:00;5384;7.7;44
13.04.2015;10:45:00;5732;8.7;45
13.04.2015;10:55:00;6243;9.7;47
13.04.2015;11:05:00;6954;10.8;46
13.04.2015;11:15:00;6035;11.5;43
13.04.2015;11:25:00;5792;12.5;47
13.04.2015;11:35:00;2547;13.1;45
13.04.2015;11:45:00;4335;13.8;45
13.04.2015;11:55:00;4097;14.4;45
13.04.2015;12:05:00;4812;15.3;45
13.04.2015;12:15:00;3370;15.7;44
13.04.2015;12:25:00;6621;16.8;46
13.04.2015;12:35:00;3775;17.5;43
13.04.2015;12:45:00;3333;18.3;44
13.04.2015;12:55:00;4196;19.2;46
13.04.2015;13:05:00;6433;20.4;44
13.04.2015;13:15:00;5205;21.4;47
13.04.2015;13:25:00;7338;22.5;45
13.04.2015;13:35:00;4498;23.1;43
13.04.2015;13:45:00;3793;24.0;46
13.04.2015;13:55:00;2504;24.6;43
13.04.2015;14:05:00;7464;25.5;46
13.04.2015;14:15:00;8406;26.8;44
13.04.2015;14:25:00;8311;28.1;45
13.04.2015;14:35:00;8151;29.5;47
13.04.2015;14:45:00;3607;30.4;45
13.04.2015;14:55:00;7468;31.6;47
13.04.2015;15:05:00;6801;32.8;46
13.04.2015;15:15:00;6495;33.8;44
13.04.2015;15:25:00;7608;35.1;47
13.04.2015;15:35:00;7429;36.3;47
13.04.2015;15:45:00;6994;37.5;44
13.04.2015;15:55:00;6998;38.6;47
13.04.2015;16:05:00;6690;39.8;46
13.04.2015;16:15:00;6209;40.8;46
13.04.2015;16:25:00;5652;41.7;45
13.04.2015;16:35:00;5104;42.5;47
13.04.2015;16:45:00;4623;43.3;48
13.04.2015;16:55:00;4768;44.1;48
13.04.2015;17:05:00;4468;44.8;48
13.04.2015;17:15:00;3806;45.5;47
13.04.2015;17:25:00;3899;46.1;47
13.04.2015;17:35:00;3754;46.8;47
13.04.2015;17:45:00;3363;47.3;46
13.04.2015;17:55:00;2542;47.8;44
13.04.2015;18:05:00;2711;48.2;44
13.04.2015;18:15:00;2501;48.6;43
13.04.2015;18:25:00;2263;49.0;42
13.04.2015;18:35:00;1493;49.3;40
13.04.2015;18:45:00;1284;49.5;39
13.04.2015;18:55:00;1312;49.7;39
13.04.2015;19:05:00;919;49.9;38
13.04.2015;19:15:00;722;50.0;37
13.04.2015;19:25:00;610;50.1;37
13.04.2015;19:35:00;420;50.2;36
13.04.2015;19:45:00;300;50.2;36
13.04.2015;19:55:00;198;50.3;36
13.04.2015;20:05:00;121;50.3;35
13.04.2015;20:15:00;0;50.3;0
13.04.2015;21:00:00;0;50.3;0
14.04.2015;06:50:00;32;0;16
14.04.2015;07:00:00;172;0;26
14.04.2015;07:10:00;235;0;27
14.04.2015;07:20:00;300;0.1;28
14.04.2015;07:30:00;365;0.1;28
14.04.2015;07:40:00;445;0.2;29
14.04.2015;07:50:00;532;0.3;29
14.04.2015;08:00:00;602;0.4;29
14.04.2015;08:10:00;666;0.5;29
14.04.2015;08:20:00;906;0.6;30
14.04.2015;08:30:00;1163;0.8;30
14.04.2015;08:40:00;1388;1.0;30
14.04.2015;08:50:00;1536;1.3;30
14.04.2015;09:00:00;2057;1.6;31
14.04.2015;09:10:00;2787;2.0;32
14.04.2015;09:20:00;3176;2.5;33
14.04.2015;09:30:00;3682;3.1;34
14.04.2015;09:40:00;4150;3.8;36
14.04.2015;09:50:00;4429;4.5;38
14.04.2015;10:00:00;4796;5.3;39
14.04.2015;10:10:00;5166;6.1;41
14.04.2015;10:20:00;5432;7.0;43
14.04.2015;10:30:00;5624;7.9;44
14.04.2015;10:40:00;5890;8.9;45
14.04.2015;10:50:00;6234;9.9;47
14.04.2015;11:00:00;6314;10.9;48
14.04.2015;11:10:00;6277;12.0;44
14.04.2015;11:20:00;6389;13.0;48
14.04.2015;11:30:00;6896;14.1;44
14.04.2015;11:40:00;6921;15.3;48
14.04.2015;11:50:00;7053;16.4;45
14.04.2015;12:00:00;7348;17.6;45
14.04.2015;12:10:00;7543;18.9;48
14.04.2015;12:20:00;7569;20.1;46
14.04.2015;12:30:00;7533;21.4;44
14.04.2015;12:40:00;7710;22.6;46
14.04.2015;12:50:00;7709;23.9;47
14.04.2015;13:00:00;7702;25.2;46
14.04.2015;13:10:00;7675;26.4;44
14.04.2015;13:20:00;7620;27.7;45
14.04.2015;13:30:00;7484;28.9;47
14.04.2015;13:40:00;7710;30.2;46
14.04.2015;13:50:00;7811;31.5;45
14.04.2015;14:00:00;7812;32.8;44
14.04.2015;14:10:00;7663;34.0;46
14.04.2015;14:20:00;7726;35.3;47
14.04.2015;14:30:00;7706;36.6;46
14.04.2015;14:40:00;7605;37.8;45
14.04.2015;14:50:00;7539;39.1;44
14.04.2015;15:00:00;7394;40.3;46
14.04.2015;15:10:00;7351;41.5;47
14.04.2015;15:20:00;7187;42.7;45
14.04.2015;15:30:00;6804;43.8;45
14.04.2015;15:40:00;6615;44.9;47
14.04.2015;15:50:00;6741;46.1;44
14.04.2015;16:00:00;6151;47.1;48
14.04.2015;16:10:00;6243;48.2;45
14.04.2015;16:20:00;6135;49.1;48
14.04.2015;16:30:00;6004;50.1;45
14.04.2015;16:40:00;5635;51.1;48
14.04.2015;16:50:00;5298;52.0;44
14.04.2015;17:00:00;4846;52.8;46
14.04.2015;17:10:00;4490;53.5;47
14.04.2015;17:20:00;3750;54.2;47
14.04.2015;17:30:00;3576;54.8;46
14.04.2015;17:40:00;3962;55.4;46
14.04.2015;17:50:00;3108;56.0;46
14.04.2015;18:00:00;2828;56.5;45
14.04.2015;18:10:00;2694;56.9;44
14.04.2015;18:20:00;2420;57.3;43
14.04.2015;18:30:00;2333;57.7;42
14.04.2015;18:40:00;1785;58.0;41
14.04.2015;18:50:00;1475;58.3;40
14.04.2015;19:00:00;1316;58.5;39
14.04.2015;19:10:00;1045;58.7;38
14.04.2015;19:20:00;694;58.8;37
14.04.2015;19:30:00;536;58.9;37
14.04.2015;19:40:00;378;59.0;37
14.04.2015;19:50:00;255;59.1;36
14.04.2015;20:00:00;168;59.1;36
14.04.2015;20:10:00;64;59.1;36
14.04.2015;20:20:00;0;59.1;0
14.04.2015;21:00:00;0;59.1;0
15.04.2015;06:45:00;0;0;7
15.04.2015;06:55:00;158;0;27
15.04.2015;07:05:00;216;0;27
15.04.2015;07:15:00;296;0.1;28
15.04.2015;07:25:00;367;0.1;28
15.04.2015;07:35:00;458;0.2;29
15.04.2015;07:45:00;520;0.3;29
15.04.2015;07:55:00;579;0.4;29
15.04.2015;08:05:00;633;0.5;30
15.04.2015;08:15:00;839;0.6;30
15.04.2015;08:25:00;1050;0.7;30
15.04.2015;08:35:00;1267;1.0;30
15.04.2015;08:45:00;1544;1.2;31
15.04.2015;08:55:00;1875;1.5;31
15.04.2015;09:05:00;3164;1.9;31
15.04.2015;09:15:00;3228;2.5;33
15.04.2015;09:25:00;2856;2.9;34
15.04.2015;09:35:00;3284;3.4;35
15.04.2015;09:45:00;4374;4.1;36
15.04.2015;09:55:00;5027;4.9;39
15.04.2015;10:05:00;5001;5.7;41
15.04.2015;10:15:00;4945;6.6;42
15.04.2015;10:25:00;5377;7.4;43
15.04.2015;10:35:00;5769;8.4;45
15.04.2015;10:45:00;5857;9.3;46
15.04.2015;10:55:00;5628;10.3;47
15.04.2015;11:05:00;5902;11.2;48
15.04.2015;11:15:00;6344;12.3;44
15.04.2015;11:25:00;7021;13.4;48
15.04.2015;11:35:00;7171;14.6;45
15.04.2015;11:45:00;7370;15.8;45
15.04.2015;11:55:00;7410;17.0;47
15.04.2015;12:05:00;7644;18.3;46
15.04.2015;12:15:00;7651;19.5;44
15.04.2015;12:25:00;7741;20.8;45
15.04.2015;12:35:00;7766;22.1;47
15.04.2015;12:45:00;7844;23.4;46
15.04.2015;12:55:00;7877;24.7;45
15.04.2015;13:05:00;7964;26.0;44
15.04.2015;13:15:00;7873;27.3;45
15.04.2015;13:25:00;7830;28.6;47
15.04.2015;13:35:00;7879;29.9;47
15.04.2015;13:45:00;7899;31.2;45
15.04.2015;13:55:00;7894;32.5;44
15.04.2015;14:05:00;7895;33.8;45
15.04.2015;14:15:00;7819;35.1;47
15.04.2015;14:25:00;7768;36.4;47
15.04.2015;14:35:00;7757;37.7;46
15.04.2015;14:45:00;7647;38.9;44
15.04.2015;14:55:00;7588;40.2;45
15.04.2015;15:05:00;7518;41.4;47
15.04.2015;15:15:00;7405;42.6;47
15.04.2015;15:25:00;7347;43.9;45
15.04.2015;15:35:00;7304;45.1;44
15.04.2015;15:45:00;7017;46.2;47
15.04.2015;15:55:00;6851;47.4;46
15.04.2015;16:05:00;6457;48.4;44
15.04.2015;16:15:00;5662;49.4;47
15.04.2015;16:25:00;5373;50.3;48
15.04.2015;16:35:00;5332;51.2;44
15.04.2015;16:45:00;5317;52.1;47
15.04.2015;16:55:00;4695;52.9;48
15.04.2015;17:05:00;4898;53.7;48
15.04.2015;17:15:00;4040;54.4;44
15.04.2015;17:25:00;3743;55.1;45
15.04.2015;17:35:00;3134;55.6;45
15.04.2015;17:45:00;2503;56.1;44
15.04.2015;17:55:00;2462;56.5;43
15.04.2015;18:05:00;2909;56.9;43
15.04.2015;18:15:00;1807;57.3;42
15.04.2015;18:25:00;2186;57.6;41
15.04.2015;18:35:00;1870;57.9;41
15.04.2015;18:45:00;1611;58.2;40
15.04.2015;18:55:00;1000;58.4;39
15.04.2015;19:05:00;781;58.5;38
15.04.2015;19:15:00;714;58.7;37
15.04.2015;19:25:00;829;58.8;37
15.04.2015;19:35:00;654;58.9;37
15.04.2015;19:45:00;496;59.0;36
15.04.2015;19:55:00;310;59.1;36
15.04.2015;20:05:00;184;59.1;36
15.04.2015;20:15:00;99;59.1;36
15.04.2015;20:25:00;0;59.1;0
15.04.2015;21:00:00;0;59.1;0
16.04.2015;06:35:00;0;0;3
16.04.2015;06:45:00;145;0;26
16.04.2015;06:55:00;242;0;28
16.04.2015;07:05:00;377;0.1;28
16.04.2015;07:15:00;460;0.1;29
16.04.2015;07:25:00;472;0.2;29
16.04.2015;07:35:00;575;0.3;29
16.04.2015;07:45:00;753;0.4;30
16.04.2015;07:55:00;893;0.6;30
16.04.2015;08:05:00;1016;0.7;30
16.04.2015;08:15:00;1146;0.9;30
16.04.2015;08:25:00;1502;1.1;31
16.04.2015;08:35:00;2124;1.5;31
16.04.2015;08:45:00;1924;1.8;31
16.04.2015;08:55:00;2118;2.1;32
16.04.2015;09:05:00;2235;2.5;33
16.04.2015;09:15:00;2186;2.9;33
16.04.2015;09:25:00;1954;3.2;34
16.04.2015;09:35:00;2096;3.5;34
16.04.2015;09:45:00;2261;3.9;34
16.04.2015;09:55:00;2120;4.3;35
16.04.2015;10:05:00;2442;4.7;35
16.04.2015;10:15:00;2441;5.1;35
16.04.2015;10:25:00;2808;5.5;36
16.04.2015;10:35:00;3380;6.0;37
16.04.2015;10:45:00;3038;6.5;37
16.04.2015;10:55:00;3393;7.1;38
16.04.2015;11:05:00;6423;8.1;42
16.04.2015;11:15:00;5751;9.0;43
16.04.2015;11:25:00;4317;9.8;44
16.04.2015;11:35:00;3468;10.4;43
16.04.2015;11:45:00;6452;11.3;45
16.04.2015;11:55:00;7870;12.6;44
16.04.2015;12:05:00;8084;13.9;46
16.04.2015;12:15:00;5524;15.0;45
16.04.2015;12:25:00;5632;16.2;43
16.04.2015;12:35:00;4094;16.8;43
16.04.2015;12:45:00;6414;17.7;46
16.04.2015;12:55:00;7377;18.9;45
16.04.2015;13:05:00;6839;20.1;48
16.04.2015;13:15:00;7698;21.3;45
16.04.2015;13:25:00;7139;22.5;44
16.04.2015;13:35:00;7831;23.8;47
16.04.2015;13:45:00;8167;25.1;47
16.04.2015;13:55:00;7386;26.4;45
16.04.2015;14:05:00;5373;27.3;48
16.04.2015;14:15:00;4065;28.0;48
16.04.2015;14:25:00;4273;28.6;48
16.04.2015;14:35:00;5409;29.5;45
16.04.2015;14:45:00;5139;30.4;45
16.04.2015;14:55:00;3924;31.1;46
16.04.2015;15:05:00;3649;31.7;46
16.04.2015;15:15:00;3347;32.2;45
16.04.2015;15:25:00;3870;32.9;46
16.04.2015;15:35:00;3996;33.6;46
16.04.2015;15:45:00;3914;34.3;46
16.04.2015;15:55:00;3865;34.9;46
16.04.2015;16:05:00;3968;35.5;46
16.04.2015;16:15:00;3164;36.1;45
16.04.2015;16:25:00;3038;36.6;45
16.04.2015;16:35:00;4487;37.2;45
16.04.2015;16:45:00;3881;37.9;46
16.04.2015;16:55:00;3185;38.4;45
16.04.2015;17:05:00;2094;38.8;43
16.04.2015;17:15:00;1681;39.1;42
16.04.2015;17:25:00;1402;39.4;41
16.04.2015;17:35:00;1340;39.6;40
16.04.2015;17:45:00;1181;39.8;39
16.04.2015;17:55:00;1340;40.0;38
16.04.2015;18:05:00;1415;40.2;38
16.04.2015;18:15:00;1402;40.5;37
16.04.2015;18:25:00;750;40.6;37
16.04.2015;18:35:00;425;40.7;36
16.04.2015;18:45:00;323;40.8;36
16.04.2015;18:55:00;608;40.8;36
16.04.2015;19:05:00;798;41.0;36
16.04.2015;19:15:00;402;41.1;35
16.04.2015;19:25:00;274;41.1;35
16.04.2015;19:35:00;219;41.2;35
16.04.2015;19:45:00;194;41.2;35
16.04.2015;19:55:00;130;41.2;35
16.04.2015;20:05:00;0;41.2;34
16.04.2015;20:15:00;0;41.2;0
16.04.2015;21:00:00;0;41.2;0
17.04.2015;06:50:00;0;0;12
17.04.2015;07:00:00;10;0;27
17.04.2015;07:10:00;151;0;28
17.04.2015;07:20:00;214;0;28
17.04.2015;07:30:00;212;0;29
17.04.2015;07:40:00;198;0.1;29
17.04.2015;07:50:00;275;0.1;29
17.04.2015;08:00:00;314;0.2;30
17.04.2015;08:10:00;426;0.2;30
17.04.2015;08:20:00;574;0.3;30
17.04.2015;08:30:00;481;0.4;30
17.04.2015;08:40:00;523;0.5;31
17.04.2015;08:50:00;585;0.6;31
17.04.2015;09:00:00;694;0.7;31
17.04.2015;09:10:00;636;0.8;31
17.04.2015;09:20:00;897;0.9;31
17.04.2015;09:30:00;1254;1.1;31
17.04.2015;09:40:00;1294;1.3;32
17.04.2015;09:50:00;1134;1.5;32
17.04.2015;10:00:00;996;1.7;32
17.04.2015;10:10:00;773;1.9;32
17.04.2015;10:20:00;912;2.0;32
17.04.2015;10:30:00;1053;2.2;32
17.04.2015;10:40:00;1074;2.3;32
17.04.2015;10:50:00;1027;2.5;32
17.04.2015;11:00:00;915;2.7;32
17.04.2015;11:10:00;864;2.8;32
17.04.2015;11:20:00;908;3.0;33
17.04.2015;11:30:00;950;3.1;33
17.04.2015;11:40:00;1306;3.3;33
17.04.2015;11:50:00;1076;3.5;33
17.04.2015;12:00:00;1744;3.7;33
17.04.2015;12:10:00;2539;4.2;33
17.04.2015;12:20:00;1068;4.4;33
17.04.2015;12:30:00;1455;4.6;33
17.04.2015;12:40:00;579;4.7;33
17.04.2015;12:50:00;1315;4.9;33
17.04.2015;13:00:00;2418;5.3;34
17.04.2015;13:10:00;2333;5.7;35
17.04.2015;13:20:00;2308;6.1;35
17.04.2015;13:30:00;2166;6.5;35
17.04.2015;13:40:00;3860;7.0;36
17.04.2015;13:50:00;3463;7.6;38
17.04.2015;14:00:00;3591;8.2;39
17.04.2015;14:10:00;3283;8.8;39
17.04.2015;14:20:00;2478;9.3;39
17.04.2015;14:30:00;1886;9.6;38
17.04.2015;14:40:00;1866;9.9;37
17.04.2015;14:50:00;2670;10.3;37
17.04.2015;15:00:00;2426;10.7;38
17.04.2015;15:10:00;2894;11.2;38
17.04.2015;15:20:00;2681;11.7;38
17.04.2015;15:30:00;1851;12.0;37
17.04.2015;15:40:00;1896;12.3;37
17.04.2015;15:50:00;1415;12.5;36
17.04.2015;16:00:00;933;12.7;35
17.04.2015;16:10:00;1478;12.9;35
17.04.2015;16:20:00;1269;13.2;35
17.04.2015;16:30:00;1249;13.4;35
17.04.2015;16:40:00;887;13.5;35
17.04.2015;16:50:00;437;13.6;34
17.04.2015;17:00:00;736;13.7;34
17.04.2015;17:10:00;835;13.8;34
17.04.2015;17:20:00;1096;14.0;34
17.04.2015;17:30:00;852;14.2;34
17.04.2015;17:40:00;793;14.3;34
17.04.2015;17:50:00;653;14.4;34
17.04.2015;18:00:00;677;14.5;34
17.04.2015;18:10:00;1064;14.7;34
17.04.2015;18:20:00;541;14.8;34
17.04.2015;18:30:00;533;14.9;34
17.04.2015;18:40:00;287;14.9;33
17.04.2015;18:50:00;299;15.0;33
17.04.2015;19:00:00;313;15.0;33
17.04.2015;19:10:00;182;15.1;33
17.04.2015;19:20:00;143;15.1;33
17.04.2015;19:30:00;112;15.1;33
17.04.2015;21:00:00;0;15.1;0
18.04.2015;06:55:00;0;0;13
18.04.2015;07:05:00;131;0;27
18.04.2015;07:15:00;202;0;28
18.04.2015;07:25:00;260;0;28
18.04.2015;07:35:00;374;0.1;28
18.04.2015;07:45:00;570;0.2;29
18.04.2015;07:55:00;781;0.3;29
18.04.2015;08:05:00;688;0.4;29
18.04.2015;08:15:00;1076;0.6;30
18.04.2015;08:25:00;1084;0.8;30
18.04.2015;08:35:00;1362;1.0;30
18.04.2015;08:45:00;1762;1.2;30
18.04.2015;08:55:00;2214;1.6;31
18.04.2015;09:05:00;3127;2.0;32
18.04.2015;09:15:00;3719;2.6;33
18.04.2015;09:25:00;3287;3.1;35
18.04.2015;09:35:00;3211;3.7;36
18.04.2015;09:45:00;4250;4.3;37
18.04.2015;09:55:00;2452;4.8;37
18.04.2015;10:05:00;4336;5.5;39
18.04.2015;10:15:00;3961;6.1;39
18.04.2015;10:25:00;4305;6.7;39
18.04.2015;10:35:00;5322;7.6;42
18.04.2015;10:45:00;5914;8.6;44
18.04.2015;10:55:00;6274;9.7;47
18.04.2015;11:05:00;7113;10.8;44
18.04.2015;11:15:00;7429;12.0;46
18.04.2015;11:25:00;4831;12.8;46
18.04.2015;11:35:00;5464;14.0;43
18.04.2015;11:45:00;8769;15.3;47
18.04.2015;11:55:00;3351;16.2;43
18.04.2015;12:05:00;3451;16.8;44
18.04.2015;12:15:00;4693;17.5;44
18.04.2015;12:25:00;8302;18.7;47
18.04.2015;12:35:00;9514;20.2;47
18.04.2015;12:45:00;9276;21.7;47
18.04.2015;12:55:00;9019;23.2;46
18.04.2015;13:05:00;4641;24.3;43
18.04.2015;13:15:00;7305;25.5;47
18.04.2015;13:25:00;4709;26.3;42
18.04.2015;13:35:00;3878;27.1;44
18.04.2015;13:45:00;3847;27.8;46
18.04.2015;13:55:00;3438;28.4;45
18.04.2015;14:05:00;7407;29.8;44
18.04.2015;14:15:00;3196;30.4;42
18.04.2015;14:25:00;2908;31.1;44
18.04.2015;14:35:00;4323;31.9;46
18.04.2015;14:45:00;9546;33.2;45
18.04.2015;14:55:00;4224;34.2;46
18.04.2015;15:05:00;3171;34.9;46
18.04.2015;15:15:00;9190;36.2;45
18.04.2015;15:25:00;8255;37.5;47
18.04.2015;15:35:00;4093;38.5;44
18.04.2015;15:45:00;8381;39.9;45
18.04.2015;15:55:00;4378;40.9;46
18.04.2015;16:05:00;6856;41.9;47
18.04.2015;16:15:00;5183;42.7;43
18.04.2015;16:25:00;7151;43.9;47
18.04.2015;16:35:00;6827;45.0;46
18.04.2015;16:45:00;3814;45.9;43
18.04.2015;16:55:00;6312;46.9;46
18.04.2015;17:05:00;1877;47.6;46
18.04.2015;17:15:00;4648;48.1;44
18.04.2015;17:25:00;4826;48.9;47
18.04.2015;17:35:00;4506;49.6;47
18.04.2015;17:45:00;2989;50.3;46
18.04.2015;17:55:00;3769;50.9;46
18.04.2015;18:05:00;3416;51.4;45
18.04.2015;18:15:00;3110;52.0;45
18.04.2015;18:25:00;2803;52.4;44
18.04.2015;18:35:00;2344;52.8;43
18.04.2015;18:45:00;1904;53.2;41
18.04.2015;18:55:00;1589;53.4;40
18.04.2015;19:05:00;1265;53.7;39
18.04.2015;19:15:00;940;53.8;38
18.04.2015;19:25:00;678;54.0;37
18.04.2015;19:35:00;436;54.0;37
18.04.2015;19:45:00;320;54.1;36
18.04.2015;19:55:00;229;54.1;36
18.04.2015;20:05:00;167;54.2;36
18.04.2015;20:15:00;120;54.2;35
18.04.2015;21:00:00;0;54.2;0
19.04.2015;06:35:00;7;0;12
19.04.2015;06:45:00;153;0;26
19.04.2015;06:55:00;203;0;27
19.04.2015;07:05:00;255;0;28
19.04.2015;07:15:00;300;0.1;28
19.04.2015;07:25:00;342;0.1;29
19.04.2015;07:35:00;387;0.2;29
