Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
19.04.2015;07:45:00;429;0.3;29
19.04.2015;07:55:00;471;0.4;29
19.04.2015;08:05:00;732;0.5;30
19.04.2015;08:15:00;937;0.6;30
19.04.2015;08:25:00;1130;0.8;30
19.04.2015;08:35:00;1321;1.0;30
19.04.2015;08:45:00;1513;1.2;31
19.04.2015;08:55:00;2654;1.6;31
19.04.2015;09:05:00;3159;2.1;32
19.04.2015;09:15:00;3678;2.7;34
19.04.2015;09:25:00;4154;3.3;36
19.04.2015;09:35:00;4543;4.1;37
19.04.2015;09:45:00;4846;4.9;39
19.04.2015;09:55:00;5151;5.7;41
19.04.2015;10:05:00;5437;6.6;42
19.04.2015;10:15:00;5724;7.5;44
19.04.2015;10:25:00;6008;8.5;45
19.04.2015;10:35:00;6297;9.5;47
19.04.2015;10:45:00;6523;10.6;47
19.04.2015;10:55:00;6767;11.7;46
19.04.2015;11:05:00;6970;12.8;46
19.04.2015;11:15:00;7166;14.0;46
19.04.2015;11:25:00;7330;15.2;44
19.04.2015;11:35:00;7488;16.4;47
19.04.2015;11:45:00;7624;17.7;46
19.04.2015;11:55:00;7761;19.0;44
19.04.2015;12:05:00;7890;20.2;45
19.04.2015;12:15:00;7997;21.6;47
19.04.2015;12:25:00;8091;22.9;47
19.04.2015;12:35:00;8213;24.2;45
19.04.2015;12:45:00;8253;25.6;44
19.04.2015;12:55:00;8338;27.0;45
19.04.2015;13:05:00;8339;28.4;46
19.04.2015;13:15:00;8390;29.7;47
19.04.2015;13:25:00;8374;31.1;46
19.04.2015;13:35:00;8280;32.5;45
19.04.2015;13:45:00;8333;33.9;44
19.04.2015;13:55:00;8326;35.2;45
19.04.2015;14:05:00;8272;36.6;46
19.04.2015;14:15:00;8226;38.0;47
19.04.2015;14:25:00;8177;39.3;47
19.04.2015;14:35:00;8087;40.6;45
19.04.2015;14:45:00;7987;42.0;44
19.04.2015;14:55:00;7931;43.3;45
19.04.2015;15:05:00;7801;44.6;47
19.04.2015;15:15:00;7677;45.8;47
19.04.2015;15:25:00;7580;47.1;45
19.04.2015;15:35:00;7426;48.3;44
19.04.2015;15:45:00;7305;49.6;47
19.04.2015;15:55:00;7150;50.7;47
19.04.2015;16:05:00;6915;51.9;44
19.04.2015;16:15:00;6609;53.0;47
19.04.2015;16:25:00;6487;54.1;45
19.04.2015;16:35:00;6227;55.1;46
19.04.2015;16:45:00;5901;56.1;46
19.04.2015;16:55:00;5565;57.0;48
19.04.2015;17:05:00;5244;57.9;44
19.04.2015;17:15:00;4913;58.7;46
19.04.2015;17:25:00;4624;59.5;48
19.04.2015;17:35:00;4346;60.2;48
19.04.2015;17:45:00;4062;60.9;48
19.04.2015;17:55:00;3759;61.6;47
19.04.2015;18:05:00;3444;62.1;46
19.04.2015;18:15:00;3112;62.7;46
19.04.2015;18:25:00;2778;63.1;45
19.04.2015;18:35:00;2371;63.6;44
19.04.2015;18:45:00;1950;63.9;42
19.04.2015;18:55:00;1619;64.2;41
19.04.2015;19:05:00;1304;64.4;40
19.04.2015;19:15:00;970;64.6;39
19.04.2015;19:25:00;695;64.7;38
19.04.2015;19:35:00;300;64.8;37
19.04.2015;19:45:00;269;64.8;37
19.04.2015;19:55:00;222;64.8;37
19.04.2015;20:05:00;168;64.9;36
19.04.2015;20:15:00;126;64.9;36
19.04.2015;20:25:00;0;64.9;22
19.04.2015;21:00:00;0;64.9;0
20.04.2015;06:35:00;8;0;13
20.04.2015;06:45:00;148;0;27
20.04.2015;06:55:00;200;0;27
20.04.2015;07:05:00;254;0;28
20.04.2015;07:15:00;301;0.1;28
20.04.2015;07:25:00;339;0.1;29
20.04.2015;07:35:00;384;0.2;29
20.04.2015;07:45:00;425;0.3;29
20.04.2015;07:55:00;465;0.4;30
20.04.2015;08:05:00;737;0.5;30
20.04.2015;08:15:00;933;0.6;30
20.04.2015;08:25:00;1120;0.8;30
20.04.2015;08:35:00;1305;1.0;30
20.04.2015;08:45:00;1494;1.2;31
20.04.2015;08:55:00;2658;1.6;31
20.04.2015;09:05:00;3069;2.1;32
20.04.2015;09:15:00;3624;2.7;34
20.04.2015;09:25:00;4141;3.3;36
20.04.2015;09:35:00;4402;4.0;37
20.04.2015;09:45:00;4763;4.8;39
20.04.2015;09:55:00;5104;5.6;41
20.04.2015;10:05:00;5398;6.5;43
20.04.2015;10:15:00;5699;7.4;44
20.04.2015;10:25:00;5886;8.4;45
20.04.2015;10:35:00;6316;9.4;47
20.04.2015;10:45:00;5835;10.4;48
20.04.2015;10:55:00;6262;11.4;46
20.04.2015;11:05:00;6965;12.5;47
20.04.2015;11:15:00;7190;13.7;44
20.04.2015;11:25:00;7218;14.9;48
20.04.2015;11:35:00;7486;16.1;46
20.04.2015;11:45:00;7657;17.4;44
20.04.2015;11:55:00;7660;18.6;46
20.04.2015;12:05:00;7499;19.9;47
20.04.2015;12:15:00;7474;21.1;44
20.04.2015;12:25:00;8020;22.4;44
20.04.2015;12:35:00;8259;23.8;46
20.04.2015;12:45:00;8507;25.2;47
20.04.2015;12:55:00;8216;26.6;47
20.04.2015;13:05:00;7431;27.7;46
20.04.2015;13:15:00;6219;28.9;44
20.04.2015;13:25:00;6053;29.7;45
20.04.2015;13:35:00;7952;30.9;47
20.04.2015;13:45:00;7773;32.2;47
20.04.2015;13:55:00;4973;33.1;44
20.04.2015;14:05:00;6496;34.2;48
20.04.2015;14:15:00;8392;35.7;46
20.04.2015;14:25:00;7295;37.0;44
20.04.2015;14:35:00;8171;38.2;47
20.04.2015;14:45:00;7978;39.5;47
20.04.2015;14:55:00;7208;40.8;45
20.04.2015;15:05:00;5909;41.9;44
20.04.2015;15:15:00;7041;43.1;46
20.04.2015;15:25:00;7385;44.3;47
20.04.2015;15:35:00;5733;45.3;43
20.04.2015;15:45:00;5833;46.4;45
20.04.2015;15:55:00;7176;47.6;47
20.04.2015;16:05:00;6808;48.7;45
20.04.2015;16:15:00;6494;49.8;45
20.04.2015;16:25:00;6345;50.9;47
20.04.2015;16:35:00;6140;51.9;44
20.04.2015;16:45:00;5812;52.9;47
20.04.2015;16:55:00;5490;53.8;48
20.04.2015;17:05:00;5092;54.6;44
20.04.2015;17:15:00;4741;55.4;46
20.04.2015;17:25:00;4436;56.2;47
20.04.2015;17:35:00;4189;56.9;47
20.04.2015;17:45:00;3922;57.5;47
20.04.2015;17:55:00;3648;58.2;47
20.04.2015;18:05:00;3342;58.7;46
20.04.2015;18:15:00;3039;59.2;45
20.04.2015;18:25:00;2680;59.7;44
20.04.2015;18:35:00;2312;60.1;43
20.04.2015;18:45:00;1895;60.4;42
20.04.2015;18:55:00;1558;60.7;41
20.04.2015;19:05:00;1264;60.9;40
20.04.2015;19:15:00;941;61.1;39
20.04.2015;19:25:00;675;61.2;38
20.04.2015;19:35:00;448;61.3;37
20.04.2015;19:45:00;333;61.3;37
20.04.2015;19:55:00;244;61.4;36
20.04.2015;20:05:00;178;61.4;36
20.04.2015;20:15:00;128;61.4;36
20.04.2015;20:25:00;17;61.5;29
20.04.2015;21:00:00;0;61.5;0
21.04.2015;06:30:00;0;0;2
21.04.2015;06:40:00;141;0;26
21.04.2015;06:50:00;192;0;27
21.04.2015;07:00:00;245;0;28
21.04.2015;07:10:00;296;0.1;28
21.04.2015;07:20:00;341;0.1;29
21.04.2015;07:30:00;397;0.2;29
21.04.2015;07:40:00;446;0.3;29
21.04.2015;07:50:00;494;0.4;30
21.04.2015;08:00:00;723;0.5;30
21.04.2015;08:10:00;884;0.6;30
21.04.2015;08:20:00;1087;0.8;30
21.04.2015;08:30:00;1269;1.0;30
21.04.2015;08:40:00;1448;1.2;31
21.04.2015;08:50:00;2012;1.5;31
21.04.2015;09:00:00;2928;2.0;32
21.04.2015;09:10:00;3381;2.5;33
21.04.2015;09:20:00;3848;3.1;35
21.04.2015;09:30:00;4284;3.8;37
21.04.2015;09:40:00;4608;4.5;38
21.04.2015;09:50:00;4877;5.3;40
21.04.2015;10:00:00;5159;6.2;42
21.04.2015;10:10:00;5467;7.1;43
21.04.2015;10:20:00;5727;8.0;45
21.04.2015;10:30:00;6052;9.0;46
21.04.2015;10:40:00;6299;10.0;48
21.04.2015;10:50:00;6523;11.1;44
21.04.2015;11:00:00;6726;12.2;47
21.04.2015;11:10:00;6888;13.3;44
21.04.2015;11:20:00;7040;14.5;48
21.04.2015;11:30:00;7228;15.7;45
21.04.2015;11:40:00;7388;16.9;45
21.04.2015;11:50:00;7566;18.1;47
21.04.2015;12:00:00;7751;19.4;46
21.04.2015;12:10:00;7791;20.7;44
21.04.2015;12:20:00;7808;21.9;45
21.04.2015;12:30:00;7831;23.2;47
21.04.2015;12:40:00;7891;24.5;47
21.04.2015;12:50:00;7884;25.8;45
21.04.2015;13:00:00;7996;27.2;44
21.04.2015;13:10:00;8023;28.5;45
21.04.2015;13:20:00;8050;29.8;47
21.04.2015;13:30:00;8094;31.2;47
21.04.2015;13:40:00;8163;32.5;46
21.04.2015;13:50:00;8132;33.8;45
21.04.2015;14:00:00;8103;35.2;44
21.04.2015;14:10:00;8021;36.5;45
21.04.2015;14:20:00;8049;37.8;47
21.04.2015;14:30:00;7920;39.1;47
21.04.2015;14:40:00;7826;40.4;46
21.04.2015;14:50:00;7770;41.7;44
21.04.2015;15:00:00;7674;43.0;44
21.04.2015;15:10:00;7567;44.2;47
21.04.2015;15:20:00;7473;45.5;47
21.04.2015;15:30:00;7312;46.7;45
21.04.2015;15:40:00;7188;47.9;44
21.04.2015;15:50:00;7056;49.1;47
21.04.2015;16:00:00;6866;50.2;46
21.04.2015;16:10:00;6608;51.3;44
21.04.2015;16:20:00;6402;52.4;48
21.04.2015;16:30:00;6197;53.4;44
21.04.2015;16:40:00;5992;54.4;48
21.04.2015;16:50:00;5647;55.3;44
21.04.2015;17:00:00;5326;56.2;47
21.04.2015;17:10:00;4971;57.1;48
21.04.2015;17:20:00;4685;57.8;49
21.04.2015;17:30:00;4408;58.6;49
21.04.2015;17:40:00;4122;59.3;49
21.04.2015;17:50:00;3841;59.9;48
21.04.2015;18:00:00;3370;60.5;47
21.04.2015;18:10:00;2787;61.0;46
21.04.2015;18:20:00;2750;61.5;45
21.04.2015;18:30:00;2476;61.9;44
21.04.2015;18:40:00;2116;62.2;43
21.04.2015;18:50:00;1725;62.5;42
21.04.2015;19:00:00;1459;62.8;41
21.04.2015;19:10:00;1178;63.0;40
21.04.2015;19:20:00;874;63.2;39
21.04.2015;19:30:00;579;63.3;38
21.04.2015;19:40:00;392;63.3;37
21.04.2015;19:50:00;302;63.4;37
21.04.2015;20:00:00;218;63.4;37
21.04.2015;20:10:00;151;63.5;36
21.04.2015;20:20:00;114;63.5;36
21.04.2015;20:30:00;0;63.5;0
21.04.2015;21:00:00;0;63.5;0
22.04.2015;06:30:00;0;0;7
22.04.2015;06:40:00;146;0;27
22.04.2015;06:50:00;192;0;28
22.04.2015;07:00:00;232;0;28
22.04.2015;07:10:00;273;0.1;29
22.04.2015;07:20:00;306;0.1;29
22.04.2015;07:30:00;340;0.2;29
22.04.2015;07:40:00;373;0.2;29
22.04.2015;07:50:00;452;0.3;30
22.04.2015;08:00:00;690;0.4;30
22.04.2015;08:10:00;859;0.6;30
22.04.2015;08:20:00;1036;0.7;30
22.04.2015;08:30:00;1216;0.9;31
22.04.2015;08:40:00;1405;1.1;31
22.04.2015;08:50:00;2437;1.5;31
22.04.2015;09:00:00;2910;1.9;32
22.04.2015;09:10:00;3494;2.5;34
22.04.2015;09:20:00;3998;3.1;35
22.04.2015;09:30:00;4379;3.8;37
22.04.2015;09:40:00;4671;4.6;39
22.04.2015;09:50:00;4948;5.4;41
22.04.2015;10:00:00;5205;6.2;42
22.04.2015;10:10:00;5447;7.1;44
22.04.2015;10:20:00;5686;8.0;45
22.04.2015;10:30:00;5909;9.0;46
22.04.2015;10:40:00;6123;10.0;48
22.04.2015;10:50:00;6292;11.0;44
22.04.2015;11:00:00;6457;12.1;47
22.04.2015;11:10:00;6606;13.2;44
22.04.2015;11:20:00;6759;14.3;47
22.04.2015;11:30:00;6918;15.4;44
22.04.2015;11:40:00;7081;16.6;47
22.04.2015;11:50:00;7236;17.8;46
22.04.2015;12:00:00;7407;19.0;44
22.04.2015;12:10:00;7476;20.2;46
22.04.2015;12:20:00;7557;21.5;47
22.04.2015;12:30:00;7582;22.7;45
22.04.2015;12:40:00;7639;24.0;44
22.04.2015;12:50:00;7752;25.2;45
22.04.2015;13:00:00;7791;26.5;47
22.04.2015;13:10:00;7782;27.8;47
22.04.2015;13:20:00;7805;29.1;45
22.04.2015;13:30:00;7807;30.4;44
22.04.2015;13:40:00;7832;31.7;45
22.04.2015;13:50:00;7918;33.0;47
22.04.2015;14:00:00;7804;34.3;47
22.04.2015;14:10:00;7788;35.6;46
22.04.2015;14:20:00;7684;36.8;44
22.04.2015;14:30:00;7624;38.1;44
22.04.2015;14:40:00;7628;39.4;47
22.04.2015;14:50:00;7479;40.6;47
22.04.2015;15:00:00;7463;41.8;45
22.04.2015;15:10:00;7350;43.0;44
22.04.2015;15:20:00;7169;44.2;46
22.04.2015;15:30:00;7007;45.4;47
22.04.2015;15:40:00;6952;46.6;44
22.04.2015;15:50:00;6756;47.7;46
22.04.2015;16:00:00;6692;48.8;47
22.04.2015;16:10:00;6484;49.9;44
22.04.2015;16:20:00;6177;50.9;48
22.04.2015;16:30:00;6027;51.9;45
22.04.2015;16:40:00;5806;52.9;48
22.04.2015;16:50:00;5445;53.8;44
22.04.2015;17:00:00;5187;54.6;47
22.04.2015;17:10:00;4815;55.5;48
22.04.2015;17:20:00;4550;56.2;48
22.04.2015;17:30:00;4209;56.9;48
22.04.2015;17:40:00;3917;57.6;48
22.04.2015;17:50:00;3551;58.2;47
22.04.2015;18:00:00;3300;58.8;47
22.04.2015;18:10:00;3028;59.3;46
22.04.2015;18:20:00;2697;59.7;45
22.04.2015;18:30:00;2379;60.1;44
22.04.2015;18:40:00;2022;60.5;43
22.04.2015;18:50:00;1632;60.8;41
22.04.2015;19:00:00;1363;61.0;40
22.04.2015;19:10:00;1087;61.2;39
22.04.2015;19:20:00;829;61.3;38
22.04.2015;19:30:00;626;61.5;38
22.04.2015;19:40:00;422;61.5;37
22.04.2015;19:50:00;320;61.6;37
22.04.2015;20:00:00;227;61.6;37
22.04.2015;20:10:00;167;61.7;36
22.04.2015;20:20:00;123;61.7;36
22.04.2015;20:30:00;0;61.7;13
22.04.2015;21:00:00;0;61.7;0
23.04.2015;06:30:00;31;0;17
23.04.2015;06:40:00;158;0;27
23.04.2015;06:50:00;207;0;28
23.04.2015;07:00:00;259;0;28
23.04.2015;07:10:00;307;0.1;29
23.04.2015;07:20:00;351;0.2;29
23.04.2015;07:30:00;400;0.2;29
23.04.2015;07:40:00;455;0.3;30
23.04.2015;07:50:00;584;0.4;30
23.04.2015;08:00:00;788;0.5;30
23.04.2015;08:10:00;953;0.7;30
23.04.2015;08:20:00;1123;0.8;31
23.04.2015;08:30:00;1303;1.0;31
23.04.2015;08:40:00;1501;1.3;31
23.04.2015;08:50:00;2398;1.6;31
23.04.2015;09:00:00;2988;2.1;32
23.04.2015;09:10:00;3429;2.6;34
23.04.2015;09:20:00;3925;3.2;35
23.04.2015;09:30:00;4264;3.9;37
23.04.2015;09:40:00;4574;4.7;39
23.04.2015;09:50:00;4863;5.5;40
23.04.2015;10:00:00;5135;6.3;42
23.04.2015;10:10:00;5405;7.2;43
23.04.2015;10:20:00;5639;8.1;45
23.04.2015;10:30:00;5854;9.1;46
23.04.2015;10:40:00;6093;10.1;48
23.04.2015;10:50:00;6306;11.1;44
23.04.2015;11:00:00;6507;12.1;46
23.04.2015;11:10:00;6697;13.2;46
23.04.2015;11:20:00;6862;14.4;47
23.04.2015;11:30:00;7054;15.5;44
23.04.2015;11:40:00;7157;16.7;48
23.04.2015;11:50:00;7279;17.9;45
23.04.2015;12:00:00;7390;19.1;44
23.04.2015;12:10:00;7496;20.3;48
23.04.2015;12:20:00;7601;21.6;46
23.04.2015;12:30:00;7658;22.9;44
23.04.2015;12:40:00;7714;24.1;45
23.04.2015;12:50:00;7808;25.4;47
23.04.2015;13:00:00;7824;26.7;47
23.04.2015;13:10:00;7815;28.0;45
23.04.2015;13:20:00;7933;29.3;44
23.04.2015;13:30:00;7930;30.6;46
23.04.2015;13:40:00;7953;31.9;47
23.04.2015;13:50:00;7939;33.2;47
23.04.2015;14:00:00;7817;34.5;45
23.04.2015;14:10:00;7831;35.8;44
23.04.2015;14:20:00;7778;37.1;45
23.04.2015;14:30:00;7695;38.4;47
23.04.2015;14:40:00;7565;39.6;46
23.04.2015;14:50:00;7481;40.9;44
23.04.2015;15:00:00;7394;42.1;44
23.04.2015;15:10:00;7286;43.3;47
23.04.2015;15:20:00;7198;44.5;46
23.04.2015;15:30:00;7026;45.7;44
23.04.2015;15:40:00;6888;46.8;47
23.04.2015;15:50:00;6755;47.9;46
23.04.2015;16:00:00;6569;49.0;44
23.04.2015;16:10:00;6413;50.1;48
23.04.2015;16:20:00;6171;51.1;45
23.04.2015;16:30:00;5972;52.1;48
23.04.2015;16:40:00;5702;53.0;44
23.04.2015;16:50:00;5378;53.9;47
23.04.2015;17:00:00;4999;54.8;48
23.04.2015;17:10:00;4661;55.6;47
23.04.2015;17:20:00;4354;56.3;44
23.04.2015;17:30:00;4089;57.0;46
23.04.2015;17:40:00;3807;57.6;46
23.04.2015;17:50:00;3489;58.2;46
23.04.2015;18:00:00;3169;58.8;45
23.04.2015;18:10:00;2914;59.3;44
23.04.2015;18:20:00;2648;59.7;44
23.04.2015;18:30:00;2368;60.1;43
23.04.2015;18:40:00;1988;60.5;42
23.04.2015;18:50:00;1582;60.7;41
23.04.2015;19:00:00;1310;61.0;40
23.04.2015;19:10:00;1054;61.1;39
23.04.2015;19:20:00;497;61.3;38
23.04.2015;19:30:00;529;61.3;37
23.04.2015;19:40:00;320;61.4;37
23.04.2015;19:50:00;271;61.4;37
23.04.2015;20:00:00;232;61.5;36
23.04.2015;20:10:00;169;61.5;36
23.04.2015;20:20:00;123;61.5;36
23.04.2015;20:30:00;0;61.5;17
23.04.2015;21:00:00;0;61.5;0
24.04.2015;06:25:00;0;0;1
24.04.2015;06:35:00;142;0;26
24.04.2015;06:45:00;198;0;27
24.04.2015;06:55:00;254;0;28
24.04.2015;07:05:00;308;0.1;29
24.04.2015;07:15:00;357;0.1;29
24.04.2015;07:25:00;405;0.2;29
24.04.2015;07:35:00;453;0.3;29
24.04.2015;07:45:00;520;0.4;30
24.04.2015;07:55:00;721;0.5;30
24.04.2015;08:05:00;881;0.6;30
24.04.2015;08:15:00;1048;0.8;30
24.04.2015;08:25:00;1229;1.0;31
24.04.2015;08:35:00;1413;1.2;31
24.04.2015;08:45:00;1598;1.5;31
24.04.2015;08:55:00;2789;1.9;31
24.04.2015;09:05:00;3221;2.4;33
24.04.2015;09:15:00;3629;2.9;35
24.04.2015;09:25:00;4139;3.6;36
24.04.2015;09:35:00;4462;4.3;38
24.04.2015;09:45:00;4739;5.1;40
24.04.2015;09:55:00;4999;5.9;41
24.04.2015;10:05:00;5249;6.8;43
24.04.2015;10:15:00;5471;7.7;44
24.04.2015;10:25:00;5700;8.6;45
24.04.2015;10:35:00;5927;9.6;47
24.04.2015;10:45:00;6115;10.6;48
24.04.2015;10:55:00;6265;11.6;44
24.04.2015;11:05:00;6410;12.6;47
24.04.2015;11:15:00;6553;13.7;44
24.04.2015;11:25:00;6700;14.8;48
24.04.2015;11:35:00;6889;15.9;44
24.04.2015;11:45:00;7004;17.1;47
24.04.2015;11:55:00;7171;18.3;46
24.04.2015;12:05:00;7305;19.5;44
24.04.2015;12:15:00;7369;20.7;46
24.04.2015;12:25:00;7527;21.9;47
24.04.2015;12:35:00;7645;23.2;45
24.04.2015;12:45:00;7751;24.5;44
24.04.2015;12:55:00;7776;25.7;46
24.04.2015;13:05:00;7816;27.0;47
24.04.2015;13:15:00;7770;28.3;46
24.04.2015;13:25:00;7855;29.6;44
24.04.2015;13:35:00;7810;30.9;44
24.04.2015;13:45:00;7873;32.2;46
24.04.2015;13:55:00;7755;33.5;47
24.04.2015;14:05:00;7683;34.7;46
24.04.2015;14:15:00;7734;36.0;44
24.04.2015;14:25:00;7666;37.3;45
24.04.2015;14:35:00;7522;38.5;47
24.04.2015;14:45:00;7567;39.8;47
24.04.2015;14:55:00;7488;41.0;45
24.04.2015;15:05:00;7292;42.2;44
24.04.2015;15:15:00;7181;43.4;47
24.04.2015;15:25:00;7134;44.6;46
24.04.2015;15:35:00;6834;45.7;44
24.04.2015;15:45:00;6787;46.8;47
24.04.2015;15:55:00;6586;47.9;46
24.04.2015;16:05:00;6426;49.0;44
24.04.2015;16:15:00;6288;50.1;47
24.04.2015;16:25:00;5959;51.0;44
24.04.2015;16:35:00;5803;52.0;47
24.04.2015;16:45:00;5544;52.9;45
24.04.2015;16:55:00;5199;53.8;46
24.04.2015;17:05:00;4893;54.6;47
24.04.2015;17:15:00;4557;55.4;48
24.04.2015;17:25:00;4273;56.1;48
24.04.2015;17:35:00;3960;56.8;48
24.04.2015;17:45:00;3670;57.4;47
24.04.2015;17:55:00;3426;58.0;47
24.04.2015;18:05:00;2994;58.5;46
24.04.2015;18:15:00;2203;58.9;44
24.04.2015;18:25:00;2411;59.3;43
24.04.2015;18:35:00;1829;59.6;42
24.04.2015;18:45:00;1342;59.8;41
24.04.2015;18:55:00;964;60.0;40
24.04.2015;19:05:00;1083;60.2;39
24.04.2015;19:15:00;1163;60.4;38
24.04.2015;19:25:00;874;60.5;38
24.04.2015;19:35:00;582;60.6;37
24.04.2015;19:45:00;419;60.7;37
24.04.2015;19:55:00;336;60.8;37
24.04.2015;20:05:00;233;60.8;36
24.04.2015;20:15:00;155;60.8;36
24.04.2015;20:25:00;114;60.9;36
24.04.2015;21:00:00;0;60.9;0
25.04.2015;06:35:00;0;0;6
25.04.2015;06:45:00;182;0;27
25.04.2015;06:55:00;321;0;28
25.04.2015;07:05:00;421;0.1;28
25.04.2015;07:15:00;503;0.2;29
25.04.2015;07:25:00;472;0.2;29
25.04.2015;07:35:00;644;0.3;30
25.04.2015;07:45:00;589;0.4;30
25.04.2015;07:55:00;613;0.5;30
25.04.2015;08:05:00;940;0.7;30
25.04.2015;08:15:00;1106;0.9;31
25.04.2015;08:25:00;1410;1.1;31
25.04.2015;08:35:00;1905;1.4;31
25.04.2015;08:45:00;1356;1.6;31
25.04.2015;08:55:00;1781;1.9;32
25.04.2015;09:05:00;2482;2.3;32
25.04.2015;09:15:00;2160;2.7;33
25.04.2015;09:25:00;2204;3.0;33
25.04.2015;09:35:00;3176;3.5;34
25.04.2015;09:45:00;2576;4.0;35
25.04.2015;09:55:00;2978;4.4;36
25.04.2015;10:05:00;3461;5.0;37
25.04.2015;10:15:00;3178;5.5;38
25.04.2015;10:25:00;4457;6.1;38
25.04.2015;10:35:00;4278;6.9;40
25.04.2015;10:45:00;3705;7.5;41
25.04.2015;10:55:00;3953;8.2;41
25.04.2015;11:05:00;3789;8.8;42
25.04.2015;11:15:00;3919;9.4;42
25.04.2015;11:25:00;4127;10.1;43
25.04.2015;11:35:00;3944;10.8;43
25.04.2015;11:45:00;4251;11.5;43
25.04.2015;11:55:00;5175;12.3;44
25.04.2015;12:05:00;4575;13.1;46
25.04.2015;12:15:00;4996;13.9;46
25.04.2015;12:25:00;6246;14.9;48
25.04.2015;12:35:00;3946;15.6;47
25.04.2015;12:45:00;4577;16.4;47
25.04.2015;12:55:00;3701;17.1;47
25.04.2015;13:05:00;3137;17.6;45
25.04.2015;13:15:00;2739;18.1;44
25.04.2015;13:25:00;2828;18.6;43
25.04.2015;13:35:00;2839;19.1;43
25.04.2015;13:45:00;2721;19.5;42
25.04.2015;13:55:00;2930;20.0;42
25.04.2015;14:05:00;2831;20.4;41
25.04.2015;14:15:00;3450;21.0;42
25.04.2015;14:25:00;3828;21.6;42
25.04.2015;14:35:00;5196;22.4;43
25.04.2015;14:45:00;6512;23.5;46
25.04.2015;14:55:00;4195;24.2;44
25.04.2015;15:05:00;3223;24.8;44
25.04.2015;15:15:00;3432;25.3;43
25.04.2015;15:25:00;2610;25.8;43
25.04.2015;15:35:00;2015;26.2;41
25.04.2015;15:45:00;1835;26.5;40
25.04.2015;15:55:00;1695;26.8;40
25.04.2015;16:05:00;1737;27.0;39
25.04.2015;16:15:00;1525;27.3;38
25.04.2015;16:25:00;2017;27.6;38
25.04.2015;16:35:00;2480;28.0;39
25.04.2015;16:45:00;1292;28.3;38
25.04.2015;16:55:00;1099;28.5;37
25.04.2015;17:05:00;1495;28.7;37
25.04.2015;17:15:00;834;28.9;36
25.04.2015;17:25:00;855;29.0;36
25.04.2015;17:35:00;937;29.2;36
25.04.2015;17:45:00;909;29.3;36
25.04.2015;17:55:00;788;29.5;35
25.04.2015;18:05:00;526;29.5;35
25.04.2015;18:15:00;509;29.6;35
25.04.2015;18:25:00;781;29.8;35
25.04.2015;18:35:00;594;29.9;35
25.04.2015;18:45:00;596;30.0;35
25.04.2015;18:55:00;621;30.1;34
25.04.2015;19:05:00;643;30.2;34
25.04.2015;19:15:00;687;30.3;34
25.04.2015;19:25:00;687;30.4;34
25.04.2015;19:35:00;455;30.5;34
25.04.2015;19:45:00;328;30.5;34
25.04.2015;19:55:00;193;30.6;34
25.04.2015;20:05:00;114;30.6;34
25.04.2015;20:15:00;0;30.6;2
25.04.2015;21:00:00;0;30.6;0
26.04.2015;06:25:00;0;0;4
26.04.2015;06:35:00;133;0;27
26.04.2015;06:45:00;180;0;28
26.04.2015;06:55:00;259;0;28
26.04.2015;07:05:00;277;0.1;29
26.04.2015;07:15:00;319;0.1;29
26.04.2015;07:25:00;390;0.2;29
26.04.2015;07:35:00;462;0.3;30
26.04.2015;07:45:00;638;0.4;30
26.04.2015;07:55:00;947;0.5;30
26.04.2015;08:05:00;1260;0.7;30
26.04.2015;08:15:00;1479;0.9;31
26.04.2015;08:25:00;2130;1.2;31
26.04.2015;08:35:00;1768;1.6;31
26.04.2015;08:45:00;1739;1.8;32
26.04.2015;08:55:00;1462;2.1;32
26.04.2015;09:05:00;1769;2.4;32
26.04.2015;09:15:00;1657;2.6;32
26.04.2015;09:25:00;2128;3.0;33
26.04.2015;09:35:00;2103;3.3;34
26.04.2015;09:45:00;2525;3.7;34
26.04.2015;09:55:00;3347;4.2;35
26.04.2015;10:05:00;5673;5.2;39
26.04.2015;10:15:00;5949;6.1;41
26.04.2015;10:25:00;5332;7.0;43
26.04.2015;10:35:00;3317;7.7;43
26.04.2015;10:45:00;3612;8.4;43
26.04.2015;10:55:00;3426;8.9;42
26.04.2015;11:05:00;6171;9.7;43
26.04.2015;11:15:00;3182;10.3;43
26.04.2015;11:25:00;4163;11.2;45
26.04.2015;11:35:00;4501;12.1;47
26.04.2015;11:45:00;6857;13.3;44
26.04.2015;11:55:00;7092;14.4;47
26.04.2015;12:05:00;6376;15.4;47
26.04.2015;12:15:00;7038;16.5;46
26.04.2015;12:25:00;5398;17.4;48
26.04.2015;12:35:00;6596;18.5;44
26.04.2015;12:45:00;6343;19.6;48
26.04.2015;12:55:00;6926;20.7;46
26.04.2015;13:05:00;6984;21.7;47
26.04.2015;13:15:00;6929;22.8;46
26.04.2015;13:25:00;7270;24.0;44
26.04.2015;13:35:00;6662;25.1;48
26.04.2015;13:45:00;5742;26.0;44
26.04.2015;13:55:00;7331;27.2;47
26.04.2015;14:05:00;7097;28.4;47
26.04.2015;14:15:00;6883;29.5;44
26.04.2015;14:25:00;6734;30.6;47
26.04.2015;14:35:00;5619;31.6;45
26.04.2015;14:45:00;6885;32.7;47
26.04.2015;14:55:00;3406;33.5;44
26.04.2015;15:05:00;5402;34.5;47
26.04.2015;15:15:00;5436;35.4;48
26.04.2015;15:25:00;5713;36.3;44
26.04.2015;15:35:00;6452;37.3;48
26.04.2015;15:45:00;5127;38.2;44
26.04.2015;15:55:00;3704;38.9;45
26.04.2015;16:05:00;2455;39.4;44
26.04.2015;16:15:00;2732;39.8;43
26.04.2015;16:25:00;1899;40.1;42
26.04.2015;16:35:00;2093;40.5;42
26.04.2015;16:45:00;1851;40.8;41
26.04.2015;16:55:00;2194;41.1;40
26.04.2015;17:05:00;3149;41.6;41
26.04.2015;17:15:00;2621;42.1;41
26.04.2015;17:25:00;2226;42.5;41
26.04.2015;17:35:00;3288;42.9;41
26.04.2015;17:45:00;3333;43.5;42
26.04.2015;17:55:00;2750;44.0;42
26.04.2015;18:05:00;2550;44.4;41
26.04.2015;18:15:00;2971;44.9;41
26.04.2015;18:25:00;2219;45.3;41
26.04.2015;18:35:00;2263;45.6;40
26.04.2015;18:45:00;1914;46.0;40
26.04.2015;18:55:00;1820;46.3;39
26.04.2015;19:05:00;1570;46.6;39
26.04.2015;19:15:00;1255;46.8;38
26.04.2015;19:25:00;760;46.9;37
26.04.2015;19:35:00;615;47.0;37
26.04.2015;19:45:00;401;47.1;36
26.04.2015;19:55:00;254;47.1;36
26.04.2015;20:05:00;204;47.2;36
26.04.2015;20:15:00;138;47.2;36
26.04.2015;20:25:00;0;47.2;26
26.04.2015;21:00:00;0;47.2;0
27.04.2015;06:25:00;70;0;23
27.04.2015;06:35:00;167;0;27
27.04.2015;06:45:00;234;0;28
27.04.2015;06:55:00;292;0.1;29
27.04.2015;07:05:00;386;0.1;29
27.04.2015;07:15:00;572;0.2;29
27.04.2015;07:25:00;852;0.3;30
27.04.2015;07:35:00;1163;0.5;30
27.04.2015;07:45:00;1477;0.7;30
27.04.2015;07:55:00;1678;1.0;31
27.04.2015;08:05:00;1751;1.3;31
27.04.2015;08:15:00;1443;1.5;31
27.04.2015;08:25:00;1418;1.8;32
27.04.2015;08:35:00;1365;2.0;32
27.04.2015;08:45:00;1503;2.2;32
27.04.2015;08:55:00;1460;2.5;32
27.04.2015;09:05:00;1793;2.8;32
27.04.2015;09:15:00;3108;3.2;33
27.04.2015;09:25:00;2792;3.7;35
27.04.2015;09:35:00;2885;4.2;36
27.04.2015;09:45:00;1605;4.6;35
27.04.2015;09:55:00;1336;4.8;35
27.04.2015;10:05:00;3836;5.2;35
27.04.2015;10:15:00;4213;5.9;38
27.04.2015;10:25:00;5476;6.8;41
27.04.2015;10:35:00;5596;7.6;42
27.04.2015;10:45:00;5411;8.6;44
27.04.2015;10:55:00;5491;9.5;46
27.04.2015;11:05:00;3060;10.0;44
27.04.2015;11:15:00;3320;10.5;43
27.04.2015;11:25:00;2984;11.1;43
27.04.2015;11:35:00;2263;11.5;41
27.04.2015;11:45:00;2093;11.8;40
27.04.2015;11:55:00;2040;12.2;40
27.04.2015;12:05:00;2512;12.6;39
27.04.2015;12:15:00;3616;13.1;40
27.04.2015;12:25:00;4666;13.9;42
27.04.2015;12:35:00;7253;14.9;45
27.04.2015;12:45:00;7329;16.3;44
27.04.2015;12:55:00;7939;17.4;47
27.04.2015;13:05:00;7728;18.7;45
27.04.2015;13:15:00;2991;19.6;43
27.04.2015;13:25:00;4586;20.4;45
27.04.2015;13:35:00;3881;21.1;46
27.04.2015;13:45:00;3206;21.7;45
27.04.2015;13:55:00;3740;22.3;45
27.04.2015;14:05:00;3694;22.8;45
27.04.2015;14:15:00;4380;23.5;45
27.04.2015;14:25:00;3735;24.2;46
27.04.2015;14:35:00;3468;24.8;45
27.04.2015;14:45:00;5153;25.5;46
27.04.2015;14:55:00;6846;26.6;46
27.04.2015;15:05:00;2981;27.3;44
27.04.2015;15:15:00;2783;27.8;43
27.04.2015;15:25:00;2689;28.2;43
27.04.2015;15:35:00;4112;28.8;43
27.04.2015;15:45:00;4205;29.5;45
27.04.2015;15:55:00;4046;30.3;45
27.04.2015;16:05:00;7213;31.4;45
27.04.2015;16:15:00;3992;32.1;44
27.04.2015;16:25:00;5950;33.0;46
27.04.2015;16:35:00;4332;33.8;47
27.04.2015;16:45:00;2536;34.3;45
27.04.2015;16:55:00;3257;34.9;45
27.04.2015;17:05:00;4235;35.5;45
27.04.2015;17:15:00;3258;36.0;44
27.04.2015;17:25:00;4461;36.8;46
27.04.2015;17:35:00;3924;37.4;46
27.04.2015;17:45:00;3548;38.0;46
27.04.2015;17:55:00;3521;38.6;45
27.04.2015;18:05:00;3205;39.2;45
27.04.2015;18:15:00;2935;39.7;44
27.04.2015;18:25:00;2598;40.1;43
27.04.2015;18:35:00;2012;40.5;42
27.04.2015;18:45:00;1266;40.7;41
27.04.2015;18:55:00;691;40.8;39
27.04.2015;19:05:00;486;40.9;38
27.04.2015;19:15:00;375;41.0;38
27.04.2015;19:25:00;349;41.0;37
27.04.2015;19:35:00;292;41.1;37
27.04.2015;19:45:00;227;41.1;37
27.04.2015;19:55:00;189;41.2;36
27.04.2015;20:05:00;150;41.2;36
27.04.2015;20:15:00;114;41.2;36
27.04.2015;20:25:00;0;41.2;0
27.04.2015;21:00:00;0;41.2;0
28.04.2015;06:55:00;0;0;16
28.04.2015;07:05:00;137;0;27
28.04.2015;07:15:00;173;0;28
28.04.2015;07:25:00;191;0;29
28.04.2015;07:35:00;211;0.1;29
28.04.2015;07:45:00;228;0.1;29
28.04.2015;07:55:00;297;0.1;30
28.04.2015;08:05:00;411;0.2;30
28.04.2015;08:15:00;649;0.3;30
28.04.2015;08:25:00;1093;0.5;30
28.04.2015;08:35:00;941;0.6;31
28.04.2015;08:45:00;1020;0.8;31
28.04.2015;08:55:00;829;0.9;31
28.04.2015;09:05:00;622;1.0;31
28.04.2015;09:15:00;627;1.1;31
28.04.2015;09:25:00;723;1.3;31
28.04.2015;09:35:00;824;1.4;32
28.04.2015;09:45:00;1057;1.6;32
28.04.2015;09:55:00;2031;1.8;32
28.04.2015;10:05:00;1875;2.2;32
28.04.2015;10:15:00;2187;2.5;32
28.04.2015;10:25:00;2737;2.9;34
28.04.2015;10:35:00;3260;3.4;35
28.04.2015;10:45:00;2793;4.0;36
28.04.2015;10:55:00;1971;4.3;35
28.04.2015;11:05:00;1526;4.6;35
28.04.2015;11:15:00;1302;4.8;34
28.04.2015;11:25:00;1999;5.1;35
28.04.2015;11:35:00;2173;5.4;34
28.04.2015;11:45:00;1657;5.7;35
28.04.2015;11:55:00;1090;5.9;34
28.04.2015;12:05:00;971;6.0;34
28.04.2015;12:15:00;1406;6.3;34
28.04.2015;12:25:00;1950;6.5;34
28.04.2015;12:35:00;2617;6.9;35
28.04.2015;12:45:00;2765;7.4;36
28.04.2015;12:55:00;2668;7.8;36
28.04.2015;13:05:00;1854;8.2;36
28.04.2015;13:15:00;1428;8.4;35
28.04.2015;13:25:00;1117;8.6;35
28.04.2015;13:35:00;1118;8.8;34
28.04.2015;13:45:00;1399;9.0;34
28.04.2015;13:55:00;1207;9.2;34
28.04.2015;14:05:00;1084;9.4;34
28.04.2015;14:15:00;1236;9.6;34
28.04.2015;14:25:00;1108;9.8;34
28.04.2015;14:35:00;799;9.9;34
28.04.2015;14:45:00;706;10.0;34
28.04.2015;14:55:00;599;10.1;34
28.04.2015;15:05:00;887;10.3;34
28.04.2015;15:15:00;936;10.4;34
28.04.2015;15:25:00;839;10.6;33
28.04.2015;15:35:00;956;10.7;33
28.04.2015;15:45:00;1261;10.9;33
28.04.2015;15:55:00;1780;11.2;33
28.04.2015;16:05:00;1835;11.5;34
28.04.2015;16:15:00;1601;11.8;34
28.04.2015;16:25:00;2035;12.1;34
28.04.2015;16:35:00;2878;12.5;35
28.04.2015;16:45:00;2676;13.0;36
28.04.2015;16:55:00;2202;13.4;36
28.04.2015;17:05:00;2314;13.8;36
28.04.2015;17:15:00;2866;14.2;36
28.04.2015;17:25:00;2141;14.6;37
28.04.2015;17:35:00;1567;14.8;36
28.04.2015;17:45:00;3340;15.3;36
28.04.2015;17:55:00;2693;15.8;38
28.04.2015;18:05:00;1992;16.1;37
28.04.2015;18:15:00;1986;16.5;37
28.04.2015;18:25:00;1158;16.7;36
28.04.2015;18:35:00;1358;16.9;36
28.04.2015;18:45:00;1096;17.1;35
28.04.2015;18:55:00;1469;17.3;35
28.04.2015;19:05:00;1158;17.6;35
28.04.2015;19:15:00;842;17.7;34
28.04.2015;19:25:00;725;17.8;34
28.04.2015;19:35:00;684;18.0;34
28.04.2015;19:45:00;443;18.0;34
28.04.2015;19:55:00;373;18.1;34
28.04.2015;20:05:00;273;18.2;34
28.04.2015;20:15:00;165;18.2;34
28.04.2015;20:25:00;73;18.2;34
28.04.2015;21:00:00;0;18.2;0
29.04.2015;06:20:00;0;0;5
29.04.2015;06:30:00;161;0;27
29.04.2015;06:40:00;203;0;27
29.04.2015;06:50:00;251;0;28
29.04.2015;07:00:00;346;0.1;28
29.04.2015;07:10:00;517;0.2;29
29.04.2015;07:20:00;579;0.3;29
29.04.2015;07:30:00;567;0.4;29
29.04.2015;07:40:00;770;0.5;29
29.04.2015;07:50:00;755;0.6;30
29.04.2015;08:00:00;745;0.7;30
29.04.2015;08:10:00;943;0.9;30
29.04.2015;08:20:00;1051;1.0;30
29.04.2015;08:30:00;1462;1.3;31
29.04.2015;08:40:00;1819;1.5;31
29.04.2015;08:50:00;1741;1.8;31
29.04.2015;09:00:00;2157;2.2;31
29.04.2015;09:10:00;1809;2.5;32
29.04.2015;09:20:00;3290;2.9;33
29.04.2015;09:30:00;3637;3.5;35
29.04.2015;09:40:00;3993;4.2;36
29.04.2015;09:50:00;4308;4.9;38
29.04.2015;10:00:00;4283;5.5;39
29.04.2015;10:10:00;4832;6.3;40
29.04.2015;10:20:00;4947;7.1;42
29.04.2015;10:30:00;5125;8.0;44
29.04.2015;10:40:00;5050;8.9;45
29.04.2015;10:50:00;6388;9.9;46
29.04.2015;11:00:00;6006;11.0;48
29.04.2015;11:10:00;5864;11.9;47
29.04.2015;11:20:00;6086;12.9;45
29.04.2015;11:30:00;5455;13.8;46
29.04.2015;11:40:00;6231;14.7;48
29.04.2015;11:50:00;6216;15.8;44
29.04.2015;12:00:00;6042;16.8;46
29.04.2015;12:10:00;6387;17.8;47
29.04.2015;12:20:00;6911;19.0;46
29.04.2015;12:30:00;7327;20.1;44
29.04.2015;12:40:00;7445;21.3;48
29.04.2015;12:50:00;6798;22.5;45
29.04.2015;13:00:00;6720;23.6;47
29.04.2015;13:10:00;6745;24.7;46
29.04.2015;13:20:00;6910;25.8;45
29.04.2015;13:30:00;6799;26.9;47
29.04.2015;13:40:00;6859;28.1;44
29.04.2015;13:50:00;7330;29.2;47
29.04.2015;14:00:00;7392;30.4;46
29.04.2015;14:10:00;7075;31.6;44
29.04.2015;14:20:00;6152;32.6;47
29.04.2015;14:30:00;5997;33.7;44
29.04.2015;14:40:00;6524;34.7;47
29.04.2015;14:50:00;7549;35.9;44
29.04.2015;15:00:00;5394;36.9;48
29.04.2015;15:10:00;5891;37.9;44
29.04.2015;15:20:00;5841;38.8;46
29.04.2015;15:30:00;5190;39.7;48
29.04.2015;15:40:00;5664;40.6;45
29.04.2015;15:50:00;5680;41.6;46
29.04.2015;16:00:00;5447;42.4;47
29.04.2015;16:10:00;4814;43.2;48
29.04.2015;16:20:00;4180;44.0;48
29.04.2015;16:30:00;4498;44.7;48
29.04.2015;16:40:00;3375;45.3;47
29.04.2015;16:50:00;2991;45.7;45
29.04.2015;17:00:00;2854;46.2;44
29.04.2015;17:10:00;4616;46.8;44
29.04.2015;17:20:00;3085;47.4;44
29.04.2015;17:30:00;3236;48.0;45
29.04.2015;17:40:00;2804;48.5;44
29.04.2015;17:50:00;3322;49.1;44
29.04.2015;18:00:00;1899;49.5;42
29.04.2015;18:10:00;1514;49.7;41
29.04.2015;18:20:00;1181;49.9;40
29.04.2015;18:30:00;701;50.1;38
29.04.2015;18:40:00;803;50.2;37
29.04.2015;18:50:00;605;50.3;37
29.04.2015;19:00:00;598;50.4;37
29.04.2015;19:10:00;684;50.5;36
29.04.2015;19:20:00;704;50.6;36
29.04.2015;19:30:00;621;50.7;36
29.04.2015;19:40:00;523;50.8;35
29.04.2015;19:50:00;397;50.9;35
29.04.2015;20:00:00;301;51.0;35
29.04.2015;20:10:00;215;51.0;35
29.04.2015;20:20:00;151;51.0;35
29.04.2015;21:00:00;0;51.0;0
30.04.2015;06:25:00;0;0;9
30.04.2015;06:35:00;141;0;27
30.04.2015;06:45:00;180;0;28
30.04.2015;06:55:00;244;0;28
30.04.2015;07:05:00;308;0.1;29
30.04.2015;07:15:00;417;0.1;29
30.04.2015;07:25:00;541;0.2;29
30.04.2015;07:35:00;509;0.3;30
30.04.2015;07:45:00;436;0.4;30
30.04.2015;07:55:00;533;0.5;30
30.04.2015;08:05:00;781;0.6;30
30.04.2015;08:15:00;1093;0.8;31
30.04.2015;08:25:00;1277;1.0;31
30.04.2015;08:35:00;1449;1.2;31
30.04.2015;08:45:00;2666;1.6;31
30.04.2015;08:55:00;3082;2.1;33
30.04.2015;09:05:00;3484;2.6;34
30.04.2015;09:15:00;3899;3.3;36
30.04.2015;09:25:00;4157;3.9;37
30.04.2015;09:35:00;4496;4.7;39
30.04.2015;09:45:00;4807;5.4;40
30.04.2015;09:55:00;4788;6.2;41
30.04.2015;10:05:00;2812;6.8;41
30.04.2015;10:15:00;4155;7.5;42
30.04.2015;10:25:00;5101;8.4;44
30.04.2015;10:35:00;5894;9.5;47
30.04.2015;10:45:00;4765;10.3;47
30.04.2015;10:55:00;2408;10.9;45
30.04.2015;11:05:00;1882;11.2;42
30.04.2015;11:15:00;2721;11.6;42
30.04.2015;11:25:00;2536;12.0;41
30.04.2015;11:35:00;5234;12.8;43
30.04.2015;11:45:00;8196;13.9;46
30.04.2015;11:55:00;2140;14.4;45
30.04.2015;12:05:00;2078;14.8;43
30.04.2015;12:15:00;3422;15.2;41
30.04.2015;12:25:00;4572;16.0;44
30.04.2015;12:35:00;2776;16.4;42
30.04.2015;12:45:00;3883;17.3;46
30.04.2015;12:55:00;5254;17.9;46
30.04.2015;13:05:00;8245;19.0;47
30.04.2015;13:15:00;7508;20.2;46
30.04.2015;13:25:00;5038;20.8;45
30.04.2015;13:35:00;7167;22.1;44
30.04.2015;13:45:00;4011;23.0;47
30.04.2015;13:55:00;3973;24.0;43
30.04.2015;14:05:00;6897;25.0;46
30.04.2015;14:15:00;4588;25.9;43
30.04.2015;14:25:00;5284;26.8;45
30.04.2015;14:35:00;4847;27.5;46
30.04.2015;14:45:00;3887;28.3;46
30.04.2015;14:55:00;3788;29.1;47
30.04.2015;15:05:00;4904;29.9;48
30.04.2015;15:15:00;5031;30.7;48
30.04.2015;15:25:00;4811;31.5;49
30.04.2015;15:35:00;4247;32.3;43
30.04.2015;15:45:00;4068;32.9;45
30.04.2015;15:55:00;3617;33.6;45
30.04.2015;16:05:00;3166;34.1;44
30.04.2015;16:15:00;3100;34.6;44
30.04.2015;16:25:00;3220;35.1;44
30.04.2015;16:35:00;2934;35.6;43
30.04.2015;16:45:00;2583;36.1;43
30.04.2015;16:55:00;3164;36.6;43
30.04.2015;17:05:00;2006;37.0;41
30.04.2015;17:15:00;1422;37.2;40
30.04.2015;17:25:00;1485;37.5;39
30.04.2015;17:35:00;1438;37.7;39
30.04.2015;17:45:00;1222;37.9;38
30.04.2015;17:55:00;1228;38.1;37
30.04.2015;18:05:00;1246;38.3;37
30.04.2015;18:15:00;979;38.5;36
30.04.2015;18:25:00;608;38.6;36
30.04.2015;18:35:00;569;38.7;36
30.04.2015;18:45:00;647;38.8;36
30.04.2015;18:55:00;592;38.9;35
30.04.2015;19:05:00;456;39.0;35
30.04.2015;19:15:00;362;39.1;35
30.04.2015;19:25:00;287;39.1;35
30.04.2015;19:35:00;268;39.2;35
30.04.2015;19:45:00;165;39.2;34
30.04.2015;19:55:00;144;39.2;34
30.04.2015;20:05:00;113;39.2;34
30.04.2015;20:15:00;104;39.3;34
30.04.2015;20:25:00;0;39.3;7
30.04.2015;21:00:00;0;39.3;0
01.05.2015;06:40:00;9;0;23
01.05.2015;06:50:00;148;0;27
01.05.2015;07:00:00;167;0;28
01.05.2015;07:10:00;211;0;28
01.05.2015;07:20:00;278;0.1;29
01.05.2015;07:30:00;358;0.1;29
01.05.2015;07:40:00;394;0.2;29
01.05.2015;07:50:00;379;0.3;30
01.05.2015;08:00:00;468;0.3;30
01.05.2015;08:10:00;408;0.4;30
01.05.2015;08:20:00;443;0.5;30
01.05.2015;08:30:00;486;0.5;31
01.05.2015;08:40:00;527;0.6;31
01.05.2015;08:50:00;672;0.7;31
01.05.2015;09:00:00;794;0.9;31
01.05.2015;09:10:00;782;1.0;31
01.05.2015;09:20:00;751;1.1;31
01.05.2015;09:30:00;776;1.2;31
01.05.2015;09:40:00;787;1.4;31
01.05.2015;09:50:00;722;1.5;32
01.05.2015;10:00:00;892;1.6;32
01.05.2015;10:10:00;745;1.7;32
01.05.2015;10:20:00;948;1.9;32
01.05.2015;10:30:00;994;2.1;32
01.05.2015;10:40:00;1084;2.2;32
01.05.2015;10:50:00;1117;2.4;32
01.05.2015;11:00:00;1039;2.6;32
01.05.2015;11:10:00;1106;2.8;32
01.05.2015;11:20:00;1052;2.9;32
01.05.2015;11:30:00;1246;3.1;32
01.05.2015;11:40:00;1178;3.3;33
01.05.2015;11:50:00;1166;3.5;33
01.05.2015;12:00:00;1304;3.7;33
01.05.2015;12:10:00;1382;4.0;33
01.05.2015;12:20:00;1493;4.2;33
01.05.2015;12:30:00;1436;4.4;33
01.05.2015;12:40:00;1553;4.7;33
01.05.2015;12:50:00;1565;4.9;33
01.05.2015;13:00:00;1629;5.2;33
01.05.2015;13:10:00;1591;5.5;33
01.05.2015;13:20:00;1745;5.7;33
01.05.2015;13:30:00;1839;6.0;34
01.05.2015;13:40:00;1213;6.3;34
01.05.2015;13:50:00;1865;6.5;34
01.05.2015;14:00:00;1535;6.8;34
01.05.2015;14:10:00;1728;7.1;34
01.05.2015;14:20:00;1211;7.3;34
01.05.2015;14:30:00;1381;7.5;34
01.05.2015;14:40:00;2427;7.9;34
01.05.2015;14:50:00;3535;8.4;36
01.05.2015;15:00:00;3182;9.0;37
01.05.2015;15:10:00;3601;9.6;38
01.05.2015;15:20:00;3152;10.2;39
01.05.2015;15:30:00;4205;10.8;40
01.05.2015;15:40:00;3604;11.5;41
01.05.2015;15:50:00;2670;12.0;40
01.05.2015;16:00:00;2791;12.5;40
01.05.2015;16:10:00;2888;12.9;39
01.05.2015;16:20:00;2635;13.3;39
01.05.2015;16:30:00;2922;13.8;39
01.05.2015;16:40:00;1640;14.1;38
01.05.2015;16:50:00;1781;14.4;38
01.05.2015;17:00:00;1678;14.7;37
01.05.2015;17:10:00;1779;15.0;37
01.05.2015;17:20:00;1798;15.3;37
01.05.2015;17:30:00;1500;15.6;36
01.05.2015;17:40:00;1162;15.8;36
01.05.2015;17:50:00;936;16.0;35
01.05.2015;18:00:00;715;16.1;35
01.05.2015;18:10:00;532;16.2;35
01.05.2015;18:20:00;523;16.3;35
01.05.2015;18:30:00;373;16.3;35
01.05.2015;18:40:00;342;16.4;34
01.05.2015;18:50:00;266;16.4;34
01.05.2015;19:00:00;262;16.5;34
01.05.2015;19:10:00;226;16.5;34
01.05.2015;19:20:00;200;16.6;34
01.05.2015;19:30:00;192;16.6;34
01.05.2015;19:40:00;186;16.6;34
01.05.2015;19:50:00;147;16.7;33
01.05.2015;20:00:00;129;16.7;33
01.05.2015;20:10:00;62;16.7;33
01.05.2015;21:00:00;0;16.7;0
02.05.2015;06:15:00;7;0;10
02.05.2015;06:25:00;137;0;27
02.05.2015;06:35:00;201;0;28
02.05.2015;06:45:00;282;0;28
02.05.2015;06:55:00;406;0.1;29
02.05.2015;07:05:00;415;0.2;29
02.05.2015;07:15:00;425;0.2;29
02.05.2015;07:25:00;587;0.3;30
02.05.2015;07:35:00;595;0.5;30
02.05.2015;07:45:00;786;0.6;30
02.05.2015;07:55:00;396;0.7;30
02.05.2015;08:05:00;539;0.8;31
02.05.2015;08:15:00;869;0.9;31
02.05.2015;08:25:00;1536;1.1;31
02.05.2015;08:35:00;1240;1.3;31
02.05.2015;08:45:00;1682;1.6;31
02.05.2015;08:55:00;1254;1.8;32
02.05.2015;09:05:00;1723;2.1;32
02.05.2015;09:15:00;1754;2.3;32
02.05.2015;09:25:00;800;2.5;32
02.05.2015;09:35:00;909;2.7;32
02.05.2015;09:45:00;1484;2.9;32
02.05.2015;09:55:00;1810;3.1;32
02.05.2015;10:05:00;1686;3.4;33
02.05.2015;10:15:00;2324;3.8;33
02.05.2015;10:25:00;1374;4.1;34
02.05.2015;10:35:00;2354;4.4;34
02.05.2015;10:45:00;3773;5.1;36
02.05.2015;10:55:00;2585;5.6;37
02.05.2015;11:05:00;3190;6.0;36
02.05.2015;11:15:00;2061;6.3;36
02.05.2015;11:25:00;6278;7.1;39
02.05.2015;11:35:00;1563;7.5;38
02.05.2015;11:45:00;3773;8.0;38
02.05.2015;11:55:00;5507;8.9;41
02.05.2015;12:05:00;3988;9.7;43
02.05.2015;12:15:00;5425;10.6;44
02.05.2015;12:25:00;7329;11.5;46
02.05.2015;12:35:00;4023;12.2;45
02.05.2015;12:45:00;3897;12.9;45
02.05.2015;12:55:00;2671;13.5;44
02.05.2015;13:05:00;7128;14.5;47
02.05.2015;13:15:00;6909;15.7;44
02.05.2015;13:25:00;4026;16.5;46
02.05.2015;13:35:00;5028;17.3;47
02.05.2015;13:45:00;1725;17.7;44
02.05.2015;13:55:00;5437;18.3;44
02.05.2015;14:05:00;6104;19.4;48
02.05.2015;14:15:00;4297;20.1;47
02.05.2015;14:25:00;5090;21.0;48
02.05.2015;14:35:00;4710;21.8;48
02.05.2015;14:45:00;4369;22.5;48
02.05.2015;14:55:00;4199;23.2;48
02.05.2015;15:05:00;4411;23.9;48
02.05.2015;15:15:00;3773;24.6;47
02.05.2015;15:25:00;3965;25.2;47
02.05.2015;15:35:00;3528;25.8;46
02.05.2015;15:45:00;3512;26.4;45
02.05.2015;15:55:00;2518;26.9;44
02.05.2015;16:05:00;2088;27.2;43
02.05.2015;16:15:00;1935;27.5;41
02.05.2015;16:25:00;2083;27.8;41
02.05.2015;16:35:00;1935;28.2;40
02.05.2015;16:45:00;2489;28.5;40
02.05.2015;16:55:00;2225;28.9;40
02.05.2015;17:05:00;2044;29.3;39
02.05.2015;17:15:00;1972;29.6;39
02.05.2015;17:25:00;1752;29.9;39
02.05.2015;17:35:00;1641;30.2;38
02.05.2015;17:45:00;1376;30.4;38
02.05.2015;17:55:00;1385;30.7;37
02.05.2015;18:05:00;1207;30.9;37
02.05.2015;18:15:00;887;31.0;36
02.05.2015;18:25:00;918;31.2;36
02.05.2015;18:35:00;740;31.3;36
02.05.2015;18:45:00;629;31.4;35
02.05.2015;18:55:00;577;31.5;35
02.05.2015;19:05:00;394;31.6;35
02.05.2015;19:15:00;184;31.6;35
02.05.2015;19:25:00;127;31.7;35
02.05.2015;19:35:00;135;31.7;34
02.05.2015;19:45:00;143;31.7;34
02.05.2015;19:55:00;154;31.7;34
02.05.2015;20:05:00;128;31.7;34
02.05.2015;21:00:00;0;31.8;0
03.05.2015;06:40:00;8;0;27
03.05.2015;06:50:00;133;0;27
03.05.2015;07:00:00;233;0;28
03.05.2015;07:10:00;258;0;29
03.05.2015;07:20:00;317;0.1;29
03.05.2015;07:30:00;344;0.1;29
03.05.2015;07:40:00;484;0.2;30
03.05.2015;07:50:00;618;0.3;30
03.05.2015;08:00:00;865;0.4;30
03.05.2015;08:10:00;948;0.6;30
03.05.2015;08:20:00;874;0.8;31
03.05.2015;08:30:00;840;0.9;31
03.05.2015;08:40:00;1009;1.0;31
03.05.2015;08:50:00;1129;1.2;31
03.05.2015;09:00:00;1416;1.4;31
03.05.2015;09:10:00;1757;1.7;32
03.05.2015;09:20:00;1906;2.0;32
03.05.2015;09:30:00;1252;2.3;32
03.05.2015;09:40:00;1273;2.5;32
03.05.2015;09:50:00;1398;2.7;32
03.05.2015;10:00:00;1097;2.9;32
03.05.2015;10:10:00;946;3.1;33
03.05.2015;10:20:00;1438;3.3;33
03.05.2015;10:30:00;1441;3.5;33
03.05.2015;10:40:00;943;3.7;33
03.05.2015;10:50:00;1100;3.9;33
03.05.2015;11:00:00;1169;4.1;33
03.05.2015;11:10:00;1509;4.3;33
03.05.2015;11:20:00;1523;4.6;33
03.05.2015;11:30:00;1956;4.9;33
03.05.2015;11:40:00;2149;5.2;34
03.05.2015;11:50:00;2422;5.6;34
03.05.2015;12:00:00;2766;6.0;35
03.05.2015;12:10:00;2855;6.4;35
03.05.2015;12:20:00;3482;7.0;37
03.05.2015;12:30:00;3353;7.5;37
03.05.2015;12:40:00;2444;8.0;38
03.05.2015;12:50:00;3305;8.5;38
03.05.2015;13:00:00;2778;9.0;38
03.05.2015;13:10:00;2917;9.4;39
03.05.2015;13:20:00;2184;9.8;38
03.05.2015;13:30:00;2131;10.2;38
03.05.2015;13:40:00;2669;10.6;38
03.05.2015;13:50:00;3358;11.1;38
03.05.2015;14:00:00;3112;11.6;39
03.05.2015;14:10:00;3844;12.2;40
03.05.2015;14:20:00;4416;12.9;41
03.05.2015;14:30:00;3944;13.6;42
03.05.2015;14:40:00;3402;14.2;42
03.05.2015;14:50:00;3671;14.8;42
03.05.2015;15:00:00;2841;15.2;41
03.05.2015;15:10:00;2483;15.6;40
03.05.2015;15:20:00;2772;16.1;40
03.05.2015;15:30:00;3145;16.6;40
03.05.2015;15:40:00;2769;17.0;40
03.05.2015;15:50:00;1439;17.3;39
03.05.2015;16:00:00;1328;17.6;38
03.05.2015;16:10:00;1386;17.8;37
03.05.2015;16:20:00;1876;18.0;37
03.05.2015;16:30:00;3341;18.5;38
03.05.2015;16:40:00;1697;18.8;38
03.05.2015;16:50:00;884;19.0;37
03.05.2015;17:00:00;916;19.2;36
03.05.2015;17:10:00;1666;19.4;36
03.05.2015;17:20:00;1442;19.7;36
03.05.2015;17:30:00;2590;20.0;36
03.05.2015;17:40:00;1800;20.4;36
03.05.2015;17:50:00;1592;20.6;36
03.05.2015;18:00:00;1148;20.8;36
03.05.2015;18:10:00;1282;21.0;35
03.05.2015;18:20:00;1317;21.3;35
03.05.2015;18:30:00;1229;21.5;35
03.05.2015;18:40:00;1080;21.7;35
03.05.2015;18:50:00;615;21.8;35
03.05.2015;19:00:00;392;21.9;35
03.05.2015;19:10:00;368;22.0;35
03.05.2015;19:20:00;345;22.0;34
03.05.2015;19:30:00;216;22.0;34
03.05.2015;19:40:00;276;22.1;34
03.05.2015;19:50:00;333;22.1;34
03.05.2015;20:00:00;193;22.2;34
03.05.2015;20:10:00;142;22.2;34
03.05.2015;20:20:00;100;22.2;34
03.05.2015;21:00:00;0;22.2;0
04.05.2015;06:30:00;0;0;4
04.05.2015;06:40:00;130;0;27
04.05.2015;06:50:00;158;0;28
04.05.2015;07:00:00;188;0;28
04.05.2015;07:10:00;268;0.1;29
04.05.2015;07:20:00;381;0.1;29
04.05.2015;07:30:00;378;0.2;30
04.05.2015;07:40:00;316;0.2;30
04.05.2015;07:50:00;311;0.3;30
04.05.2015;08:00:00;389;0.3;30
04.05.2015;08:10:00;1108;0.5;30
04.05.2015;08:20:00;1274;0.7;31
04.05.2015;08:30:00;1060;0.9;31
04.05.2015;08:40:00;1197;1.1;31
04.05.2015;08:50:00;1214;1.3;31
04.05.2015;09:00:00;1719;1.5;32
04.05.2015;09:10:00;1691;1.8;32
04.05.2015;09:20:00;1656;2.1;32
04.05.2015;09:30:00;1735;2.4;32
04.05.2015;09:40:00;1825;2.7;33
04.05.2015;09:50:00;1787;3.0;33
04.05.2015;10:00:00;1764;3.3;33
04.05.2015;10:10:00;1901;3.6;34
04.05.2015;10:20:00;2189;3.9;34
04.05.2015;10:30:00;1844;4.2;34
04.05.2015;10:40:00;1534;4.5;34
04.05.2015;10:50:00;1738;4.8;34
04.05.2015;11:00:00;2502;5.1;35
04.05.2015;11:10:00;1895;5.5;35
04.05.2015;11:20:00;1979;5.8;35
04.05.2015;11:30:00;2023;6.1;35
04.05.2015;11:40:00;2065;6.5;35
04.05.2015;11:50:00;1887;6.8;35
04.05.2015;12:00:00;1950;7.1;35
04.05.2015;12:10:00;2274;7.5;36
04.05.2015;12:20:00;2434;7.9;36
04.05.2015;12:30:00;3575;8.4;37
04.05.2015;12:40:00;3685;9.0;39
04.05.2015;12:50:00;2861;9.5;39
04.05.2015;13:00:00;2167;9.9;38
04.05.2015;13:10:00;2454;10.3;38
04.05.2015;13:20:00;2330;10.7;38
04.05.2015;13:30:00;4776;11.3;39
04.05.2015;13:40:00;4529;12.1;41
04.05.2015;13:50:00;5520;13.0;43
04.05.2015;14:00:00;4337;13.7;44
04.05.2015;14:10:00;5150;14.5;45
04.05.2015;14:20:00;3946;15.2;45
04.05.2015;14:30:00;2636;15.7;43
04.05.2015;14:40:00;2957;16.1;42
04.05.2015;14:50:00;3642;16.7;42
04.05.2015;15:00:00;3274;17.2;42
04.05.2015;15:10:00;3084;17.7;42
04.05.2015;15:20:00;6278;18.6;45
04.05.2015;15:30:00;3420;19.1;44
04.05.2015;15:40:00;1962;19.6;42
04.05.2015;15:50:00;2926;20.0;42
04.05.2015;16:00:00;4472;20.7;43
04.05.2015;16:10:00;4884;21.6;46
04.05.2015;16:20:00;4746;22.4;46
04.05.2015;16:30:00;3519;23.0;45
04.05.2015;16:40:00;4884;23.8;46
04.05.2015;16:50:00;3162;24.3;45
04.05.2015;17:00:00;2941;24.8;44
04.05.2015;17:10:00;1929;25.2;42
04.05.2015;17:20:00;1236;25.4;41
04.05.2015;17:30:00;2181;25.7;40
04.05.2015;17:40:00;1337;25.9;39
04.05.2015;17:50:00;1034;26.1;38
04.05.2015;18:00:00;1958;26.4;38
04.05.2015;18:10:00;1671;26.7;38
04.05.2015;18:20:00;1303;26.9;37
04.05.2015;18:30:00;703;27.0;37
04.05.2015;18:40:00;791;27.2;36
04.05.2015;18:50:00;764;27.3;36
04.05.2015;19:00:00;581;27.4;36
04.05.2015;19:10:00;566;27.5;36
04.05.2015;19:20:00;373;27.5;35
04.05.2015;19:30:00;456;27.6;35
04.05.2015;19:40:00;383;27.7;35
04.05.2015;19:50:00;322;27.7;35
04.05.2015;20:00:00;172;27.8;35
04.05.2015;20:10:00;148;27.8;35
04.05.2015;20:20:00;128;27.8;34
04.05.2015;20:30:00;66;27.8;28
04.05.2015;21:00:00;0;27.8;0
05.05.2015;06:10:00;0;0;4
05.05.2015;06:20:00;142;0;27
05.05.2015;06:30:00;219;0;28
05.05.2015;06:40:00;334;0.1;28
05.05.2015;06:50:00;368;0.1;29
05.05.2015;07:00:00;402;0.2;29
05.05.2015;07:10:00;404;0.2;30
05.05.2015;07:20:00;493;0.3;30
05.05.2015;07:30:00;692;0.4;30
05.05.2015;07:40:00;843;0.6;30
05.05.2015;07:50:00;962;0.7;31
05.05.2015;08:00:00;1282;0.9;31
05.05.2015;08:10:00;1387;1.1;31
05.05.2015;08:20:00;950;1.3;31
05.05.2015;08:30:00;1347;1.5;32
05.05.2015;08:40:00;1239;1.7;32
05.05.2015;08:50:00;1684;2.0;32
05.05.2015;09:00:00;1185;2.2;32
05.05.2015;09:10:00;1764;2.4;32
05.05.2015;09:20:00;1615;2.7;33
05.05.2015;09:30:00;1311;2.9;33
05.05.2015;09:40:00;1856;3.2;33
05.05.2015;09:50:00;2026;3.5;33
05.05.2015;10:00:00;1737;3.8;34
05.05.2015;10:10:00;1579;4.1;34
05.05.2015;10:20:00;2396;4.4;34
05.05.2015;10:30:00;1963;4.8;35
05.05.2015;10:40:00;2554;5.2;35
05.05.2015;10:50:00;2522;5.6;36
05.05.2015;11:00:00;2254;5.9;36
05.05.2015;11:10:00;2377;6.3;36
05.05.2015;11:20:00;2127;6.7;36
05.05.2015;11:30:00;2138;7.0;36
05.05.2015;11:40:00;2696;7.5;37
05.05.2015;11:50:00;3651;8.1;39
05.05.2015;12:00:00;2581;8.6;39
05.05.2015;12:10:00;5206;9.3;40
05.05.2015;12:20:00;5856;10.2;43
05.05.2015;12:30:00;6236;11.2;45
05.05.2015;12:40:00;5519;12.1;46
05.05.2015;12:50:00;6060;13.0;47
05.05.2015;13:00:00;4634;13.9;43
05.05.2015;13:10:00;4598;14.7;45
05.05.2015;13:20:00;4980;15.5;46
05.05.2015;13:30:00;6874;16.6;44
05.05.2015;13:40:00;4681;17.4;45
05.05.2015;13:50:00;5291;18.2;47
05.05.2015;14:00:00;4173;18.9;46
05.05.2015;14:10:00;4014;19.6;47
05.05.2015;14:20:00;2659;20.1;45
05.05.2015;14:30:00;2897;20.5;44
05.05.2015;14:40:00;2798;21.0;43
05.05.2015;14:50:00;3837;21.6;43
05.05.2015;15:00:00;3294;22.1;43
05.05.2015;15:10:00;2035;22.5;42
05.05.2015;15:20:00;2035;22.8;41
05.05.2015;15:30:00;2844;23.2;41
05.05.2015;15:40:00;2163;23.6;41
05.05.2015;15:50:00;1189;23.8;39
05.05.2015;16:00:00;1343;24.0;38
05.05.2015;16:10:00;1992;24.4;39
05.05.2015;16:20:00;2683;24.8;39
05.05.2015;16:30:00;2056;25.2;39
05.05.2015;16:40:00;2146;25.6;39
05.05.2015;16:50:00;2499;26.1;40
05.05.2015;17:00:00;1397;26.3;39
05.05.2015;17:10:00;2195;26.6;38
05.05.2015;17:20:00;774;26.8;37
05.05.2015;17:30:00;1478;27.0;37
05.05.2015;17:40:00;1672;27.4;37
05.05.2015;17:50:00;1275;27.6;37
05.05.2015;18:00:00;941;27.8;36
05.05.2015;18:10:00;664;28.0;36
05.05.2015;18:20:00;1149;28.1;36
05.05.2015;18:30:00;539;28.2;35
05.05.2015;18:45:00;0;28.2;3
05.05.2015;18:55:00;1380;28.3;34
05.05.2015;19:05:00;1080;28.6;35
05.05.2015;19:15:00;586;28.7;35
05.05.2015;19:25:00;342;28.7;35
05.05.2015;19:35:00;174;28.8;34
05.05.2015;19:45:00;37;28.8;12
05.05.2015;19:55:00;137;28.8;33
05.05.2015;20:10:00;7;28.8;3
05.05.2015;20:20:00;188;28.8;32
05.05.2015;20:30:00;123;28.8;33
05.05.2015;20:40:00;0;28.8;0
05.05.2015;21:00:00;0;28.8;0
06.05.2015;06:35:00;24;0;9
06.05.2015;06:45:00;259;0;27
06.05.2015;06:55:00;183;0;28
