Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.05.2015;07:05:00;182;0.1;29
06.05.2015;07:15:00;176;0.1;29
06.05.2015;07:25:00;248;0.1;29
06.05.2015;07:35:00;254;0.2;30
06.05.2015;07:45:00;274;0.2;30
06.05.2015;07:55:00;295;0.3;30
06.05.2015;08:05:00;281;0.3;30
06.05.2015;08:15:00;222;0.3;31
06.05.2015;08:25:00;314;0.4;31
06.05.2015;08:35:00;608;0.5;31
06.05.2015;08:45:00;491;0.6;31
06.05.2015;08:55:00;765;0.7;31
06.05.2015;09:05:00;988;0.8;31
06.05.2015;09:15:00;1726;1.1;31
06.05.2015;09:25:00;1410;1.3;32
06.05.2015;09:35:00;1447;1.6;32
06.05.2015;09:45:00;826;1.8;32
06.05.2015;09:55:00;657;1.9;32
06.05.2015;10:05:00;672;2.0;32
06.05.2015;10:15:00;412;2.1;32
06.05.2015;10:25:00;574;2.2;32
06.05.2015;10:35:00;642;2.3;32
06.05.2015;10:45:00;1752;2.5;32
06.05.2015;10:55:00;2403;2.9;33
06.05.2015;11:05:00;2141;3.2;33
06.05.2015;11:15:00;2734;3.7;34
06.05.2015;11:25:00;2817;4.1;35
06.05.2015;11:35:00;3725;4.7;36
06.05.2015;11:45:00;4445;5.3;37
06.05.2015;11:55:00;4040;6.0;40
06.05.2015;12:05:00;5926;7.0;42
06.05.2015;12:15:00;7170;8.2;47
06.05.2015;12:25:00;7047;9.3;45
06.05.2015;12:35:00;7261;10.5;47
06.05.2015;12:45:00;7332;11.7;44
06.05.2015;12:55:00;7366;12.9;45
06.05.2015;13:05:00;6888;14.1;47
06.05.2015;13:15:00;7197;15.3;45
06.05.2015;13:25:00;7086;16.4;45
06.05.2015;13:35:00;4167;17.4;46
06.05.2015;13:45:00;6776;18.2;47
06.05.2015;13:55:00;7583;19.4;47
06.05.2015;14:05:00;6890;20.5;46
06.05.2015;14:15:00;7069;21.7;44
06.05.2015;14:25:00;7131;22.9;46
06.05.2015;14:35:00;7042;24.0;47
06.05.2015;14:45:00;7046;25.2;44
06.05.2015;14:55:00;6875;26.4;45
06.05.2015;15:05:00;6258;27.4;47
06.05.2015;15:15:00;5706;28.2;47
06.05.2015;15:25:00;7154;29.3;45
06.05.2015;15:35:00;6864;30.5;44
06.05.2015;15:45:00;6530;31.6;48
06.05.2015;15:55:00;6537;32.7;45
06.05.2015;16:05:00;6258;33.7;46
06.05.2015;16:15:00;2198;34.3;44
06.05.2015;16:25:00;5186;34.9;44
06.05.2015;16:35:00;3999;35.6;46
06.05.2015;16:45:00;5506;36.6;46
06.05.2015;16:55:00;5134;37.4;45
06.05.2015;17:05:00;3310;38.0;46
06.05.2015;17:15:00;1824;38.4;44
06.05.2015;17:25:00;2181;38.7;43
06.05.2015;17:35:00;3261;39.2;44
06.05.2015;17:45:00;1821;39.6;42
06.05.2015;17:55:00;1468;39.9;41
06.05.2015;18:05:00;2614;40.2;41
06.05.2015;18:15:00;3030;40.8;42
06.05.2015;18:25:00;906;40.9;40
06.05.2015;18:35:00;790;41.1;39
06.05.2015;18:45:00;651;41.2;38
06.05.2015;18:55:00;444;41.3;38
06.05.2015;19:05:00;336;41.3;37
06.05.2015;19:15:00;369;41.4;37
06.05.2015;19:25:00;549;41.5;37
06.05.2015;19:35:00;389;41.5;36
06.05.2015;19:45:00;426;41.6;36
06.05.2015;19:55:00;424;41.7;36
06.05.2015;20:05:00;259;41.7;36
06.05.2015;20:15:00;217;41.8;35
06.05.2015;20:25:00;143;41.8;35
06.05.2015;20:35:00;115;41.8;35
06.05.2015;20:45:00;0;41.8;9
06.05.2015;21:00:00;0;41.8;0
07.05.2015;06:20:00;0;0;14
07.05.2015;06:30:00;142;0;28
07.05.2015;06:40:00;177;0;28
07.05.2015;06:50:00;226;0;29
07.05.2015;07:00:00;269;0.1;29
07.05.2015;07:10:00;404;0.1;30
07.05.2015;07:20:00;436;0.2;30
07.05.2015;07:30:00;572;0.3;30
07.05.2015;07:40:00;709;0.4;30
07.05.2015;07:50:00;771;0.5;31
07.05.2015;08:00:00;1205;0.7;31
07.05.2015;08:10:00;1702;1.0;31
07.05.2015;08:20:00;1450;1.2;31
07.05.2015;08:30:00;1675;1.5;32
07.05.2015;08:40:00;1386;1.7;32
07.05.2015;08:50:00;1776;2.0;32
07.05.2015;09:00:00;1766;2.3;33
07.05.2015;09:10:00;1773;2.6;33
07.05.2015;09:20:00;2544;3.0;33
07.05.2015;09:30:00;2673;3.4;34
07.05.2015;09:40:00;3582;4.0;36
07.05.2015;09:50:00;2255;4.5;37
07.05.2015;10:00:00;2163;4.9;37
07.05.2015;10:10:00;5367;5.8;40
07.05.2015;10:20:00;5835;6.7;42
07.05.2015;10:30:00;5200;7.6;44
07.05.2015;10:40:00;6410;8.6;46
07.05.2015;10:50:00;3791;9.4;47
07.05.2015;11:00:00;2774;9.8;43
07.05.2015;11:10:00;3365;10.3;42
07.05.2015;11:20:00;7330;11.5;48
07.05.2015;11:30:00;6921;12.7;45
07.05.2015;11:40:00;5644;13.7;45
07.05.2015;11:50:00;2349;14.2;42
07.05.2015;12:00:00;3495;14.7;42
07.05.2015;12:10:00;7319;15.8;46
07.05.2015;12:20:00;4627;16.5;47
07.05.2015;12:30:00;4614;17.5;43
07.05.2015;12:40:00;4623;18.2;44
07.05.2015;12:50:00;2958;18.6;43
07.05.2015;13:00:00;5799;19.3;44
07.05.2015;13:10:00;4702;20.2;47
07.05.2015;13:20:00;4471;20.9;46
07.05.2015;13:30:00;2605;21.6;43
07.05.2015;13:40:00;2885;22.1;43
07.05.2015;13:50:00;2655;22.6;43
07.05.2015;14:00:00;7563;23.7;48
07.05.2015;14:10:00;6711;24.9;46
07.05.2015;14:20:00;7454;26.0;46
07.05.2015;14:30:00;2741;26.7;43
07.05.2015;14:40:00;3362;27.3;44
07.05.2015;14:50:00;6916;28.3;47
07.05.2015;15:00:00;7132;29.4;46
07.05.2015;15:10:00;7384;30.6;44
07.05.2015;15:20:00;5349;31.4;46
07.05.2015;15:30:00;6352;32.5;44
07.05.2015;15:40:00;6623;33.5;48
07.05.2015;15:50:00;6231;34.6;44
07.05.2015;16:00:00;5315;35.5;47
07.05.2015;16:10:00;4515;36.3;43
07.05.2015;16:20:00;1895;36.6;42
07.05.2015;16:30:00;4319;37.2;43
07.05.2015;16:40:00;4629;38.0;46
07.05.2015;16:50:00;4416;38.8;47
07.05.2015;17:00:00;4602;39.4;47
07.05.2015;17:10:00;4204;40.1;47
07.05.2015;17:20:00;4285;40.8;48
07.05.2015;17:30:00;3846;41.4;47
07.05.2015;17:40:00;3583;42.1;47
07.05.2015;17:50:00;3098;42.6;46
07.05.2015;18:00:00;2722;43.0;45
07.05.2015;18:10:00;2285;43.4;44
07.05.2015;18:20:00;2587;43.9;43
07.05.2015;18:30:00;2591;44.3;43
07.05.2015;18:40:00;1870;44.6;42
07.05.2015;18:50:00;2042;45.0;42
07.05.2015;19:00:00;1469;45.2;40
07.05.2015;19:10:00;1027;45.4;39
07.05.2015;19:20:00;912;45.6;38
07.05.2015;19:30:00;927;45.8;38
07.05.2015;19:40:00;719;45.9;37
07.05.2015;19:50:00;463;46.0;37
07.05.2015;20:00:00;333;46.0;37
07.05.2015;20:10:00;288;46.1;37
07.05.2015;20:20:00;231;46.1;36
07.05.2015;20:30:00;178;46.1;36
07.05.2015;20:40:00;111;46.2;36
07.05.2015;21:00:00;0;46.2;0
08.05.2015;06:05:00;0;0;7
08.05.2015;06:15:00;140;0;27
08.05.2015;06:25:00;191;0;28
08.05.2015;06:35:00;232;0;29
08.05.2015;06:45:00;275;0.1;29
08.05.2015;06:55:00;313;0.1;30
08.05.2015;07:05:00;350;0.2;30
08.05.2015;07:15:00;415;0.3;30
08.05.2015;07:25:00;503;0.3;30
08.05.2015;07:35:00;600;0.4;31
08.05.2015;07:45:00;719;0.5;31
08.05.2015;07:55:00;863;0.7;31
08.05.2015;08:05:00;1029;0.8;31
08.05.2015;08:15:00;1212;1.0;31
08.05.2015;08:25:00;1697;1.3;32
08.05.2015;08:35:00;2535;1.7;32
08.05.2015;08:45:00;2814;2.1;33
08.05.2015;08:55:00;2733;2.6;35
08.05.2015;09:05:00;3206;3.1;35
08.05.2015;09:15:00;3122;3.7;36
08.05.2015;09:25:00;3603;4.2;37
08.05.2015;09:35:00;4474;4.9;39
08.05.2015;09:45:00;4638;5.7;41
08.05.2015;09:55:00;4687;6.5;42
08.05.2015;10:05:00;4601;7.2;43
08.05.2015;10:15:00;4914;8.0;43
08.05.2015;10:25:00;5273;8.9;45
08.05.2015;10:35:00;5410;9.8;46
08.05.2015;10:45:00;5511;10.7;47
08.05.2015;10:55:00;5668;11.6;48
08.05.2015;11:05:00;5854;12.6;44
08.05.2015;11:15:00;5938;13.5;46
08.05.2015;11:25:00;6060;14.5;48
08.05.2015;11:35:00;6106;15.5;44
08.05.2015;11:45:00;6211;16.5;48
08.05.2015;11:55:00;6041;17.5;44
08.05.2015;12:05:00;6351;18.6;48
08.05.2015;12:15:00;6599;19.6;44
08.05.2015;12:25:00;6479;20.7;47
08.05.2015;12:35:00;6610;21.7;46
08.05.2015;12:45:00;6387;22.8;44
08.05.2015;12:55:00;6722;23.9;48
08.05.2015;13:05:00;6680;25.0;45
08.05.2015;13:15:00;6784;26.2;45
08.05.2015;13:25:00;6772;27.3;47
08.05.2015;13:35:00;6737;28.4;44
08.05.2015;13:45:00;6696;29.5;46
08.05.2015;13:55:00;6686;30.6;47
08.05.2015;14:05:00;6610;31.7;44
08.05.2015;14:15:00;6589;32.8;48
08.05.2015;14:25:00;6558;33.9;45
08.05.2015;14:35:00;6503;34.9;45
08.05.2015;14:45:00;6219;36.0;47
08.05.2015;14:55:00;6084;37.0;44
08.05.2015;15:05:00;6408;38.0;48
08.05.2015;15:15:00;6194;39.1;45
08.05.2015;15:25:00;5978;40.0;48
08.05.2015;15:35:00;5547;41.0;44
08.05.2015;15:45:00;5051;41.8;47
08.05.2015;15:55:00;5551;42.8;44
08.05.2015;16:05:00;5090;43.5;46
08.05.2015;16:15:00;6027;44.5;46
08.05.2015;16:25:00;4797;45.4;45
08.05.2015;16:35:00;5174;46.2;47
08.05.2015;16:45:00;1300;46.6;46
08.05.2015;16:55:00;970;46.8;43
08.05.2015;17:05:00;441;46.9;41
08.05.2015;17:15:00;315;47.0;40
08.05.2015;17:25:00;555;47.0;39
08.05.2015;17:35:00;694;47.1;39
08.05.2015;17:45:00;617;47.2;38
08.05.2015;17:55:00;559;47.3;38
08.05.2015;18:05:00;476;47.4;37
08.05.2015;18:15:00;392;47.5;37
08.05.2015;18:25:00;348;47.6;37
08.05.2015;18:35:00;419;47.6;36
08.05.2015;18:45:00;417;47.7;36
08.05.2015;18:55:00;352;47.8;36
08.05.2015;19:05:00;260;47.8;36
08.05.2015;19:15:00;275;47.8;36
08.05.2015;19:25:00;358;47.9;35
08.05.2015;19:35:00;301;48.0;35
08.05.2015;19:45:00;159;48.0;35
08.05.2015;19:55:00;114;48.0;35
08.05.2015;20:05:00;0;48.0;35
08.05.2015;20:15:00;0;48.0;0
08.05.2015;21:00:00;0;48.0;0
09.05.2015;06:10:00;7;0;13
09.05.2015;06:20:00;150;0;27
09.05.2015;06:30:00;199;0;28
09.05.2015;06:40:00;233;0;29
09.05.2015;06:50:00;260;0.1;29
09.05.2015;07:00:00;283;0.1;30
09.05.2015;07:10:00;416;0.2;30
09.05.2015;07:20:00;527;0.3;30
09.05.2015;07:30:00;635;0.4;31
09.05.2015;07:40:00;476;0.5;31
09.05.2015;07:50:00;423;0.5;31
09.05.2015;08:00:00;704;0.6;31
09.05.2015;08:10:00;754;0.7;31
09.05.2015;08:20:00;1017;0.9;31
09.05.2015;08:30:00;1971;1.2;32
09.05.2015;08:40:00;1469;1.4;32
09.05.2015;08:50:00;1541;1.7;32
09.05.2015;09:00:00;1590;2.0;32
09.05.2015;09:10:00;1931;2.3;33
09.05.2015;09:20:00;3277;2.8;34
09.05.2015;09:30:00;1593;3.1;34
09.05.2015;09:40:00;977;3.3;34
09.05.2015;09:50:00;737;3.4;33
09.05.2015;10:00:00;1241;3.6;34
09.05.2015;10:10:00;1895;3.9;34
09.05.2015;10:20:00;2694;4.3;34
09.05.2015;10:30:00;2317;4.7;36
09.05.2015;10:40:00;2110;5.1;36
09.05.2015;10:50:00;2695;5.5;36
09.05.2015;11:00:00;3145;6.0;37
09.05.2015;11:10:00;3797;6.7;39
09.05.2015;11:20:00;3265;7.2;39
09.05.2015;11:30:00;5872;8.0;41
09.05.2015;11:40:00;3968;8.9;43
09.05.2015;11:50:00;3728;9.4;42
09.05.2015;12:00:00;5453;10.3;44
09.05.2015;12:10:00;4043;11.1;45
09.05.2015;12:20:00;3785;11.7;44
09.05.2015;12:30:00;2004;12.1;43
09.05.2015;12:40:00;3694;12.6;42
09.05.2015;12:50:00;5300;13.5;44
09.05.2015;13:00:00;4516;14.2;45
09.05.2015;13:10:00;5165;15.1;47
09.05.2015;13:20:00;4939;15.9;47
09.05.2015;13:30:00;4362;16.7;47
09.05.2015;13:40:00;4412;17.4;47
09.05.2015;13:50:00;4318;18.1;47
09.05.2015;14:00:00;2688;18.7;46
09.05.2015;14:10:00;2178;19.0;43
09.05.2015;14:20:00;3853;19.5;43
09.05.2015;14:30:00;3720;20.2;44
09.05.2015;14:40:00;5473;21.0;46
09.05.2015;14:50:00;4693;21.9;47
09.05.2015;15:00:00;4264;22.5;46
09.05.2015;15:10:00;4673;23.4;48
09.05.2015;15:20:00;4522;24.1;47
09.05.2015;15:30:00;4322;24.8;47
09.05.2015;15:40:00;4903;25.6;48
09.05.2015;15:50:00;5137;26.4;46
09.05.2015;16:00:00;4636;27.3;45
09.05.2015;16:10:00;4447;28.0;46
09.05.2015;16:20:00;2994;28.6;45
09.05.2015;16:30:00;5124;29.3;45
09.05.2015;16:40:00;4184;30.0;47
09.05.2015;16:50:00;2533;30.5;45
09.05.2015;17:00:00;4185;31.2;46
09.05.2015;17:10:00;2699;31.7;44
09.05.2015;17:20:00;4502;32.3;45
09.05.2015;17:30:00;1233;32.6;43
09.05.2015;17:40:00;1493;32.8;41
09.05.2015;17:50:00;1261;33.0;40
09.05.2015;18:00:00;903;33.2;39
09.05.2015;18:10:00;2473;33.5;39
09.05.2015;18:20:00;1183;33.7;38
09.05.2015;18:30:00;853;33.8;37
09.05.2015;18:40:00;963;34.0;37
09.05.2015;18:50:00;680;34.1;37
09.05.2015;19:00:00;875;34.2;37
09.05.2015;19:10:00;483;34.3;36
09.05.2015;19:20:00;740;34.5;36
09.05.2015;19:30:00;450;34.5;36
09.05.2015;19:40:00;338;34.6;36
09.05.2015;19:50:00;338;34.7;35
09.05.2015;20:00:00;184;34.7;35
09.05.2015;20:10:00;355;34.7;35
09.05.2015;20:20:00;260;34.8;35
09.05.2015;20:30:00;199;34.8;35
09.05.2015;20:40:00;153;34.9;35
09.05.2015;20:50:00;52;34.9;35
09.05.2015;21:00:00;0;34.9;0
09.05.2015;21:05:00;0;34.9;0
10.05.2015;06:05:00;8;0;15
10.05.2015;06:15:00;169;0;28
10.05.2015;06:25:00;252;0;28
10.05.2015;06:35:00;342;0.1;29
10.05.2015;06:45:00;424;0.1;29
10.05.2015;06:55:00;500;0.2;30
10.05.2015;07:05:00;598;0.3;30
10.05.2015;07:15:00;664;0.4;30
10.05.2015;07:25:00;723;0.5;31
10.05.2015;07:35:00;973;0.7;31
10.05.2015;07:45:00;1192;0.9;31
10.05.2015;07:55:00;1373;1.1;31
10.05.2015;08:05:00;1521;1.3;32
10.05.2015;08:15:00;1330;1.6;32
10.05.2015;08:25:00;1849;1.9;32
10.05.2015;08:35:00;1797;2.2;32
10.05.2015;08:45:00;2534;2.5;33
10.05.2015;08:55:00;2764;3.0;34
10.05.2015;09:05:00;3321;3.5;35
10.05.2015;09:15:00;3661;4.1;37
10.05.2015;09:25:00;3769;4.7;38
10.05.2015;09:35:00;4109;5.4;39
10.05.2015;09:45:00;4399;6.1;40
10.05.2015;09:55:00;3634;6.7;41
10.05.2015;10:05:00;3535;7.3;41
10.05.2015;10:15:00;4537;7.8;41
10.05.2015;10:25:00;4611;8.4;41
10.05.2015;10:35:00;4172;9.0;42
10.05.2015;10:45:00;5180;9.9;44
10.05.2015;10:55:00;4213;10.6;44
10.05.2015;11:05:00;6109;11.4;45
10.05.2015;11:15:00;4049;12.2;46
10.05.2015;11:25:00;5963;13.1;47
10.05.2015;11:35:00;6287;14.1;44
10.05.2015;11:45:00;6309;15.1;47
10.05.2015;11:55:00;6378;16.2;44
10.05.2015;12:05:00;5691;17.2;47
10.05.2015;12:15:00;6871;18.2;45
10.05.2015;12:25:00;4958;19.1;46
10.05.2015;12:35:00;6563;20.3;44
10.05.2015;12:45:00;6897;21.4;48
10.05.2015;12:55:00;6780;22.5;45
10.05.2015;13:05:00;6712;23.6;44
10.05.2015;13:15:00;6471;24.7;47
10.05.2015;13:25:00;6817;25.8;44
10.05.2015;13:35:00;6480;26.9;47
10.05.2015;13:45:00;6851;28.0;47
10.05.2015;13:55:00;6764;29.1;44
10.05.2015;14:05:00;6732;30.2;47
10.05.2015;14:15:00;6790;31.4;46
10.05.2015;14:25:00;6628;32.5;44
10.05.2015;14:35:00;6553;33.5;48
10.05.2015;14:45:00;6340;34.6;45
10.05.2015;14:55:00;6335;35.6;45
10.05.2015;15:05:00;6252;36.7;47
10.05.2015;15:15:00;6054;37.7;44
10.05.2015;15:25:00;5897;38.7;47
10.05.2015;15:35:00;5905;39.6;44
10.05.2015;15:45:00;5854;40.6;48
10.05.2015;15:55:00;5793;41.6;44
10.05.2015;16:05:00;5568;42.5;48
10.05.2015;16:15:00;5426;43.4;44
10.05.2015;16:25:00;5276;44.3;47
10.05.2015;16:35:00;5049;45.1;48
10.05.2015;16:45:00;4826;45.9;44
10.05.2015;16:55:00;4641;46.7;46
10.05.2015;17:05:00;4414;47.4;47
10.05.2015;17:15:00;4095;48.1;48
10.05.2015;17:25:00;3920;48.8;48
10.05.2015;17:35:00;3732;49.4;47
10.05.2015;17:45:00;3524;50.0;47
10.05.2015;17:55:00;3215;50.5;47
10.05.2015;18:05:00;2976;51.0;46
10.05.2015;18:15:00;2658;51.5;45
10.05.2015;18:25:00;2326;51.9;44
10.05.2015;18:35:00;2093;52.2;43
10.05.2015;18:45:00;1978;52.6;42
10.05.2015;18:55:00;1893;52.9;42
10.05.2015;19:05:00;1518;53.1;41
10.05.2015;19:15:00;1216;53.4;40
10.05.2015;19:25:00;1034;53.5;39
10.05.2015;19:35:00;687;53.7;38
10.05.2015;19:45:00;589;53.8;38
10.05.2015;19:55:00;397;53.8;38
10.05.2015;20:05:00;344;53.9;37
10.05.2015;20:15:00;265;53.9;37
10.05.2015;20:25:00;216;54.0;37
10.05.2015;20:35:00;164;54.0;36
10.05.2015;20:45:00;113;54.0;36
10.05.2015;20:55:00;0;54.0;0
10.05.2015;21:05:00;0;54.0;0
11.05.2015;06:00:00;0;0;5
11.05.2015;06:10:00;156;0;28
11.05.2015;06:20:00;240;0;28
11.05.2015;06:30:00;335;0.1;29
11.05.2015;06:40:00;404;0.1;29
11.05.2015;06:50:00;467;0.2;30
11.05.2015;07:00:00;510;0.3;30
11.05.2015;07:10:00;638;0.4;30
11.05.2015;07:20:00;850;0.5;31
11.05.2015;07:30:00;1040;0.7;31
11.05.2015;07:40:00;1028;0.8;31
11.05.2015;07:50:00;1037;1.0;31
11.05.2015;08:00:00;991;1.2;32
11.05.2015;08:10:00;1449;1.4;32
11.05.2015;08:25:00;2186;1.8;32
11.05.2015;08:35:00;2463;2.2;33
11.05.2015;08:45:00;2909;2.7;34
11.05.2015;08:55:00;3040;3.1;35
11.05.2015;09:05:00;3411;3.7;36
11.05.2015;09:15:00;3212;4.2;37
11.05.2015;09:25:00;3589;4.8;38
11.05.2015;09:35:00;3750;5.4;39
11.05.2015;09:45:00;3933;6.1;40
11.05.2015;09:55:00;4039;6.7;41
11.05.2015;10:05:00;4497;7.5;42
11.05.2015;10:15:00;4800;8.2;43
11.05.2015;10:25:00;5074;9.1;44
11.05.2015;10:35:00;5298;9.9;46
11.05.2015;10:45:00;5063;10.8;47
11.05.2015;10:55:00;4780;11.6;47
11.05.2015;11:05:00;4710;12.4;47
11.05.2015;11:15:00;4812;13.1;48
11.05.2015;11:25:00;5057;14.0;48
11.05.2015;11:35:00;5321;14.8;46
11.05.2015;11:45:00;4812;15.6;44
11.05.2015;11:55:00;4462;16.4;46
11.05.2015;12:05:00;5035;17.2;47
11.05.2015;12:15:00;5064;18.0;48
11.05.2015;12:25:00;5172;18.9;48
11.05.2015;12:35:00;5047;19.7;44
11.05.2015;12:45:00;4904;20.5;47
11.05.2015;12:55:00;3898;21.3;47
11.05.2015;13:05:00;5189;22.1;47
11.05.2015;13:15:00;5073;22.9;48
11.05.2015;13:25:00;5983;23.8;44
11.05.2015;13:35:00;5760;24.8;48
11.05.2015;13:45:00;4987;25.7;44
11.05.2015;13:55:00;5250;26.5;46
11.05.2015;14:05:00;5500;27.4;48
11.05.2015;14:15:00;5452;28.3;45
11.05.2015;14:25:00;5591;29.3;48
11.05.2015;14:35:00;5134;30.1;44
11.05.2015;14:45:00;5629;31.0;47
11.05.2015;14:55:00;4928;31.8;48
11.05.2015;15:05:00;4916;32.6;46
11.05.2015;15:15:00;4522;33.4;45
11.05.2015;15:25:00;4932;34.2;46
11.05.2015;15:35:00;5590;35.1;46
11.05.2015;15:45:00;5310;36.0;45
11.05.2015;15:55:00;5417;36.9;48
11.05.2015;16:05:00;5312;37.8;44
11.05.2015;16:15:00;4047;38.5;46
11.05.2015;16:25:00;3336;39.1;46
11.05.2015;16:35:00;3730;39.7;46
11.05.2015;16:45:00;3390;40.3;46
11.05.2015;16:55:00;4323;41.0;47
11.05.2015;17:05:00;4262;41.7;48
11.05.2015;17:15:00;3808;42.4;48
11.05.2015;17:25:00;4028;43.0;47
11.05.2015;17:35:00;3395;43.5;47
11.05.2015;17:45:00;2493;44.0;46
11.05.2015;17:55:00;2490;44.4;45
11.05.2015;18:05:00;2293;44.8;44
11.05.2015;18:15:00;2234;45.1;43
11.05.2015;18:25:00;2170;45.5;42
11.05.2015;18:35:00;2008;45.8;42
11.05.2015;18:45:00;1593;46.1;41
11.05.2015;18:55:00;1944;46.4;41
11.05.2015;19:05:00;1503;46.6;40
11.05.2015;19:15:00;1454;46.9;39
11.05.2015;19:25:00;1042;47.1;39
11.05.2015;19:35:00;766;47.2;38
11.05.2015;19:45:00;648;47.3;38
11.05.2015;19:55:00;464;47.4;37
11.05.2015;20:05:00;402;47.5;37
11.05.2015;20:15:00;327;47.5;37
11.05.2015;20:25:00;258;47.6;37
11.05.2015;20:35:00;180;47.6;36
11.05.2015;20:45:00;129;47.6;36
11.05.2015;20:55:00;0;47.6;4
11.05.2015;21:05:00;0;47.6;0
12.05.2015;06:00:00;0;0;7
12.05.2015;06:10:00;162;0;28
12.05.2015;06:20:00;244;0;29
12.05.2015;06:30:00;320;0.1;29
12.05.2015;06:40:00;405;0.1;30
12.05.2015;06:50:00;511;0.2;30
12.05.2015;07:00:00;613;0.3;30
12.05.2015;07:10:00;693;0.4;31
12.05.2015;07:20:00;813;0.5;31
12.05.2015;07:30:00;929;0.7;31
12.05.2015;07:40:00;962;0.8;31
12.05.2015;07:50:00;1074;1.0;32
12.05.2015;08:00:00;1268;1.2;32
12.05.2015;08:10:00;1274;1.4;32
12.05.2015;08:20:00;1656;1.7;32
12.05.2015;08:30:00;2258;2.0;33
12.05.2015;08:40:00;2328;2.4;33
12.05.2015;08:50:00;2512;2.8;34
12.05.2015;09:00:00;2430;3.2;35
12.05.2015;09:10:00;3234;3.7;36
12.05.2015;09:20:00;3282;4.3;37
12.05.2015;09:30:00;3216;4.8;38
12.05.2015;09:40:00;3486;5.4;39
12.05.2015;09:50:00;3203;5.9;39
12.05.2015;10:00:00;3788;6.5;40
12.05.2015;10:10:00;3717;7.1;41
12.05.2015;10:20:00;4323;7.8;42
12.05.2015;10:30:00;4357;8.5;42
12.05.2015;10:40:00;4338;9.2;44
12.05.2015;10:50:00;4242;10.0;44
12.05.2015;11:00:00;4212;10.7;45
12.05.2015;11:10:00;4878;11.4;46
12.05.2015;11:20:00;5362;12.3;47
12.05.2015;11:30:00;5797;13.2;48
12.05.2015;11:40:00;5356;14.2;44
12.05.2015;11:50:00;6032;15.1;47
12.05.2015;12:00:00;5548;16.0;44
12.05.2015;12:10:00;5641;17.0;46
12.05.2015;12:20:00;5760;17.9;48
12.05.2015;12:30:00;6145;18.9;45
12.05.2015;12:40:00;6083;19.9;48
12.05.2015;12:50:00;5888;20.8;45
12.05.2015;13:00:00;6075;21.8;48
12.05.2015;13:10:00;6199;22.9;46
12.05.2015;13:20:00;6392;23.9;44
12.05.2015;13:30:00;6524;25.0;47
12.05.2015;13:40:00;6579;26.1;45
12.05.2015;13:50:00;6423;27.1;46
12.05.2015;14:00:00;6149;28.2;47
12.05.2015;14:10:00;6012;29.2;44
12.05.2015;14:20:00;5825;30.2;47
12.05.2015;14:30:00;6134;31.2;44
12.05.2015;14:40:00;5752;32.2;48
12.05.2015;14:50:00;5607;33.1;44
12.05.2015;15:00:00;5827;34.1;48
12.05.2015;15:10:00;5860;35.0;45
12.05.2015;15:20:00;5592;36.0;48
12.05.2015;15:30:00;4888;36.8;44
12.05.2015;15:40:00;5222;37.7;47
12.05.2015;15:50:00;5287;38.5;45
12.05.2015;16:00:00;5094;39.4;46
12.05.2015;16:10:00;5293;40.2;48
12.05.2015;16:20:00;5034;41.1;44
12.05.2015;16:30:00;4393;41.8;46
12.05.2015;16:40:00;3986;42.5;47
12.05.2015;16:50:00;4639;43.2;48
12.05.2015;17:00:00;4483;43.9;48
12.05.2015;17:10:00;3896;44.6;48
12.05.2015;17:20:00;3461;45.2;48
12.05.2015;17:30:00;3563;45.8;47
12.05.2015;17:40:00;3266;46.3;47
12.05.2015;17:50:00;2995;46.8;46
12.05.2015;18:00:00;2916;47.3;46
12.05.2015;18:10:00;2630;47.7;45
12.05.2015;18:20:00;2538;48.1;44
12.05.2015;18:30:00;1956;48.4;43
12.05.2015;18:40:00;1594;48.7;42
12.05.2015;18:50:00;1573;49.0;41
12.05.2015;19:00:00;1147;49.2;40
12.05.2015;19:10:00;1003;49.4;40
12.05.2015;19:20:00;919;49.5;39
12.05.2015;19:30:00;732;49.7;38
12.05.2015;19:40:00;604;49.8;38
12.05.2015;19:50:00;500;49.9;38
12.05.2015;20:00:00;450;49.9;38
12.05.2015;20:10:00;337;50.0;37
12.05.2015;20:20:00;273;50.0;37
12.05.2015;20:30:00;193;50.1;37
12.05.2015;20:40:00;128;50.1;37
12.05.2015;20:50:00;0;50.1;7
12.05.2015;21:00:00;0;50.1;0
12.05.2015;21:10:00;0;50.1;0
13.05.2015;06:00:00;0;0;2
13.05.2015;06:10:00;145;0;28
13.05.2015;06:20:00;210;0;29
13.05.2015;06:30:00;265;0;30
13.05.2015;06:40:00;318;0.1;30
13.05.2015;06:50:00;425;0.2;30
13.05.2015;07:00:00;524;0.2;31
13.05.2015;07:10:00;679;0.3;31
13.05.2015;07:20:00;726;0.5;31
13.05.2015;07:30:00;950;0.6;31
13.05.2015;07:40:00;1018;0.8;32
13.05.2015;07:50:00;1003;0.9;32
13.05.2015;08:00:00;1253;1.1;32
13.05.2015;08:10:00;1300;1.3;32
13.05.2015;08:20:00;1712;1.6;33
13.05.2015;08:30:00;2288;2.0;33
13.05.2015;08:40:00;2364;2.4;34
13.05.2015;08:50:00;2727;2.8;35
13.05.2015;09:00:00;3042;3.3;36
13.05.2015;09:10:00;2465;3.7;37
13.05.2015;09:20:00;3405;4.2;37
13.05.2015;09:30:00;3395;4.8;38
13.05.2015;09:40:00;4214;5.4;39
13.05.2015;09:50:00;3521;6.1;41
13.05.2015;10:00:00;3466;6.7;41
13.05.2015;10:10:00;3947;7.3;42
13.05.2015;10:20:00;4269;8.0;43
13.05.2015;10:30:00;4080;8.6;43
13.05.2015;10:40:00;4182;9.3;44
13.05.2015;10:50:00;5171;10.1;45
13.05.2015;11:00:00;5010;10.9;46
13.05.2015;11:10:00;5191;11.7;47
13.05.2015;11:20:00;5923;12.7;46
13.05.2015;11:30:00;5499;13.5;44
13.05.2015;11:40:00;5759;14.5;47
13.05.2015;11:50:00;5839;15.4;44
13.05.2015;12:00:00;5952;16.4;47
13.05.2015;12:10:00;6000;17.4;44
13.05.2015;12:20:00;6104;18.4;48
13.05.2015;12:30:00;6054;19.4;44
13.05.2015;12:40:00;6282;20.4;47
13.05.2015;12:50:00;6358;21.5;46
13.05.2015;13:00:00;6278;22.5;44
13.05.2015;13:10:00;6520;23.6;48
13.05.2015;13:20:00;3759;24.3;43
13.05.2015;13:30:00;4206;24.9;43
13.05.2015;13:40:00;4344;25.6;46
13.05.2015;13:50:00;5438;26.3;47
13.05.2015;14:00:00;5395;27.2;46
13.05.2015;14:10:00;6121;27.9;44
13.05.2015;14:20:00;4385;28.4;45
13.05.2015;14:30:00;4103;29.2;47
13.05.2015;14:40:00;3728;29.7;46
13.05.2015;14:50:00;1666;30.1;45
13.05.2015;15:00:00;2082;30.5;44
13.05.2015;15:10:00;3966;31.0;44
13.05.2015;15:20:00;3424;31.7;45
13.05.2015;15:30:00;3538;32.4;46
13.05.2015;15:40:00;5358;33.1;47
13.05.2015;15:50:00;4105;33.8;47
13.05.2015;16:00:00;3656;34.5;44
13.05.2015;16:10:00;4369;35.2;45
13.05.2015;16:20:00;5210;36.0;46
13.05.2015;16:30:00;5257;36.8;48
13.05.2015;16:40:00;4512;37.6;44
13.05.2015;16:50:00;2669;38.1;44
13.05.2015;17:00:00;3698;38.7;45
13.05.2015;17:10:00;3072;39.2;44
13.05.2015;17:20:00;4088;39.8;45
13.05.2015;17:30:00;2861;40.2;45
13.05.2015;17:40:00;3136;40.8;45
13.05.2015;17:50:00;2773;41.3;44
13.05.2015;18:00:00;2943;41.7;44
13.05.2015;18:10:00;2662;42.1;44
13.05.2015;18:20:00;1938;42.5;43
13.05.2015;18:30:00;2104;42.8;42
13.05.2015;18:40:00;805;43.1;41
13.05.2015;18:50:00;1898;43.3;41
13.05.2015;19:00:00;1515;43.6;40
13.05.2015;19:10:00;739;43.7;39
13.05.2015;19:20:00;973;43.9;39
13.05.2015;19:30:00;743;44.0;38
13.05.2015;19:40:00;605;44.1;38
13.05.2015;19:50:00;220;44.2;38
13.05.2015;20:00:00;246;44.2;37
13.05.2015;20:10:00;281;44.3;37
13.05.2015;20:20:00;221;44.3;37
13.05.2015;20:30:00;162;44.3;37
13.05.2015;20:40:00;119;44.4;36
13.05.2015;20:50:00;0;44.4;0
13.05.2015;21:00:00;0;44.4;0
14.05.2015;05:55:00;0;0;1
14.05.2015;06:05:00;142;0;28
14.05.2015;06:15:00;173;0;29
14.05.2015;06:25:00;258;0;30
14.05.2015;06:35:00;343;0.1;30
14.05.2015;06:45:00;400;0.2;31
14.05.2015;06:55:00;305;0.2;31
14.05.2015;07:05:00;431;0.3;31
14.05.2015;07:15:00;729;0.4;32
14.05.2015;07:25:00;834;0.5;32
14.05.2015;07:35:00;942;0.7;32
14.05.2015;07:45:00;1114;0.8;32
14.05.2015;07:55:00;1526;1.1;32
14.05.2015;08:05:00;1374;1.3;33
14.05.2015;08:15:00;1729;1.6;33
14.05.2015;08:25:00;1898;1.9;33
14.05.2015;08:35:00;2748;2.3;34
14.05.2015;08:45:00;1874;2.6;34
14.05.2015;08:55:00;3008;3.0;35
14.05.2015;09:05:00;3684;3.5;37
14.05.2015;09:15:00;3229;4.1;38
14.05.2015;09:25:00;3784;4.7;39
14.05.2015;09:35:00;4159;5.4;41
14.05.2015;09:45:00;4196;6.0;41
14.05.2015;09:55:00;4486;6.8;42
14.05.2015;10:05:00;3929;7.5;43
14.05.2015;10:15:00;5159;8.4;45
14.05.2015;10:25:00;4550;9.2;46
14.05.2015;10:35:00;5045;10.0;47
14.05.2015;10:45:00;5526;10.9;48
14.05.2015;10:55:00;5643;11.8;44
14.05.2015;11:05:00;5736;12.7;46
14.05.2015;11:15:00;6054;13.7;47
14.05.2015;11:25:00;6219;14.7;46
14.05.2015;11:35:00;5102;15.6;48
14.05.2015;11:45:00;6098;16.6;44
14.05.2015;11:55:00;6127;17.5;47
14.05.2015;12:05:00;6681;18.6;44
14.05.2015;12:15:00;4327;19.4;47
14.05.2015;12:25:00;5180;20.2;47
14.05.2015;12:35:00;4424;21.0;44
14.05.2015;12:45:00;3459;21.7;45
14.05.2015;12:55:00;4022;22.4;46
14.05.2015;13:05:00;3739;23.0;47
14.05.2015;13:15:00;3793;23.6;47
14.05.2015;13:25:00;3588;24.2;47
14.05.2015;13:35:00;3400;24.8;46
14.05.2015;13:45:00;2514;25.2;45
14.05.2015;13:55:00;4211;25.8;45
14.05.2015;14:05:00;4066;26.5;46
14.05.2015;14:15:00;3452;27.1;46
14.05.2015;14:25:00;6648;28.0;47
14.05.2015;14:35:00;3914;28.8;44
14.05.2015;14:45:00;2790;29.3;44
14.05.2015;14:55:00;3717;30.0;45
14.05.2015;15:05:00;3864;30.8;48
14.05.2015;15:15:00;5890;31.6;47
14.05.2015;15:25:00;5616;32.6;44
14.05.2015;15:35:00;2442;33.2;45
14.05.2015;15:45:00;2854;33.6;44
14.05.2015;15:55:00;5312;34.2;45
14.05.2015;16:05:00;5726;35.0;47
14.05.2015;16:15:00;2892;35.6;47
14.05.2015;16:25:00;5128;36.4;48
14.05.2015;16:35:00;2669;37.1;43
14.05.2015;16:45:00;3386;37.5;43
14.05.2015;16:55:00;4647;38.2;45
14.05.2015;17:05:00;3226;38.8;45
14.05.2015;17:15:00;2806;39.2;44
14.05.2015;17:25:00;1682;39.7;44
14.05.2015;17:35:00;3418;40.1;43
14.05.2015;17:45:00;1539;40.5;43
14.05.2015;17:55:00;1768;40.9;43
14.05.2015;18:05:00;1831;41.2;42
14.05.2015;18:15:00;1344;41.4;41
14.05.2015;18:25:00;1396;41.6;40
14.05.2015;18:35:00;1126;41.8;39
14.05.2015;18:45:00;1018;42.0;39
14.05.2015;18:55:00;950;42.1;38
14.05.2015;19:05:00;747;42.3;38
14.05.2015;19:15:00;731;42.4;38
14.05.2015;19:25:00;848;42.5;38
14.05.2015;19:35:00;792;42.6;37
14.05.2015;19:45:00;526;42.7;37
14.05.2015;19:55:00;446;42.8;37
14.05.2015;20:05:00;427;42.9;37
14.05.2015;20:15:00;329;42.9;37
14.05.2015;20:25:00;190;43.0;36
14.05.2015;20:35:00;170;43.0;36
14.05.2015;20:45:00;122;43.0;36
14.05.2015;20:55:00;0;43.0;2
14.05.2015;21:05:00;0;43.0;0
15.05.2015;06:40:00;60;0;25
15.05.2015;06:50:00;122;0;29
15.05.2015;07:00:00;122;0;30
15.05.2015;07:10:00;150;0;30
15.05.2015;07:20:00;191;0.1;30
15.05.2015;07:30:00;215;0.1;31
15.05.2015;07:40:00;200;0.1;31
15.05.2015;07:50:00;280;0.2;31
15.05.2015;08:00:00;224;0.2;31
15.05.2015;08:10:00;263;0.2;32
15.05.2015;08:20:00;338;0.3;32
15.05.2015;08:30:00;430;0.4;32
15.05.2015;08:40:00;431;0.4;32
15.05.2015;08:50:00;366;0.5;32
15.05.2015;09:00:00;349;0.6;32
15.05.2015;09:10:00;358;0.6;32
15.05.2015;09:20:00;422;0.7;33
15.05.2015;09:30:00;421;0.8;33
15.05.2015;09:40:00;515;0.8;33
15.05.2015;09:50:00;630;0.9;33
15.05.2015;10:00:00;624;1.0;33
15.05.2015;10:10:00;634;1.1;33
15.05.2015;10:20:00;612;1.2;33
15.05.2015;10:30:00;487;1.3;33
15.05.2015;10:40:00;363;1.4;33
15.05.2015;10:50:00;407;1.5;33
15.05.2015;11:00:00;425;1.5;33
15.05.2015;11:10:00;427;1.6;33
15.05.2015;11:20:00;505;1.7;33
15.05.2015;11:30:00;509;1.8;33
15.05.2015;11:40:00;502;1.8;33
15.05.2015;11:50:00;533;1.9;33
15.05.2015;12:00:00;620;2.0;33
15.05.2015;12:10:00;644;2.1;33
15.05.2015;12:20:00;343;2.2;33
15.05.2015;12:30:00;457;2.3;34
15.05.2015;12:40:00;492;2.3;34
15.05.2015;12:50:00;747;2.5;34
15.05.2015;13:00:00;858;2.6;34
15.05.2015;13:10:00;782;2.7;34
15.05.2015;13:20:00;680;2.8;34
15.05.2015;13:30:00;921;3.0;34
15.05.2015;13:40:00;720;3.1;34
15.05.2015;13:50:00;1003;3.2;34
15.05.2015;14:00:00;865;3.4;34
15.05.2015;14:10:00;1150;3.6;34
15.05.2015;14:20:00;702;3.7;34
15.05.2015;14:30:00;929;3.8;34
15.05.2015;14:40:00;1678;4.1;34
15.05.2015;14:50:00;1314;4.3;34
15.05.2015;15:00:00;1122;4.5;34
15.05.2015;15:10:00;807;4.7;34
15.05.2015;15:20:00;976;4.8;34
15.05.2015;15:30:00;742;4.9;34
15.05.2015;15:40:00;600;5.1;34
15.05.2015;15:50:00;490;5.1;34
15.05.2015;16:00:00;500;5.2;34
15.05.2015;16:10:00;409;5.3;34
15.05.2015;16:20:00;302;5.4;34
15.05.2015;16:30:00;363;5.4;34
15.05.2015;16:40:00;449;5.5;34
15.05.2015;16:50:00;606;5.6;34
15.05.2015;17:00:00;615;5.7;34
15.05.2015;17:10:00;465;5.8;34
15.05.2015;17:20:00;469;5.8;34
15.05.2015;17:30:00;418;5.9;34
15.05.2015;17:40:00;435;6.0;34
15.05.2015;17:50:00;398;6.0;34
15.05.2015;18:00:00;599;6.1;34
15.05.2015;18:10:00;518;6.2;34
15.05.2015;18:20:00;376;6.3;34
15.05.2015;18:30:00;354;6.4;34
15.05.2015;18:40:00;360;6.4;34
15.05.2015;18:50:00;243;6.5;34
15.05.2015;19:00:00;234;6.5;34
15.05.2015;19:10:00;208;6.5;34
15.05.2015;19:20:00;166;6.6;34
15.05.2015;19:30:00;146;6.6;34
15.05.2015;19:40:00;145;6.6;34
15.05.2015;19:50:00;125;6.6;34
15.05.2015;20:00:00;8;6.7;33
15.05.2015;20:10:00;0;6.7;2
15.05.2015;20:20:00;0;6.7;0
15.05.2015;20:30:00;0;6.7;0
15.05.2015;20:40:00;0;6.7;0
15.05.2015;20:50:00;0;6.7;0
15.05.2015;21:00:00;0;6.7;0
16.05.2015;06:00:00;8;0;23
16.05.2015;06:10:00;125;0;28
16.05.2015;06:20:00;151;0;29
16.05.2015;06:30:00;164;0;29
16.05.2015;06:40:00;207;0.1;30
16.05.2015;06:50:00;271;0.1;30
16.05.2015;07:00:00;273;0.1;30
16.05.2015;07:10:00;276;0.2;31
16.05.2015;07:20:00;291;0.2;31
16.05.2015;07:30:00;463;0.3;31
16.05.2015;07:40:00;475;0.4;31
16.05.2015;07:50:00;427;0.5;31
16.05.2015;08:00:00;501;0.5;31
16.05.2015;08:10:00;649;0.6;32
16.05.2015;08:20:00;834;0.8;32
16.05.2015;08:30:00;753;0.9;32
16.05.2015;08:40:00;685;1.0;32
16.05.2015;08:50:00;1058;1.2;32
16.05.2015;09:00:00;1042;1.3;32
16.05.2015;09:10:00;1122;1.5;32
16.05.2015;09:20:00;1203;1.7;33
16.05.2015;09:30:00;1517;2.0;33
16.05.2015;09:40:00;1328;2.2;33
16.05.2015;09:50:00;999;2.4;33
16.05.2015;10:00:00;869;2.5;33
16.05.2015;10:10:00;1036;2.7;33
16.05.2015;10:20:00;1788;2.9;33
16.05.2015;10:30:00;2038;3.2;33
16.05.2015;10:40:00;1606;3.5;34
16.05.2015;10:50:00;1387;3.8;34
16.05.2015;11:00:00;2274;4.1;34
16.05.2015;11:10:00;2471;4.5;35
16.05.2015;11:20:00;3695;5.0;36
16.05.2015;11:30:00;2801;5.6;38
16.05.2015;11:40:00;2594;6.0;38
16.05.2015;11:50:00;3032;6.6;39
16.05.2015;12:00:00;4488;7.3;40
16.05.2015;12:10:00;5743;8.4;45
16.05.2015;12:20:00;3125;9.0;44
16.05.2015;12:30:00;3221;9.6;43
16.05.2015;12:40:00;3492;10.2;44
16.05.2015;12:50:00;4534;10.9;43
16.05.2015;13:00:00;3583;11.4;43
16.05.2015;13:10:00;4071;12.3;45
16.05.2015;13:20:00;4942;13.0;46
16.05.2015;13:30:00;6431;14.0;47
16.05.2015;13:40:00;3349;14.8;43
16.05.2015;13:50:00;4161;15.4;44
16.05.2015;14:00:00;6730;16.6;47
16.05.2015;14:10:00;6481;17.7;46
16.05.2015;14:20:00;6710;18.8;44
16.05.2015;14:30:00;6843;19.9;47
16.05.2015;14:40:00;6076;20.9;45
16.05.2015;14:50:00;5858;22.0;45
16.05.2015;15:00:00;6256;23.0;47
16.05.2015;15:10:00;5102;23.9;44
16.05.2015;15:20:00;4050;24.6;44
16.05.2015;15:30:00;4909;25.4;46
16.05.2015;15:40:00;5512;26.3;48
16.05.2015;15:50:00;5349;27.1;45
16.05.2015;16:00:00;4153;27.8;44
16.05.2015;16:10:00;3986;28.4;45
16.05.2015;16:20:00;6019;29.3;47
16.05.2015;16:30:00;3803;30.0;47
16.05.2015;16:40:00;3775;30.6;47
16.05.2015;16:50:00;4957;31.4;48
16.05.2015;17:00:00;4477;32.2;44
16.05.2015;17:10:00;4137;32.9;46
16.05.2015;17:20:00;3906;33.5;46
16.05.2015;17:30:00;3724;34.1;47
16.05.2015;17:40:00;3579;34.7;46
16.05.2015;17:50:00;3254;35.3;46
16.05.2015;18:00:00;2561;35.8;45
16.05.2015;18:10:00;3176;36.2;44
16.05.2015;18:20:00;1419;36.4;43
16.05.2015;18:30:00;1296;36.7;41
16.05.2015;18:40:00;1433;36.9;41
16.05.2015;18:50:00;1299;37.1;40
16.05.2015;19:00:00;1361;37.3;39
16.05.2015;19:10:00;1505;37.6;39
16.05.2015;19:20:00;1184;37.8;38
16.05.2015;19:30:00;1066;38.0;38
16.05.2015;19:40:00;972;38.1;38
16.05.2015;19:50:00;709;38.2;37
16.05.2015;20:00:00;626;38.4;37
16.05.2015;20:10:00;392;38.4;37
16.05.2015;20:20:00;223;38.5;37
16.05.2015;20:30:00;178;38.5;36
16.05.2015;20:40:00;145;38.5;36
16.05.2015;20:50:00;117;38.6;36
16.05.2015;21:00:00;16;38.6;33
16.05.2015;21:10:00;0;38.6;0
17.05.2015;06:00:00;0;0;10
17.05.2015;06:10:00;150;0;28
17.05.2015;06:20:00;179;0;29
17.05.2015;06:30:00;251;0;30
17.05.2015;06:40:00;316;0.1;30
17.05.2015;06:50:00;394;0.1;30
17.05.2015;07:00:00;534;0.2;31
17.05.2015;07:10:00;628;0.3;31
17.05.2015;07:20:00;938;0.5;31
17.05.2015;07:30:00;1303;0.7;31
17.05.2015;07:40:00;1296;0.9;32
17.05.2015;07:50:00;884;1.0;32
17.05.2015;08:00:00;907;1.2;32
17.05.2015;08:10:00;1100;1.4;32
17.05.2015;08:20:00;1188;1.6;32
17.05.2015;08:30:00;1276;1.8;33
17.05.2015;08:40:00;1443;2.0;33
17.05.2015;08:50:00;1305;2.2;33
17.05.2015;09:00:00;1553;2.4;33
17.05.2015;09:10:00;1605;2.7;33
17.05.2015;09:20:00;3084;3.1;34
17.05.2015;09:30:00;1587;3.5;35
17.05.2015;09:40:00;1720;3.7;35
17.05.2015;09:50:00;1567;4.0;35
17.05.2015;10:00:00;1934;4.3;35
17.05.2015;10:10:00;4099;5.0;37
17.05.2015;10:20:00;6180;5.8;40
17.05.2015;10:30:00;3209;6.4;41
17.05.2015;10:40:00;2951;6.8;40
17.05.2015;10:50:00;6180;7.6;42
17.05.2015;11:00:00;6111;8.7;46
17.05.2015;11:10:00;3946;9.4;45
17.05.2015;11:20:00;4793;10.1;45
17.05.2015;11:30:00;2416;10.6;44
17.05.2015;11:40:00;2148;11.0;43
17.05.2015;11:50:00;4825;11.6;43
17.05.2015;12:00:00;3146;12.2;44
17.05.2015;12:10:00;2382;12.6;42
17.05.2015;12:20:00;3021;13.1;42
17.05.2015;12:30:00;3138;13.5;42
17.05.2015;12:40:00;5677;14.6;46
17.05.2015;12:50:00;2530;15.3;46
17.05.2015;13:00:00;3037;16.0;47
17.05.2015;13:10:00;5100;16.6;45
17.05.2015;13:20:00;2477;17.2;46
17.05.2015;13:30:00;2854;17.7;45
17.05.2015;13:40:00;6228;18.4;45
17.05.2015;13:50:00;4410;19.1;47
17.05.2015;14:00:00;5280;20.0;45
17.05.2015;14:10:00;5198;20.8;45
17.05.2015;14:20:00;6479;21.7;48
17.05.2015;14:30:00;6799;22.9;46
17.05.2015;14:40:00;4919;23.8;46
17.05.2015;14:50:00;4867;24.5;45
17.05.2015;15:00:00;1835;24.9;43
17.05.2015;15:10:00;4233;25.4;44
17.05.2015;15:20:00;3406;26.1;46
17.05.2015;15:30:00;2362;26.5;44
17.05.2015;15:40:00;4007;27.0;44
17.05.2015;15:50:00;5438;28.0;47
17.05.2015;16:00:00;5669;28.9;44
17.05.2015;16:10:00;5152;29.9;47
17.05.2015;16:20:00;5527;30.6;47
17.05.2015;16:30:00;4875;31.4;47
17.05.2015;16:40:00;4867;32.3;45
17.05.2015;16:50:00;4861;33.1;47
17.05.2015;17:00:00;4632;33.8;48
17.05.2015;17:10:00;4094;34.5;48
17.05.2015;17:20:00;3793;35.1;48
17.05.2015;17:30:00;2919;35.6;46
17.05.2015;17:40:00;1153;36.0;45
17.05.2015;17:50:00;3259;36.5;45
17.05.2015;18:00:00;2761;36.9;45
17.05.2015;18:10:00;2435;37.3;44
17.05.2015;18:20:00;2507;37.8;43
17.05.2015;18:30:00;2336;38.1;43
17.05.2015;18:40:00;2084;38.5;42
17.05.2015;18:50:00;1837;38.8;41
17.05.2015;19:00:00;1730;39.1;41
17.05.2015;19:10:00;1481;39.4;40
17.05.2015;19:20:00;766;39.5;39
17.05.2015;19:30:00;587;39.6;38
17.05.2015;19:40:00;790;39.8;38
17.05.2015;19:50:00;636;39.9;38
17.05.2015;20:00:00;535;40.0;37
17.05.2015;20:10:00;445;40.0;37
17.05.2015;20:20:00;350;40.1;37
17.05.2015;20:30:00;262;40.1;37
17.05.2015;20:40:00;192;40.2;36
17.05.2015;20:50:00;137;40.2;36
17.05.2015;21:00:00;92;40.2;36
17.05.2015;21:10:00;0;40.2;0
18.05.2015;05:55:00;16;0;17
18.05.2015;06:05:00;154;0;28
18.05.2015;06:15:00;199;0;29
18.05.2015;06:25:00;237;0;29
18.05.2015;06:35:00;274;0.1;30
18.05.2015;06:45:00;347;0.1;30
18.05.2015;06:55:00;393;0.2;31
18.05.2015;07:05:00;426;0.3;31
18.05.2015;07:15:00;478;0.4;31
18.05.2015;07:25:00;593;0.4;31
18.05.2015;07:35:00;728;0.6;31
18.05.2015;07:45:00;837;0.7;32
18.05.2015;07:55:00;959;0.8;32
18.05.2015;08:05:00;1200;1.0;32
18.05.2015;08:15:00;1281;1.2;32
18.05.2015;08:25:00;2019;1.6;32
18.05.2015;08:35:00;2612;2.0;33
18.05.2015;08:45:00;2808;2.4;34
18.05.2015;08:55:00;3129;2.9;35
18.05.2015;09:05:00;3347;3.5;37
18.05.2015;09:15:00;3592;4.1;38
18.05.2015;09:25:00;4025;4.7;39
18.05.2015;09:35:00;4114;5.4;40
18.05.2015;09:45:00;4310;6.1;41
18.05.2015;09:55:00;4215;6.8;42
18.05.2015;10:05:00;5065;7.6;44
18.05.2015;10:15:00;5247;8.4;45
18.05.2015;10:25:00;5139;9.3;46
18.05.2015;10:35:00;5328;10.2;47
18.05.2015;10:45:00;5478;11.1;49
18.05.2015;10:55:00;5816;12.0;44
18.05.2015;11:05:00;6081;13.0;47
18.05.2015;11:15:00;6347;14.0;44
18.05.2015;11:25:00;6411;15.1;47
18.05.2015;11:35:00;6488;16.1;44
18.05.2015;11:45:00;6877;17.3;47
18.05.2015;11:55:00;6932;18.4;46
18.05.2015;12:05:00;7061;19.6;44
18.05.2015;12:15:00;7147;20.7;47
18.05.2015;12:25:00;7166;21.9;46
18.05.2015;12:35:00;7348;23.1;44
18.05.2015;12:45:00;7386;24.4;45
18.05.2015;12:55:00;7333;25.6;47
18.05.2015;13:05:00;7395;26.8;45
18.05.2015;13:15:00;7411;28.0;44
18.05.2015;13:25:00;7423;29.2;45
18.05.2015;13:35:00;7493;30.5;47
18.05.2015;13:45:00;7481;31.7;46
18.05.2015;13:55:00;7352;32.9;44
18.05.2015;14:05:00;7518;34.2;45
18.05.2015;14:15:00;7548;35.4;47
18.05.2015;14:25:00;7393;36.6;47
18.05.2015;14:35:00;7277;37.8;45
18.05.2015;14:45:00;7120;39.0;44
18.05.2015;14:55:00;6948;40.2;47
18.05.2015;15:05:00;7008;41.3;46
18.05.2015;15:15:00;6972;42.5;44
18.05.2015;15:25:00;6974;43.6;46
18.05.2015;15:35:00;7050;44.8;47
18.05.2015;15:45:00;6889;45.9;45
18.05.2015;15:55:00;6748;47.0;45
18.05.2015;16:05:00;6598;48.1;47
18.05.2015;16:15:00;6388;49.2;45
18.05.2015;16:25:00;5822;50.2;48
18.05.2015;16:35:00;5743;51.2;45
18.05.2015;16:45:00;5838;52.1;47
18.05.2015;16:55:00;4041;52.8;44
18.05.2015;17:05:00;5650;53.8;47
18.05.2015;17:15:00;5171;54.7;44
18.05.2015;17:25:00;4894;55.5;46
18.05.2015;17:35:00;4430;56.2;47
18.05.2015;17:45:00;4345;57.0;48
18.05.2015;17:55:00;4022;57.6;48
18.05.2015;18:05:00;3708;58.3;48
18.05.2015;18:15:00;3413;58.8;47
18.05.2015;18:25:00;3089;59.4;47
18.05.2015;18:35:00;2785;59.8;46
18.05.2015;18:45:00;2481;60.3;45
18.05.2015;18:55:00;2125;60.6;44
18.05.2015;19:05:00;1800;60.9;43
18.05.2015;19:15:00;1158;61.2;42
18.05.2015;19:25:00;538;61.2;40
18.05.2015;19:35:00;457;61.3;39
18.05.2015;19:45:00;391;61.4;39
18.05.2015;19:55:00;306;61.4;39
18.05.2015;20:05:00;267;61.5;38
18.05.2015;20:15:00;245;61.5;38
18.05.2015;20:25:00;200;61.6;37
18.05.2015;20:35:00;169;61.6;37
18.05.2015;20:45:00;145;61.6;37
18.05.2015;20:55:00;118;61.6;37
18.05.2015;21:05:00;0;61.6;0
18.05.2015;21:10:00;0;61.6;0
19.05.2015;05:55:00;42;0;21
19.05.2015;06:05:00;164;0;28
19.05.2015;06:15:00;229;0;29
19.05.2015;06:25:00;251;0.1;30
19.05.2015;06:35:00;329;0.1;30
19.05.2015;06:45:00;377;0.2;31
19.05.2015;06:55:00;496;0.2;31
19.05.2015;07:05:00;682;0.3;31
19.05.2015;07:15:00;494;0.4;31
19.05.2015;07:25:00;338;0.5;32
19.05.2015;07:35:00;576;0.6;32
19.05.2015;07:45:00;175;0.6;32
19.05.2015;07:55:00;333;0.7;32
19.05.2015;08:05:00;595;0.7;32
19.05.2015;08:15:00;505;0.8;32
19.05.2015;08:25:00;416;0.9;33
19.05.2015;08:35:00;485;1.0;33
19.05.2015;08:45:00;889;1.1;33
19.05.2015;08:55:00;1320;1.3;33
19.05.2015;09:05:00;1024;1.5;33
19.05.2015;09:15:00;1165;1.7;33
19.05.2015;09:25:00;812;1.8;33
19.05.2015;09:35:00;996;2.0;33
19.05.2015;09:45:00;925;2.2;33
19.05.2015;09:55:00;811;2.3;34
19.05.2015;10:05:00;1271;2.5;34
19.05.2015;10:15:00;1127;2.7;34
19.05.2015;10:25:00;1449;2.9;34
19.05.2015;10:35:00;1279;3.1;34
19.05.2015;10:45:00;1493;3.3;34
19.05.2015;10:55:00;2271;3.6;34
19.05.2015;11:05:00;2347;4.0;35
19.05.2015;11:15:00;2049;4.4;36
19.05.2015;11:25:00;1774;4.7;36
19.05.2015;11:35:00;1664;5.0;36
19.05.2015;11:45:00;1502;5.3;35
19.05.2015;11:55:00;1937;5.6;36
19.05.2015;12:05:00;1216;5.8;35
19.05.2015;12:15:00;1158;6.0;35
19.05.2015;12:25:00;1312;6.2;35
19.05.2015;12:35:00;1756;6.4;35
19.05.2015;12:45:00;2814;6.9;36
19.05.2015;12:55:00;1951;7.3;37
19.05.2015;13:05:00;4011;7.9;38
19.05.2015;13:15:00;3719;8.4;39
19.05.2015;13:25:00;2774;8.9;40
19.05.2015;13:35:00;1793;9.3;39
19.05.2015;13:45:00;1029;9.5;37
19.05.2015;13:55:00;758;9.6;37
19.05.2015;14:05:00;1336;9.8;36
19.05.2015;14:15:00;1543;10.1;36
19.05.2015;14:25:00;2826;10.5;37
19.05.2015;14:35:00;2900;11.0;38
19.05.2015;14:45:00;2103;11.4;38
19.05.2015;14:55:00;1760;11.7;38
19.05.2015;15:05:00;1463;12.0;37
19.05.2015;15:15:00;2159;12.3;37
19.05.2015;15:25:00;2959;12.7;38
19.05.2015;15:35:00;1249;13.0;37
19.05.2015;15:45:00;710;13.1;36
19.05.2015;15:55:00;745;13.3;36
19.05.2015;16:05:00;781;13.4;36
19.05.2015;16:15:00;927;13.5;36
19.05.2015;16:25:00;1103;13.7;36
19.05.2015;16:35:00;1441;13.9;35
19.05.2015;16:45:00;1304;14.2;35
19.05.2015;16:55:00;829;14.3;35
19.05.2015;17:05:00;651;14.4;35
19.05.2015;17:15:00;629;14.5;35
19.05.2015;17:25:00;1095;14.7;35
19.05.2015;17:35:00;1045;14.9;35
19.05.2015;17:45:00;1471;15.1;35
19.05.2015;17:55:00;1053;15.3;35
19.05.2015;18:05:00;610;15.4;35
19.05.2015;18:15:00;679;15.5;35
19.05.2015;18:25:00;518;15.6;35
19.05.2015;18:35:00;420;15.7;35
19.05.2015;18:45:00;329;15.7;35
19.05.2015;18:55:00;396;15.8;35
19.05.2015;19:05:00;380;15.9;34
19.05.2015;19:15:00;392;15.9;34
19.05.2015;19:25:00;459;16.0;34
19.05.2015;19:35:00;298;16.1;34
19.05.2015;19:45:00;247;16.1;34
19.05.2015;19:55:00;258;16.1;34
19.05.2015;20:05:00;335;16.2;34
19.05.2015;20:15:00;276;16.2;34
19.05.2015;20:25:00;180;16.3;34
19.05.2015;20:35:00;144;16.3;34
19.05.2015;20:45:00;43;16.3;34
19.05.2015;20:55:00;0;16.3;0
19.05.2015;21:05:00;0;16.3;0
19.05.2015;21:15:00;0;16.3;0
20.05.2015;06:10:00;49;0;24
20.05.2015;06:20:00;144;0;28
20.05.2015;06:30:00;234;0;29
20.05.2015;06:40:00;256;0.1;29
20.05.2015;06:50:00;286;0.1;30
20.05.2015;07:00:00;274;0.1;30
20.05.2015;07:10:00;329;0.2;30
20.05.2015;07:20:00;343;0.3;31
20.05.2015;07:30:00;441;0.3;31
20.05.2015;07:40:00;372;0.4;31
20.05.2015;07:50:00;405;0.4;31
20.05.2015;08:00:00;460;0.5;31
20.05.2015;08:10:00;558;0.6;32
20.05.2015;08:20:00;565;0.7;32
20.05.2015;08:30:00;577;0.8;32
20.05.2015;08:40:00;472;0.9;32
20.05.2015;08:50:00;456;1.0;32
20.05.2015;09:00:00;413;1.0;32
20.05.2015;09:10:00;328;1.1;32
20.05.2015;09:20:00;341;1.1;32
20.05.2015;09:30:00;455;1.2;32
20.05.2015;09:40:00;626;1.3;32
20.05.2015;09:50:00;438;1.4;33
20.05.2015;10:00:00;397;1.5;33
20.05.2015;10:10:00;406;1.5;33
20.05.2015;10:20:00;544;1.6;33
20.05.2015;10:30:00;2360;1.9;33
20.05.2015;10:40:00;1664;2.2;33
20.05.2015;10:50:00;1465;2.5;33
20.05.2015;11:00:00;1519;2.7;33
20.05.2015;11:10:00;2057;3.0;34
20.05.2015;11:20:00;2198;3.4;34
20.05.2015;11:30:00;2495;3.8;35
20.05.2015;11:40:00;2479;4.2;36
20.05.2015;11:50:00;2762;4.6;36
20.05.2015;12:00:00;3579;5.2;37
20.05.2015;12:10:00;4442;5.9;39
20.05.2015;12:20:00;4898;6.7;41
20.05.2015;12:30:00;5549;7.7;44
20.05.2015;12:40:00;4587;8.5;45
20.05.2015;12:50:00;4164;9.2;45
20.05.2015;13:00:00;4341;9.9;45
20.05.2015;13:10:00;3484;10.5;44
20.05.2015;13:20:00;3507;11.0;44
20.05.2015;13:30:00;3646;11.6;44
20.05.2015;13:40:00;4344;12.3;44
20.05.2015;13:50:00;4210;13.0;45
20.05.2015;14:00:00;4279;13.8;45
20.05.2015;14:10:00;5712;14.6;46
20.05.2015;14:20:00;4557;15.5;48
20.05.2015;14:30:00;4173;16.2;47
20.05.2015;14:40:00;3087;16.7;46
20.05.2015;14:50:00;2393;17.1;44
20.05.2015;15:00:00;1496;17.4;42
20.05.2015;15:10:00;449;17.5;40
20.05.2015;15:20:00;266;17.6;38
20.05.2015;15:30:00;345;17.6;38
20.05.2015;15:40:00;732;17.7;37
20.05.2015;15:50:00;1681;18.0;37
20.05.2015;16:00:00;2388;18.3;37
20.05.2015;16:10:00;2493;18.7;38
20.05.2015;16:20:00;2685;19.2;38
20.05.2015;16:30:00;2944;19.6;39
20.05.2015;16:40:00;1884;20.0;39
20.05.2015;16:50:00;1314;20.2;38
20.05.2015;17:00:00;634;20.4;37
20.05.2015;17:10:00;766;20.5;36
20.05.2015;17:20:00;627;20.6;36
20.05.2015;17:30:00;402;20.7;36
20.05.2015;17:40:00;374;20.7;36
20.05.2015;17:50:00;521;20.8;35
20.05.2015;18:00:00;979;20.9;35
20.05.2015;18:10:00;989;21.1;35
20.05.2015;18:20:00;838;21.2;35
20.05.2015;18:30:00;726;21.4;35
20.05.2015;18:40:00;644;21.5;35
20.05.2015;18:50:00;207;21.5;35
20.05.2015;19:00:00;186;21.6;35
20.05.2015;19:10:00;172;21.6;34
20.05.2015;19:20:00;263;21.6;34
20.05.2015;19:30:00;356;21.7;34
20.05.2015;19:40:00;320;21.8;34
20.05.2015;19:50:00;252;21.8;34
20.05.2015;20:00:00;213;21.8;34
20.05.2015;20:10:00;187;21.9;34
20.05.2015;20:20:00;167;21.9;34
20.05.2015;20:30:00;123;21.9;34
20.05.2015;20:40:00;8;21.9;34
20.05.2015;21:00:00;0;21.9;0
21.05.2015;05:55:00;33;0;17
21.05.2015;06:05:00;145;0;28
21.05.2015;06:15:00;177;0;28
21.05.2015;06:25:00;254;0;29
21.05.2015;06:35:00;260;0.1;29
21.05.2015;06:45:00;309;0.1;30
21.05.2015;06:55:00;435;0.2;30
21.05.2015;07:05:00;399;0.3;30
21.05.2015;07:15:00;555;0.4;31
21.05.2015;07:25:00;811;0.5;31
21.05.2015;07:35:00;950;0.6;31
21.05.2015;07:45:00;897;0.8;31
21.05.2015;07:55:00;1077;0.9;31
21.05.2015;08:05:00;974;1.1;32
21.05.2015;08:15:00;1073;1.3;32
21.05.2015;08:25:00;1135;1.5;32
21.05.2015;08:35:00;814;1.6;32
21.05.2015;08:45:00;706;1.7;32
21.05.2015;08:55:00;477;1.8;32
21.05.2015;09:05:00;611;1.9;32
21.05.2015;09:15:00;559;2.0;32
21.05.2015;09:25:00;656;2.1;33
21.05.2015;09:35:00;880;2.2;33
21.05.2015;09:45:00;724;2.4;33
21.05.2015;09:55:00;1012;2.5;33
21.05.2015;10:05:00;1693;2.8;33
21.05.2015;10:15:00;2219;3.1;33
21.05.2015;10:25:00;2630;3.5;34
21.05.2015;10:35:00;2529;4.0;35
21.05.2015;10:45:00;2599;4.4;35
21.05.2015;10:55:00;2234;4.8;35
21.05.2015;11:05:00;3172;5.3;36
21.05.2015;11:15:00;2524;5.7;37
21.05.2015;11:25:00;2630;6.2;37
21.05.2015;11:35:00;1128;6.4;36
21.05.2015;11:45:00;1224;6.6;35
21.05.2015;11:55:00;2386;7.0;36
21.05.2015;12:05:00;3458;7.5;37
21.05.2015;12:15:00;5032;8.3;39
21.05.2015;12:25:00;1605;8.6;38
21.05.2015;12:35:00;1666;8.9;37
21.05.2015;12:45:00;932;9.0;36
21.05.2015;12:55:00;919;9.2;35
21.05.2015;13:05:00;615;9.3;35
21.05.2015;13:15:00;705;9.4;35
21.05.2015;13:25:00;571;9.5;35
21.05.2015;13:35:00;767;9.6;35
21.05.2015;13:45:00;1145;9.8;35
21.05.2015;13:55:00;1281;10.0;34
21.05.2015;14:05:00;1463;10.2;34
21.05.2015;14:15:00;1210;10.4;34
21.05.2015;14:25:00;970;10.6;34
21.05.2015;14:35:00;732;10.8;34
21.05.2015;14:45:00;1028;10.9;34
21.05.2015;14:55:00;967;11.1;34
21.05.2015;15:05:00;1117;11.2;34
21.05.2015;15:15:00;1432;11.5;34
21.05.2015;15:25:00;2118;11.8;34
21.05.2015;15:35:00;1828;12.1;35
21.05.2015;15:45:00;1584;12.4;35
21.05.2015;15:55:00;1160;12.6;34
21.05.2015;16:05:00;846;12.7;34
21.05.2015;16:15:00;800;12.9;34
21.05.2015;16:25:00;862;13.0;34
21.05.2015;16:35:00;1116;13.2;34
21.05.2015;16:45:00;2156;13.5;34
21.05.2015;16:55:00;2955;13.9;35
21.05.2015;17:05:00;3042;14.4;36
21.05.2015;17:15:00;2676;14.9;37
21.05.2015;17:25:00;2426;15.3;37
21.05.2015;17:35:00;3239;15.8;38
21.05.2015;17:45:00;1757;16.1;37
21.05.2015;17:55:00;1321;16.4;36
21.05.2015;18:05:00;1100;16.6;36
21.05.2015;18:15:00;769;16.7;35
21.05.2015;18:25:00;911;16.9;35
21.05.2015;18:35:00;859;17.0;35
21.05.2015;18:45:00;730;17.1;35
21.05.2015;18:55:00;366;17.2;35
21.05.2015;19:05:00;383;17.3;34
21.05.2015;19:15:00;515;17.3;34
21.05.2015;19:25:00;678;17.4;34
21.05.2015;19:35:00;677;17.6;34
21.05.2015;19:45:00;591;17.7;34
21.05.2015;19:55:00;517;17.8;34
21.05.2015;20:05:00;395;17.8;34
21.05.2015;20:15:00;388;17.9;34
21.05.2015;20:25:00;254;17.9;34
21.05.2015;20:35:00;227;18.0;34
21.05.2015;20:45:00;143;18.0;34
21.05.2015;20:55:00;112;18.0;34
21.05.2015;21:05:00;0;18.0;6
22.05.2015;06:00:00;0;0;5
22.05.2015;06:10:00;133;0;27
22.05.2015;06:20:00;147;0;28
22.05.2015;06:30:00;167;0;29
22.05.2015;06:40:00;181;0;29
22.05.2015;06:50:00;232;0.1;29
22.05.2015;07:00:00;270;0.1;30
22.05.2015;07:10:00;319;0.2;30
