Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
22.05.2015;07:20:00;518;0.3;30
22.05.2015;07:30:00;667;0.4;30
22.05.2015;07:40:00;822;0.5;31
22.05.2015;07:50:00;1152;0.7;31
22.05.2015;08:00:00;1426;0.9;31
22.05.2015;08:10:00;1670;1.1;31
22.05.2015;08:20:00;2312;1.6;32
22.05.2015;08:30:00;1429;1.8;32
22.05.2015;08:40:00;1601;2.1;32
22.05.2015;08:50:00;2200;2.4;33
22.05.2015;09:00:00;1678;2.7;33
22.05.2015;09:10:00;2921;3.0;33
22.05.2015;09:20:00;3708;3.5;35
22.05.2015;09:30:00;3011;4.1;37
22.05.2015;09:40:00;4201;4.7;37
22.05.2015;09:50:00;4814;5.4;39
22.05.2015;10:00:00;4348;6.2;41
22.05.2015;10:10:00;5982;7.2;43
22.05.2015;10:20:00;6132;8.2;46
22.05.2015;10:30:00;6431;9.2;48
22.05.2015;10:40:00;6683;10.3;44
22.05.2015;10:50:00;6870;11.5;48
22.05.2015;11:00:00;7130;12.6;44
22.05.2015;11:10:00;7360;13.8;46
22.05.2015;11:20:00;7533;15.0;47
22.05.2015;11:30:00;4225;15.7;43
22.05.2015;11:40:00;8928;16.9;48
22.05.2015;11:50:00;7087;18.3;45
22.05.2015;12:00:00;8497;19.6;44
22.05.2015;12:10:00;6279;20.7;47
22.05.2015;12:20:00;3997;21.5;43
22.05.2015;12:30:00;2325;21.9;43
22.05.2015;12:40:00;1721;22.2;41
22.05.2015;12:50:00;1907;22.5;41
22.05.2015;13:00:00;1971;22.8;40
22.05.2015;13:10:00;2652;23.2;40
22.05.2015;13:20:00;4741;23.9;42
22.05.2015;13:30:00;6615;25.0;46
22.05.2015;13:40:00;5243;26.1;44
22.05.2015;13:50:00;1062;26.3;40
22.05.2015;14:00:00;1340;26.5;39
22.05.2015;14:10:00;2104;26.8;39
22.05.2015;14:20:00;2708;27.3;40
22.05.2015;14:30:00;5741;28.1;42
22.05.2015;14:40:00;5143;28.9;45
22.05.2015;14:50:00;5279;29.8;46
22.05.2015;15:00:00;3218;30.3;45
22.05.2015;15:10:00;2141;30.7;43
22.05.2015;15:20:00;1836;31.0;41
22.05.2015;15:30:00;2569;31.4;41
22.05.2015;15:40:00;3519;31.9;42
22.05.2015;15:50:00;3717;32.6;42
22.05.2015;16:00:00;6819;33.5;45
22.05.2015;16:10:00;3239;34.2;45
22.05.2015;16:20:00;3005;34.7;44
22.05.2015;16:30:00;2342;35.1;43
22.05.2015;16:40:00;2582;35.5;42
22.05.2015;16:50:00;5108;36.2;43
22.05.2015;17:00:00;3628;36.9;44
22.05.2015;17:10:00;2782;37.4;43
22.05.2015;17:20:00;2033;37.7;42
22.05.2015;17:30:00;3985;38.3;43
22.05.2015;17:40:00;2218;38.8;42
22.05.2015;17:50:00;2730;39.2;42
22.05.2015;18:00:00;2609;39.6;41
22.05.2015;18:10:00;2364;40.0;41
22.05.2015;18:20:00;1954;40.4;40
22.05.2015;18:30:00;2580;40.8;40
22.05.2015;18:40:00;969;41.0;39
22.05.2015;18:50:00;678;41.1;37
22.05.2015;19:00:00;989;41.3;37
22.05.2015;19:10:00;1369;41.5;37
22.05.2015;19:20:00;1293;41.7;36
22.05.2015;19:30:00;980;41.9;36
22.05.2015;19:40:00;628;42.0;36
22.05.2015;19:50:00;548;42.1;36
22.05.2015;20:00:00;335;42.2;36
22.05.2015;20:10:00;256;42.2;35
22.05.2015;20:20:00;215;42.3;35
22.05.2015;20:30:00;197;42.3;35
22.05.2015;20:40:00;186;42.3;35
22.05.2015;20:50:00;130;42.4;35
22.05.2015;21:00:00;119;42.4;35
22.05.2015;21:10:00;126;42.4;34
22.05.2015;21:20:00;0;42.4;0
23.05.2015;05:55:00;16;0;13
23.05.2015;06:05:00;183;0;27
23.05.2015;06:15:00;202;0;28
23.05.2015;06:25:00;243;0;29
23.05.2015;06:35:00;288;0.1;29
23.05.2015;06:45:00;379;0.2;30
23.05.2015;06:55:00;551;0.2;30
23.05.2015;07:05:00;703;0.3;30
23.05.2015;07:15:00;639;0.5;30
23.05.2015;07:25:00;629;0.6;31
23.05.2015;07:35:00;762;0.7;31
23.05.2015;07:45:00;992;0.8;31
23.05.2015;07:55:00;1474;1.0;31
23.05.2015;08:05:00;1816;1.3;31
23.05.2015;08:15:00;1760;1.6;32
23.05.2015;08:25:00;1707;1.9;32
23.05.2015;08:35:00;1869;2.2;32
23.05.2015;08:45:00;2508;2.6;33
23.05.2015;08:55:00;2671;3.0;34
23.05.2015;09:05:00;2768;3.5;35
23.05.2015;09:15:00;2758;3.9;36
23.05.2015;09:25:00;2677;4.4;36
23.05.2015;09:35:00;2499;4.8;36
23.05.2015;09:45:00;2612;5.2;36
23.05.2015;09:55:00;2255;5.6;36
23.05.2015;10:05:00;2572;6.0;36
23.05.2015;10:15:00;2852;6.5;37
23.05.2015;10:25:00;3751;7.1;38
23.05.2015;10:35:00;4259;7.8;40
23.05.2015;10:45:00;4169;8.5;41
23.05.2015;10:55:00;3764;9.2;42
23.05.2015;11:05:00;4143;9.8;42
23.05.2015;11:15:00;4006;10.5;43
23.05.2015;11:25:00;3843;11.1;43
23.05.2015;11:35:00;3917;11.8;43
23.05.2015;11:45:00;5162;12.6;44
23.05.2015;11:55:00;7006;13.7;47
23.05.2015;12:05:00;6594;14.8;46
23.05.2015;12:15:00;4261;15.6;46
23.05.2015;12:25:00;4661;16.4;47
23.05.2015;12:35:00;4565;17.2;47
23.05.2015;12:45:00;4164;17.8;47
23.05.2015;12:55:00;3821;18.4;46
23.05.2015;13:05:00;4282;19.1;46
23.05.2015;13:15:00;5941;20.0;47
23.05.2015;13:25:00;5781;21.0;44
23.05.2015;13:35:00;5628;21.9;46
23.05.2015;13:45:00;3625;22.6;46
23.05.2015;13:55:00;3930;23.3;46
23.05.2015;14:05:00;4028;23.9;46
23.05.2015;14:15:00;4741;24.6;46
23.05.2015;14:25:00;4946;25.5;48
23.05.2015;14:35:00;4752;26.2;48
23.05.2015;14:45:00;5020;27.1;49
23.05.2015;14:55:00;8163;28.2;44
23.05.2015;15:05:00;6788;29.6;44
23.05.2015;15:15:00;5568;30.8;49
23.05.2015;15:25:00;5283;31.6;48
23.05.2015;15:35:00;5804;32.5;44
23.05.2015;15:45:00;4735;33.3;47
23.05.2015;15:55:00;5220;34.2;48
23.05.2015;16:05:00;4416;34.9;48
23.05.2015;16:15:00;4314;35.7;48
23.05.2015;16:25:00;6600;36.7;44
23.05.2015;16:35:00;4231;37.5;46
23.05.2015;16:45:00;7628;38.5;47
23.05.2015;16:55:00;5775;39.4;45
23.05.2015;17:05:00;6316;40.4;47
23.05.2015;17:15:00;6465;41.4;44
23.05.2015;17:25:00;3190;42.0;45
23.05.2015;17:35:00;4170;42.7;45
23.05.2015;17:45:00;2879;43.2;45
23.05.2015;17:55:00;1970;43.6;43
23.05.2015;18:05:00;1113;43.8;42
23.05.2015;18:15:00;1933;44.1;41
23.05.2015;18:25:00;2170;44.4;41
23.05.2015;18:35:00;1876;44.8;40
23.05.2015;18:45:00;1638;45.1;40
23.05.2015;18:55:00;1352;45.3;39
23.05.2015;19:05:00;1022;45.5;38
23.05.2015;19:15:00;896;45.6;37
23.05.2015;19:25:00;752;45.7;37
23.05.2015;19:35:00;714;45.9;37
23.05.2015;19:45:00;392;45.9;37
23.05.2015;19:55:00;541;46.0;36
23.05.2015;20:05:00;543;46.1;36
23.05.2015;20:15:00;495;46.2;36
23.05.2015;20:25:00;423;46.3;36
23.05.2015;20:35:00;321;46.3;35
23.05.2015;20:45:00;172;46.4;35
23.05.2015;20:55:00;105;46.4;35
23.05.2015;21:05:00;0;46.4;2
23.05.2015;21:15:00;0;46.4;0
23.05.2015;21:20:00;0;46.4;0
24.05.2015;05:55:00;0;0;11
24.05.2015;06:05:00;150;0;28
24.05.2015;06:15:00;201;0;28
24.05.2015;06:25:00;283;0;29
24.05.2015;06:35:00;332;0.1;29
24.05.2015;06:45:00;381;0.2;30
24.05.2015;06:55:00;449;0.2;30
24.05.2015;07:05:00;580;0.3;30
24.05.2015;07:15:00;635;0.4;31
24.05.2015;07:25:00;710;0.5;31
24.05.2015;07:35:00;878;0.7;31
24.05.2015;07:45:00;992;0.8;31
24.05.2015;07:55:00;1073;1.0;31
24.05.2015;08:05:00;938;1.2;32
24.05.2015;08:15:00;1115;1.3;32
24.05.2015;08:25:00;1380;1.6;32
24.05.2015;08:35:00;1413;1.8;32
24.05.2015;08:45:00;1528;2.0;32
24.05.2015;08:55:00;1746;2.3;32
24.05.2015;09:05:00;1797;2.6;33
24.05.2015;09:15:00;1823;2.9;33
24.05.2015;09:25:00;1775;3.2;33
24.05.2015;09:35:00;2068;3.5;34
24.05.2015;09:45:00;2467;3.9;34
24.05.2015;09:55:00;3164;4.4;35
24.05.2015;10:05:00;3312;5.0;37
24.05.2015;10:15:00;3409;5.5;38
24.05.2015;10:25:00;3514;6.1;39
24.05.2015;10:35:00;3142;6.6;39
24.05.2015;10:45:00;4374;7.3;40
24.05.2015;10:55:00;5488;8.2;42
24.05.2015;11:05:00;4510;9.0;44
24.05.2015;11:15:00;5030;9.8;44
24.05.2015;11:25:00;6434;10.7;46
24.05.2015;11:35:00;4962;11.6;47
24.05.2015;11:45:00;5142;12.4;47
24.05.2015;11:55:00;5323;13.3;48
24.05.2015;12:05:00;6522;14.3;44
24.05.2015;12:15:00;6235;15.3;48
24.05.2015;12:25:00;5794;16.3;44
24.05.2015;12:35:00;5766;17.3;47
24.05.2015;12:45:00;6387;18.3;44
24.05.2015;12:55:00;7012;19.5;48
24.05.2015;13:05:00;7143;20.7;45
24.05.2015;13:15:00;6610;21.8;44
24.05.2015;13:25:00;5897;22.7;46
24.05.2015;13:35:00;7546;24.1;44
24.05.2015;13:45:00;9293;25.5;46
24.05.2015;13:55:00;7439;26.6;47
24.05.2015;14:05:00;7800;27.9;45
24.05.2015;14:15:00;5261;28.8;44
24.05.2015;14:25:00;3828;29.3;44
24.05.2015;14:35:00;7371;30.4;46
24.05.2015;14:45:00;5741;31.4;46
24.05.2015;14:55:00;5848;32.4;47
24.05.2015;15:05:00;4204;33.2;44
24.05.2015;15:15:00;9447;34.6;45
24.05.2015;15:25:00;8045;36.0;46
24.05.2015;15:35:00;3463;36.6;42
24.05.2015;15:45:00;3466;37.6;47
24.05.2015;15:55:00;6198;38.3;47
24.05.2015;16:05:00;5760;39.4;43
24.05.2015;16:15:00;3598;40.1;44
24.05.2015;16:25:00;3583;40.7;44
24.05.2015;16:35:00;3717;41.3;45
24.05.2015;16:45:00;3034;41.8;45
24.05.2015;16:55:00;2586;42.3;44
24.05.2015;17:05:00;2390;42.7;43
24.05.2015;17:15:00;5677;43.4;44
24.05.2015;17:25:00;5372;44.2;46
24.05.2015;17:35:00;5345;45.0;47
24.05.2015;17:45:00;4402;45.8;48
24.05.2015;17:55:00;5281;46.6;47
24.05.2015;18:05:00;4503;47.4;44
24.05.2015;18:15:00;2684;47.9;44
24.05.2015;18:25:00;2368;48.3;43
24.05.2015;18:35:00;2482;48.7;43
24.05.2015;18:45:00;2190;49.1;42
24.05.2015;18:55:00;1717;49.4;41
24.05.2015;19:05:00;1330;49.7;40
24.05.2015;19:15:00;1090;49.8;39
24.05.2015;19:25:00;962;50.0;38
24.05.2015;19:35:00;1125;50.2;38
24.05.2015;19:45:00;960;50.4;37
24.05.2015;19:55:00;814;50.5;37
24.05.2015;20:05:00;586;50.6;37
24.05.2015;20:15:00;481;50.7;37
24.05.2015;20:25:00;370;50.8;36
24.05.2015;20:35:00;290;50.8;36
24.05.2015;20:45:00;200;50.8;36
24.05.2015;20:55:00;130;50.9;36
24.05.2015;21:05:00;58;50.9;29
24.05.2015;21:15:00;0;50.9;0
24.05.2015;21:25:00;0;50.9;0
25.05.2015;06:05:00;0;0;10
25.05.2015;06:15:00;136;0;28
25.05.2015;06:25:00;164;0;29
25.05.2015;06:35:00;206;0;29
25.05.2015;06:45:00;269;0.1;30
25.05.2015;06:55:00;327;0.1;30
25.05.2015;07:05:00;388;0.2;30
25.05.2015;07:15:00;451;0.3;30
25.05.2015;07:25:00;540;0.3;31
25.05.2015;07:35:00;627;0.4;31
25.05.2015;07:45:00;729;0.6;31
25.05.2015;07:55:00;830;0.7;31
25.05.2015;08:05:00;936;0.8;31
25.05.2015;08:15:00;994;1.0;32
25.05.2015;08:25:00;1161;1.2;32
25.05.2015;08:35:00;1317;1.4;32
25.05.2015;08:45:00;1495;1.6;32
25.05.2015;08:55:00;1619;1.9;32
25.05.2015;09:05:00;1757;2.2;33
25.05.2015;09:15:00;2017;2.5;33
25.05.2015;09:25:00;2390;2.9;34
25.05.2015;09:35:00;3088;3.3;35
25.05.2015;09:45:00;3592;4.0;37
25.05.2015;09:55:00;3315;4.5;38
25.05.2015;10:05:00;3461;5.1;38
25.05.2015;10:15:00;5140;5.8;39
25.05.2015;10:25:00;4197;6.6;41
25.05.2015;10:35:00;4429;7.3;42
25.05.2015;10:45:00;4807;8.1;43
25.05.2015;10:55:00;5038;8.9;45
25.05.2015;11:05:00;6754;10.0;47
25.05.2015;11:15:00;6726;11.1;44
25.05.2015;11:25:00;7008;12.2;47
25.05.2015;11:35:00;6663;13.4;45
25.05.2015;11:45:00;5805;14.5;44
25.05.2015;11:55:00;6236;15.6;48
25.05.2015;12:05:00;4934;16.4;48
25.05.2015;12:15:00;6823;17.4;44
25.05.2015;12:25:00;7976;18.8;44
25.05.2015;12:35:00;4651;19.9;48
25.05.2015;12:45:00;3256;20.5;46
25.05.2015;12:55:00;3188;21.0;46
25.05.2015;13:05:00;3121;21.5;45
25.05.2015;13:15:00;3977;22.1;45
25.05.2015;13:25:00;4972;22.9;46
25.05.2015;13:35:00;6429;23.9;45
25.05.2015;13:45:00;4883;24.8;45
25.05.2015;13:55:00;4456;25.6;47
25.05.2015;14:05:00;4309;26.3;47
25.05.2015;14:15:00;4008;27.0;47
25.05.2015;14:25:00;6737;27.8;47
25.05.2015;14:35:00;7951;29.3;46
25.05.2015;14:45:00;3572;30.1;43
25.05.2015;14:55:00;2761;30.6;43
25.05.2015;15:05:00;2382;31.0;43
25.05.2015;15:15:00;761;31.2;41
25.05.2015;15:25:00;610;31.3;39
25.05.2015;15:35:00;726;31.4;39
25.05.2015;15:45:00;759;31.5;38
25.05.2015;15:55:00;814;31.7;38
25.05.2015;16:05:00;952;31.8;37
25.05.2015;16:15:00;1237;32.0;37
25.05.2015;16:25:00;1389;32.2;37
25.05.2015;16:35:00;1611;32.5;37
25.05.2015;16:45:00;1714;32.8;37
25.05.2015;16:55:00;2102;33.1;37
25.05.2015;17:05:00;2639;33.5;38
25.05.2015;17:15:00;1692;33.8;37
25.05.2015;17:25:00;1119;34.1;37
25.05.2015;17:35:00;1024;34.2;36
25.05.2015;17:45:00;834;34.4;36
25.05.2015;17:55:00;911;34.5;36
25.05.2015;18:05:00;1114;34.7;36
25.05.2015;18:15:00;1078;34.9;36
25.05.2015;18:25:00;1092;35.1;36
25.05.2015;18:35:00;994;35.2;35
25.05.2015;18:45:00;917;35.4;35
25.05.2015;18:55:00;723;35.5;35
25.05.2015;19:05:00;854;35.6;35
25.05.2015;19:15:00;657;35.8;35
25.05.2015;19:25:00;934;35.9;35
25.05.2015;19:35:00;626;36.0;35
25.05.2015;19:45:00;541;36.1;35
25.05.2015;19:55:00;133;36.2;35
25.05.2015;20:15:00;48;36.2;20
25.05.2015;20:25:00;176;36.2;33
25.05.2015;20:35:00;226;36.2;34
25.05.2015;20:45:00;160;36.2;34
25.05.2015;20:55:00;91;36.2;34
25.05.2015;21:05:00;0;36.2;0
25.05.2015;21:10:00;0;36.2;0
26.05.2015;06:20:00;0;0;10
26.05.2015;06:30:00;157;0;28
26.05.2015;06:40:00;212;0;29
26.05.2015;06:50:00;183;0;29
26.05.2015;07:00:00;244;0.1;29
26.05.2015;07:10:00;330;0.1;30
26.05.2015;07:20:00;465;0.2;30
26.05.2015;07:30:00;412;0.3;30
26.05.2015;07:40:00;351;0.3;31
26.05.2015;07:50:00;330;0.4;31
26.05.2015;08:00:00;330;0.4;31
26.05.2015;08:10:00;603;0.5;31
26.05.2015;08:20:00;346;0.6;31
26.05.2015;08:30:00;479;0.7;31
26.05.2015;08:40:00;507;0.8;32
26.05.2015;08:50:00;711;0.9;32
26.05.2015;09:00:00;714;1.0;32
26.05.2015;09:10:00;831;1.1;32
26.05.2015;09:20:00;1469;1.3;32
26.05.2015;09:30:00;1642;1.6;32
26.05.2015;09:40:00;1702;1.9;32
26.05.2015;09:50:00;2167;2.2;33
26.05.2015;10:00:00;2399;2.6;34
26.05.2015;10:10:00;2331;3.0;34
26.05.2015;10:20:00;2306;3.4;35
26.05.2015;10:30:00;4137;3.9;36
26.05.2015;10:40:00;4959;4.9;40
26.05.2015;10:50:00;3055;5.6;41
26.05.2015;11:00:00;3502;6.2;41
26.05.2015;11:10:00;1251;6.5;39
26.05.2015;11:20:00;944;6.6;37
26.05.2015;11:30:00;2148;6.9;37
26.05.2015;11:40:00;1649;7.2;37
26.05.2015;11:50:00;2526;7.6;37
26.05.2015;12:00:00;4661;8.2;39
26.05.2015;12:10:00;3830;9.0;41
26.05.2015;12:20:00;3166;9.5;41
26.05.2015;12:30:00;2184;9.9;40
26.05.2015;12:40:00;2222;10.3;39
26.05.2015;12:50:00;1374;10.6;38
26.05.2015;13:00:00;1208;10.8;37
26.05.2015;13:10:00;1326;11.0;37
26.05.2015;13:20:00;1609;11.2;36
26.05.2015;13:30:00;1444;11.5;36
26.05.2015;13:40:00;1678;11.7;36
26.05.2015;13:50:00;2115;12.1;36
26.05.2015;14:00:00;2555;12.4;37
26.05.2015;14:10:00;2914;12.9;37
26.05.2015;14:20:00;3368;13.5;39
26.05.2015;14:30:00;4155;14.2;40
26.05.2015;14:40:00;4559;14.9;41
26.05.2015;14:50:00;5157;15.8;44
26.05.2015;15:00:00;3662;16.4;44
26.05.2015;15:10:00;4352;17.1;44
26.05.2015;15:20:00;3276;17.7;43
26.05.2015;15:30:00;3231;18.2;43
26.05.2015;15:40:00;1524;18.5;41
26.05.2015;15:50:00;582;18.7;39
26.05.2015;16:00:00;424;18.7;38
26.05.2015;16:10:00;637;18.8;37
26.05.2015;16:20:00;970;19.0;36
26.05.2015;16:30:00;1450;19.2;36
26.05.2015;16:40:00;1682;19.5;36
26.05.2015;16:50:00;1102;19.7;36
26.05.2015;17:00:00;592;19.8;36
26.05.2015;17:10:00;871;19.9;36
26.05.2015;17:20:00;1089;20.1;35
26.05.2015;17:30:00;1233;20.3;35
26.05.2015;17:40:00;1165;20.5;35
26.05.2015;17:50:00;1212;20.6;35
26.05.2015;18:00:00;1241;20.8;35
26.05.2015;18:10:00;1200;21.0;35
26.05.2015;18:20:00;1267;21.2;35
26.05.2015;18:30:00;1179;21.5;35
26.05.2015;18:40:00;836;21.6;35
26.05.2015;18:50:00;616;21.7;35
26.05.2015;19:00:00;485;21.8;34
26.05.2015;19:10:00;394;21.9;34
26.05.2015;19:20:00;243;21.9;34
26.05.2015;19:30:00;261;22.0;34
26.05.2015;19:40:00;233;22.0;34
26.05.2015;19:50:00;220;22.0;34
26.05.2015;20:00:00;176;22.1;34
26.05.2015;20:10:00;125;22.1;34
26.05.2015;20:20:00;115;22.1;34
26.05.2015;20:30:00;101;22.1;34
26.05.2015;20:40:00;0;22.1;0
26.05.2015;20:50:00;0;22.1;0
26.05.2015;21:00:00;0;22.1;0
27.05.2015;05:45:00;0;0;11
27.05.2015;05:55:00;149;0;27
27.05.2015;06:05:00;219;0;28
27.05.2015;06:15:00;289;0;29
27.05.2015;06:25:00;379;0.1;29
27.05.2015;06:35:00;466;0.2;29
27.05.2015;06:45:00;580;0.3;30
27.05.2015;06:55:00;648;0.4;30
27.05.2015;07:05:00;686;0.5;30
27.05.2015;07:15:00;928;0.6;30
27.05.2015;07:25:00;1070;0.8;31
27.05.2015;07:35:00;1160;1.0;31
27.05.2015;07:45:00;1137;1.2;31
27.05.2015;07:55:00;1116;1.4;31
27.05.2015;08:05:00;1540;1.6;31
27.05.2015;08:15:00;1379;1.8;32
27.05.2015;08:25:00;1653;2.1;32
27.05.2015;08:35:00;3041;2.6;33
27.05.2015;08:45:00;3330;3.1;34
27.05.2015;08:55:00;3625;3.6;35
27.05.2015;09:05:00;3986;4.3;37
27.05.2015;09:15:00;4553;5.0;39
27.05.2015;09:25:00;4922;5.8;40
27.05.2015;09:35:00;3072;6.4;40
27.05.2015;09:45:00;3695;6.9;40
27.05.2015;09:55:00;3735;7.6;41
27.05.2015;10:05:00;3755;8.2;41
27.05.2015;10:15:00;3071;8.8;42
27.05.2015;10:25:00;4902;9.7;43
27.05.2015;10:35:00;4255;10.3;43
27.05.2015;10:45:00;6082;11.3;47
27.05.2015;10:55:00;4270;12.1;46
27.05.2015;11:05:00;5430;12.9;47
27.05.2015;11:15:00;5070;13.7;47
27.05.2015;11:25:00;4561;14.4;47
27.05.2015;11:35:00;6671;15.4;45
27.05.2015;11:45:00;4216;16.4;46
27.05.2015;11:55:00;4078;17.1;46
27.05.2015;12:05:00;4791;17.9;46
27.05.2015;12:15:00;4559;18.6;47
27.05.2015;12:25:00;4926;19.4;47
27.05.2015;12:35:00;5776;20.3;48
27.05.2015;12:45:00;5199;21.2;44
27.05.2015;12:55:00;6569;22.2;47
27.05.2015;13:05:00;5657;23.2;44
27.05.2015;13:15:00;5171;24.1;45
27.05.2015;13:25:00;6386;25.1;48
27.05.2015;13:35:00;7812;26.5;45
27.05.2015;13:45:00;5751;27.5;47
27.05.2015;13:55:00;5732;28.6;44
27.05.2015;14:05:00;5815;29.6;48
27.05.2015;14:15:00;3878;30.3;47
27.05.2015;14:25:00;5778;31.1;48
27.05.2015;14:35:00;9357;32.6;45
27.05.2015;14:45:00;6226;33.9;44
27.05.2015;14:55:00;5096;34.6;45
27.05.2015;15:05:00;6026;35.3;44
27.05.2015;15:15:00;4325;36.0;46
27.05.2015;15:25:00;9277;37.4;45
27.05.2015;15:35:00;8247;38.8;44
27.05.2015;15:45:00;7610;40.0;47
27.05.2015;15:55:00;7991;41.3;47
27.05.2015;16:05:00;7839;42.6;45
27.05.2015;16:15:00;7470;43.8;44
27.05.2015;16:25:00;7442;45.0;46
27.05.2015;16:35:00;6401;46.2;47
27.05.2015;16:45:00;1666;46.7;46
27.05.2015;16:55:00;4390;47.5;47
27.05.2015;17:05:00;4729;48.3;43
27.05.2015;17:15:00;5745;49.3;46
27.05.2015;17:25:00;5328;50.2;48
27.05.2015;17:35:00;4983;51.0;44
27.05.2015;17:45:00;4712;51.8;46
27.05.2015;17:55:00;4411;52.5;47
27.05.2015;18:05:00;4080;53.2;47
27.05.2015;18:15:00;3761;53.9;47
27.05.2015;18:25:00;3391;54.4;46
27.05.2015;18:35:00;2952;55.0;45
27.05.2015;18:45:00;1220;55.2;43
27.05.2015;18:55:00;2540;55.6;43
27.05.2015;19:05:00;2137;55.9;42
27.05.2015;19:15:00;1790;56.3;41
27.05.2015;19:25:00;1466;56.5;40
27.05.2015;19:35:00;1212;56.7;39
27.05.2015;19:45:00;911;56.9;38
27.05.2015;19:55:00;674;57.0;38
27.05.2015;20:05:00;526;57.1;37
27.05.2015;20:15:00;375;57.2;37
27.05.2015;20:25:00;327;57.2;37
27.05.2015;20:35:00;258;57.3;36
27.05.2015;20:45:00;204;57.3;36
27.05.2015;20:55:00;153;57.3;36
27.05.2015;21:05:00;114;57.4;36
27.05.2015;21:15:00;0;57.4;7
27.05.2015;21:25:00;0;57.4;0
28.05.2015;05:40:00;0;0;4
28.05.2015;05:50:00;142;0;27
28.05.2015;06:00:00;177;0;28
28.05.2015;06:10:00;212;0;29
28.05.2015;06:20:00;252;0.1;29
28.05.2015;06:30:00;289;0.1;29
28.05.2015;06:40:00;363;0.2;30
28.05.2015;06:50:00;462;0.2;30
28.05.2015;07:00:00;578;0.3;30
28.05.2015;07:10:00;753;0.5;30
28.05.2015;07:20:00;872;0.6;31
28.05.2015;07:30:00;845;0.7;31
28.05.2015;07:40:00;934;0.9;31
28.05.2015;07:50:00;1134;1.1;31
28.05.2015;08:00:00;1500;1.3;31
28.05.2015;08:10:00;1606;1.6;32
28.05.2015;08:20:00;1898;1.8;32
28.05.2015;08:30:00;2113;2.2;32
28.05.2015;08:40:00;3375;2.7;34
28.05.2015;08:50:00;3645;3.3;35
28.05.2015;09:00:00;4036;3.9;37
28.05.2015;09:10:00;4271;4.6;39
28.05.2015;09:20:00;4323;5.3;40
28.05.2015;09:30:00;4968;6.2;41
28.05.2015;09:40:00;5187;7.0;43
28.05.2015;09:50:00;5431;7.9;44
28.05.2015;10:00:00;5790;8.8;46
28.05.2015;10:10:00;6089;9.8;48
28.05.2015;10:20:00;6253;10.9;44
28.05.2015;10:30:00;6577;11.9;47
28.05.2015;10:40:00;6817;13.0;44
28.05.2015;10:50:00;7163;14.1;47
28.05.2015;11:00:00;7021;15.3;45
28.05.2015;11:10:00;7727;16.6;45
28.05.2015;11:20:00;7414;17.7;47
28.05.2015;11:30:00;8081;19.0;46
28.05.2015;11:40:00;7733;20.3;44
28.05.2015;11:50:00;8060;21.6;44
28.05.2015;12:00:00;7918;22.9;46
28.05.2015;12:10:00;7771;24.2;47
28.05.2015;12:20:00;7749;25.5;46
28.05.2015;12:30:00;8026;26.8;44
28.05.2015;12:40:00;8324;28.1;45
28.05.2015;12:50:00;8253;29.5;46
28.05.2015;13:00:00;8618;30.9;47
28.05.2015;13:10:00;8521;32.3;47
28.05.2015;13:20:00;8292;33.7;46
28.05.2015;13:30:00;8672;35.1;45
28.05.2015;13:40:00;8438;36.5;44
28.05.2015;13:50:00;8395;37.9;45
28.05.2015;14:00:00;8672;39.3;46
28.05.2015;14:10:00;8670;40.8;47
28.05.2015;14:20:00;8471;42.2;47
28.05.2015;14:30:00;8619;43.6;46
28.05.2015;14:40:00;8504;45.0;45
28.05.2015;14:50:00;8447;46.4;44
28.05.2015;15:00:00;8273;47.8;45
28.05.2015;15:10:00;8164;49.1;46
28.05.2015;15:20:00;8112;50.5;47
28.05.2015;15:30:00;7635;51.7;46
28.05.2015;15:40:00;7694;53.0;45
28.05.2015;15:50:00;7749;54.3;44
28.05.2015;16:00:00;7608;55.6;46
28.05.2015;16:10:00;7400;56.8;47
28.05.2015;16:20:00;7109;58.0;45
28.05.2015;16:30:00;6989;59.2;44
28.05.2015;16:40:00;6736;60.3;48
28.05.2015;16:50:00;6404;61.3;45
28.05.2015;17:00:00;6175;62.4;46
28.05.2015;17:10:00;5733;63.4;46
28.05.2015;17:20:00;5514;64.3;47
28.05.2015;17:30:00;4917;65.0;44
28.05.2015;17:40:00;4797;65.8;47
28.05.2015;17:50:00;4000;66.5;47
28.05.2015;18:00:00;4417;67.2;48
28.05.2015;18:10:00;3125;67.8;47
28.05.2015;18:20:00;3578;68.4;47
28.05.2015;18:30:00;2396;68.9;46
28.05.2015;18:40:00;1385;69.1;43
28.05.2015;18:50:00;2177;69.4;43
28.05.2015;19:00:00;2108;69.8;42
28.05.2015;19:10:00;1990;70.1;42
28.05.2015;19:20:00;1677;70.4;41
28.05.2015;19:30:00;1465;70.7;40
28.05.2015;19:40:00;1060;70.9;39
28.05.2015;19:50:00;717;71.0;38
28.05.2015;20:00:00;488;71.1;38
28.05.2015;20:10:00;383;71.2;38
28.05.2015;20:20:00;305;71.2;37
28.05.2015;20:30:00;258;71.3;37
28.05.2015;20:40:00;227;71.3;37
28.05.2015;20:50:00;172;71.3;36
28.05.2015;21:00:00;124;71.3;36
28.05.2015;21:10:00;7;71.4;13
28.05.2015;21:20:00;0;71.4;0
29.05.2015;05:45:00;7;0;16
29.05.2015;05:55:00;163;0;28
29.05.2015;06:05:00;225;0;29
29.05.2015;06:15:00;271;0.1;29
29.05.2015;06:25:00;314;0.1;30
29.05.2015;06:35:00;370;0.2;30
29.05.2015;06:45:00;477;0.2;30
29.05.2015;06:55:00;661;0.3;31
29.05.2015;07:05:00;1183;0.5;31
29.05.2015;07:15:00;1005;0.7;31
29.05.2015;07:25:00;733;0.8;31
29.05.2015;07:35:00;696;0.9;32
29.05.2015;07:45:00;989;1.1;32
29.05.2015;07:55:00;1133;1.3;32
29.05.2015;08:05:00;1466;1.5;32
29.05.2015;08:15:00;2070;1.8;32
29.05.2015;08:25:00;1821;2.1;33
29.05.2015;08:35:00;1738;2.4;33
29.05.2015;08:45:00;2228;2.8;34
29.05.2015;08:55:00;2710;3.2;34
29.05.2015;09:05:00;1639;3.6;35
29.05.2015;09:15:00;1350;3.8;35
29.05.2015;09:25:00;2094;4.1;35
29.05.2015;09:35:00;4305;4.6;36
29.05.2015;09:45:00;2514;5.2;37
29.05.2015;09:55:00;3471;5.8;39
29.05.2015;10:05:00;2214;6.2;38
29.05.2015;10:15:00;4049;6.7;39
29.05.2015;10:25:00;5313;7.7;42
29.05.2015;10:35:00;3653;8.4;43
29.05.2015;10:45:00;4149;9.0;43
29.05.2015;10:55:00;5039;9.8;44
29.05.2015;11:05:00;7214;11.0;48
29.05.2015;11:15:00;7289;12.1;45
29.05.2015;11:25:00;7122;13.3;44
29.05.2015;11:35:00;6276;14.4;47
29.05.2015;11:45:00;7599;15.7;44
29.05.2015;11:55:00;7790;16.9;46
29.05.2015;12:05:00;7550;18.1;48
29.05.2015;12:15:00;6408;19.3;44
29.05.2015;12:25:00;8232;20.6;45
29.05.2015;12:35:00;8631;22.0;47
29.05.2015;12:45:00;5777;23.1;45
29.05.2015;12:55:00;5361;24.4;43
29.05.2015;13:05:00;9244;25.8;46
29.05.2015;13:15:00;5733;26.9;45
29.05.2015;13:25:00;8333;28.4;45
29.05.2015;13:35:00;8086;29.7;44
29.05.2015;13:45:00;8439;31.0;46
29.05.2015;13:55:00;8363;32.4;47
29.05.2015;14:05:00;8426;33.8;47
29.05.2015;14:15:00;8503;35.1;46
29.05.2015;14:25:00;7564;36.4;45
29.05.2015;14:35:00;8068;37.7;44
29.05.2015;14:45:00;7802;39.0;45
29.05.2015;14:55:00;8178;40.4;47
29.05.2015;15:05:00;8399;41.5;46
29.05.2015;15:15:00;6872;42.8;44
29.05.2015;15:25:00;6444;43.9;45
29.05.2015;15:35:00;7756;45.2;47
29.05.2015;15:45:00;7499;46.4;47
29.05.2015;15:55:00;7450;47.7;45
29.05.2015;16:05:00;6794;48.7;45
29.05.2015;16:15:00;6776;49.9;44
29.05.2015;16:25:00;5664;50.9;46
29.05.2015;16:35:00;3282;51.4;43
29.05.2015;16:45:00;6549;52.2;46
29.05.2015;16:55:00;7006;53.1;46
29.05.2015;17:05:00;4160;53.9;44
29.05.2015;17:15:00;5989;54.9;48
29.05.2015;17:25:00;5237;55.7;44
29.05.2015;17:35:00;4757;56.5;46
29.05.2015;17:45:00;1946;56.9;44
29.05.2015;17:55:00;4154;57.6;46
29.05.2015;18:05:00;1753;57.9;44
29.05.2015;18:15:00;3628;58.4;44
29.05.2015;18:25:00;3798;59.0;45
29.05.2015;18:35:00;2620;59.5;45
29.05.2015;18:45:00;3031;60.0;44
29.05.2015;18:55:00;3107;60.5;44
29.05.2015;19:05:00;2425;60.9;43
29.05.2015;19:15:00;2201;61.3;42
29.05.2015;19:25:00;1925;61.6;42
29.05.2015;19:35:00;1709;61.9;41
29.05.2015;19:45:00;1247;62.1;40
29.05.2015;19:55:00;896;62.3;39
29.05.2015;20:05:00;659;62.4;38
29.05.2015;20:15:00;633;62.5;38
29.05.2015;20:25:00;511;62.6;38
29.05.2015;20:35:00;363;62.7;37
29.05.2015;20:45:00;265;62.7;37
29.05.2015;20:55:00;178;62.7;37
29.05.2015;21:05:00;137;62.8;37
29.05.2015;21:15:00;0;62.8;0
30.05.2015;05:45:00;0;0;9
30.05.2015;05:55:00;171;0;28
30.05.2015;06:05:00;248;0;29
30.05.2015;06:15:00;397;0.1;30
30.05.2015;06:25:00;391;0.1;30
30.05.2015;06:35:00;385;0.2;30
30.05.2015;06:45:00;496;0.3;31
30.05.2015;06:55:00;624;0.4;31
30.05.2015;07:05:00;846;0.5;31
30.05.2015;07:15:00;866;0.6;31
30.05.2015;07:25:00;887;0.8;32
30.05.2015;07:35:00;938;0.9;32
30.05.2015;07:45:00;1117;1.1;32
30.05.2015;07:55:00;1307;1.3;32
30.05.2015;08:05:00;1513;1.6;33
30.05.2015;08:15:00;1849;1.9;33
30.05.2015;08:25:00;2374;2.2;33
30.05.2015;08:35:00;2776;2.7;34
30.05.2015;08:45:00;3160;3.2;35
30.05.2015;08:55:00;2470;3.6;36
30.05.2015;09:05:00;3668;4.0;36
30.05.2015;09:15:00;3321;4.6;37
30.05.2015;09:25:00;3306;5.1;38
30.05.2015;09:35:00;4012;5.7;39
30.05.2015;09:45:00;2224;6.1;39
30.05.2015;09:55:00;2445;6.5;39
30.05.2015;10:05:00;2080;6.9;38
30.05.2015;10:15:00;3027;7.3;38
30.05.2015;10:25:00;2990;7.9;39
30.05.2015;10:35:00;2314;8.3;39
30.05.2015;10:45:00;1718;8.6;38
30.05.2015;10:55:00;1647;8.8;38
30.05.2015;11:05:00;2648;9.2;38
30.05.2015;11:15:00;2733;9.7;38
30.05.2015;11:25:00;2347;10.1;39
30.05.2015;11:35:00;1822;10.4;38
30.05.2015;11:45:00;2658;10.8;38
30.05.2015;11:55:00;3406;11.4;39
30.05.2015;12:05:00;6754;12.3;43
30.05.2015;12:15:00;2560;13.0;43
30.05.2015;12:25:00;2471;13.4;42
30.05.2015;12:35:00;2144;13.8;41
30.05.2015;12:45:00;2994;14.3;41
30.05.2015;12:55:00;4100;14.9;42
30.05.2015;13:05:00;3988;15.6;43
30.05.2015;13:15:00;6409;16.5;46
30.05.2015;13:25:00;8170;17.9;46
30.05.2015;13:35:00;4537;18.9;43
30.05.2015;13:45:00;5728;19.7;45
30.05.2015;13:55:00;6749;20.7;47
30.05.2015;14:05:00;5181;21.7;45
30.05.2015;14:15:00;5239;22.4;45
30.05.2015;14:25:00;8114;23.8;45
30.05.2015;14:35:00;6130;25.2;45
30.05.2015;14:45:00;4766;25.9;45
30.05.2015;14:55:00;7452;27.0;47
30.05.2015;15:05:00;8676;28.3;47
30.05.2015;15:15:00;8081;29.6;47
30.05.2015;15:25:00;8214;31.0;45
30.05.2015;15:35:00;4651;32.1;43
30.05.2015;15:45:00;8495;33.4;47
30.05.2015;15:55:00;7640;34.5;46
30.05.2015;16:05:00;6553;35.6;44
30.05.2015;16:15:00;6326;36.6;48
30.05.2015;16:25:00;5013;37.6;45
30.05.2015;16:35:00;4281;38.2;46
30.05.2015;16:45:00;4559;39.0;47
30.05.2015;16:55:00;4039;39.8;44
30.05.2015;17:05:00;3534;40.5;45
30.05.2015;17:15:00;2162;40.9;44
30.05.2015;17:25:00;3532;41.3;43
30.05.2015;17:35:00;2335;41.8;44
30.05.2015;17:45:00;2066;42.2;43
30.05.2015;17:55:00;3004;42.6;43
30.05.2015;18:05:00;2086;43.0;42
30.05.2015;18:15:00;1829;43.3;41
30.05.2015;18:25:00;1600;43.6;40
30.05.2015;18:35:00;3516;44.0;40
30.05.2015;18:45:00;2317;44.5;41
30.05.2015;18:55:00;980;44.7;40
30.05.2015;19:05:00;782;44.8;39
30.05.2015;19:15:00;666;44.9;38
30.05.2015;19:25:00;656;45.1;38
30.05.2015;19:35:00;545;45.1;37
30.05.2015;19:45:00;345;45.2;37
30.05.2015;19:55:00;278;45.3;37
30.05.2015;20:05:00;208;45.3;37
30.05.2015;20:15:00;214;45.3;36
30.05.2015;20:25:00;196;45.4;36
30.05.2015;20:35:00;163;45.4;36
30.05.2015;20:45:00;148;45.4;36
30.05.2015;20:55:00;121;45.4;36
30.05.2015;21:05:00;0;45.4;24
30.05.2015;21:15:00;0;45.4;0
31.05.2015;05:50:00;0;0;9
31.05.2015;06:00:00;161;0;28
31.05.2015;06:10:00;239;0;29
31.05.2015;06:20:00;374;0.1;29
31.05.2015;06:30:00;524;0.1;30
31.05.2015;06:40:00;689;0.3;30
31.05.2015;06:50:00;770;0.4;31
31.05.2015;07:00:00;760;0.5;31
31.05.2015;07:10:00;930;0.6;31
31.05.2015;07:20:00;1166;0.8;31
31.05.2015;07:30:00;1325;1.0;32
31.05.2015;07:40:00;1575;1.3;32
31.05.2015;07:50:00;1832;1.6;32
31.05.2015;08:00:00;2219;1.9;33
31.05.2015;08:10:00;2468;2.3;33
31.05.2015;08:20:00;2927;2.8;34
31.05.2015;08:30:00;2934;3.3;36
31.05.2015;08:40:00;3085;3.8;36
31.05.2015;08:50:00;3395;4.3;37
31.05.2015;09:00:00;3685;4.9;38
31.05.2015;09:10:00;3679;5.5;39
31.05.2015;09:20:00;3800;6.2;40
31.05.2015;09:30:00;3851;6.8;41
31.05.2015;09:40:00;4074;7.4;42
31.05.2015;09:50:00;4260;8.1;42
31.05.2015;10:00:00;4885;8.9;43
31.05.2015;10:10:00;5318;9.8;45
31.05.2015;10:20:00;5650;10.7;47
31.05.2015;10:30:00;5859;11.7;48
31.05.2015;10:40:00;5830;12.6;44
31.05.2015;10:50:00;6319;13.6;47
31.05.2015;11:00:00;6422;14.7;44
31.05.2015;11:10:00;6622;15.8;48
31.05.2015;11:20:00;6516;16.9;44
31.05.2015;11:30:00;6311;18.0;48
31.05.2015;11:40:00;7074;19.1;45
31.05.2015;11:50:00;7090;20.3;44
31.05.2015;12:00:00;6032;21.4;47
31.05.2015;12:10:00;6971;22.4;46
31.05.2015;12:20:00;7700;23.6;44
31.05.2015;12:30:00;7055;24.8;45
31.05.2015;12:40:00;5364;25.7;46
31.05.2015;12:50:00;5064;26.5;46
31.05.2015;13:00:00;3123;27.1;47
31.05.2015;13:10:00;4078;27.7;46
31.05.2015;13:20:00;3925;28.4;47
31.05.2015;13:30:00;4682;29.1;47
31.05.2015;13:40:00;7866;30.3;44
31.05.2015;13:50:00;7617;31.6;45
31.05.2015;14:00:00;5668;32.7;47
31.05.2015;14:10:00;7552;33.9;44
31.05.2015;14:20:00;6701;35.1;45
31.05.2015;14:30:00;7315;36.2;48
31.05.2015;14:40:00;7557;37.5;46
31.05.2015;14:50:00;6321;38.6;44
31.05.2015;15:00:00;7012;39.7;47
31.05.2015;15:10:00;7258;40.9;46
31.05.2015;15:20:00;4367;41.8;44
31.05.2015;15:30:00;5818;42.6;46
31.05.2015;15:40:00;5931;43.5;47
31.05.2015;15:50:00;7464;44.8;46
31.05.2015;16:00:00;4188;45.6;48
31.05.2015;16:10:00;4757;46.4;45
31.05.2015;16:20:00;4165;47.1;44
31.05.2015;16:30:00;4739;47.8;46
31.05.2015;16:40:00;5793;48.7;48
31.05.2015;16:50:00;5708;49.7;44
31.05.2015;17:00:00;3424;50.4;47
31.05.2015;17:10:00;5178;51.2;48
31.05.2015;17:20:00;5116;52.1;44
31.05.2015;17:30:00;2990;52.8;45
31.05.2015;17:40:00;5116;53.6;47
31.05.2015;17:50:00;3906;54.2;47
31.05.2015;18:00:00;4460;55.0;48
31.05.2015;18:10:00;2668;55.6;48
31.05.2015;18:20:00;3789;56.1;47
31.05.2015;18:30:00;2845;56.6;46
31.05.2015;18:40:00;3152;57.2;46
31.05.2015;18:50:00;1385;57.4;44
31.05.2015;19:00:00;1614;57.8;43
31.05.2015;19:10:00;2288;58.2;43
31.05.2015;19:20:00;1511;58.4;41
31.05.2015;19:30:00;1196;58.6;40
31.05.2015;19:40:00;583;58.7;39
31.05.2015;19:50:00;593;58.8;39
31.05.2015;20:00:00;612;58.9;38
31.05.2015;20:10:00;536;59.0;38
31.05.2015;20:20:00;470;59.1;38
31.05.2015;20:30:00;370;59.1;37
31.05.2015;20:40:00;306;59.2;37
31.05.2015;20:50:00;222;59.2;37
31.05.2015;21:00:00;148;59.3;37
31.05.2015;21:10:00;81;59.3;36
31.05.2015;21:20:00;0;59.3;0
01.06.2015;05:45:00;69;0;27
01.06.2015;05:55:00;165;0;28
01.06.2015;06:05:00;200;0;29
01.06.2015;06:15:00;240;0.1;30
01.06.2015;06:25:00;261;0.1;30
01.06.2015;06:35:00;278;0.1;31
01.06.2015;06:45:00;360;0.2;31
01.06.2015;06:55:00;440;0.3;31
01.06.2015;07:05:00;484;0.3;31
01.06.2015;07:15:00;507;0.4;31
01.06.2015;07:25:00;692;0.5;32
01.06.2015;07:35:00;805;0.6;32
01.06.2015;07:45:00;919;0.8;32
01.06.2015;07:55:00;983;1.0;32
01.06.2015;08:05:00;1247;1.1;32
01.06.2015;08:15:00;1957;1.4;33
01.06.2015;08:25:00;2559;1.8;33
01.06.2015;08:35:00;2927;2.3;34
01.06.2015;08:45:00;3303;2.8;36
01.06.2015;08:55:00;3704;3.4;37
01.06.2015;09:05:00;3948;4.0;39
01.06.2015;09:15:00;4207;4.7;40
01.06.2015;09:25:00;4577;5.5;41
01.06.2015;09:35:00;4751;6.2;43
01.06.2015;09:45:00;5129;7.1;44
01.06.2015;09:55:00;5359;7.9;45
01.06.2015;10:05:00;5640;8.9;47
01.06.2015;10:15:00;5912;9.8;48
01.06.2015;10:25:00;6165;10.8;45
01.06.2015;10:35:00;6377;11.9;48
01.06.2015;10:45:00;6595;13.0;45
01.06.2015;10:55:00;6817;14.1;45
01.06.2015;11:05:00;7037;15.2;47
01.06.2015;11:15:00;7228;16.4;45
01.06.2015;11:25:00;7308;17.6;44
01.06.2015;11:35:00;7427;18.8;47
01.06.2015;11:45:00;7598;20.1;47
01.06.2015;11:55:00;7577;21.3;45
01.06.2015;12:05:00;7996;22.6;44
01.06.2015;12:15:00;7971;23.9;46
01.06.2015;12:25:00;8023;25.3;47
01.06.2015;12:35:00;8160;26.6;47
01.06.2015;12:45:00;8055;27.9;45
01.06.2015;12:55:00;8413;29.3;44
01.06.2015;13:05:00;6323;30.5;44
01.06.2015;13:15:00;7413;31.9;45
01.06.2015;13:25:00;9009;33.3;44
01.06.2015;13:35:00;5208;34.5;44
01.06.2015;13:45:00;6294;35.5;47
01.06.2015;13:55:00;5256;36.4;44
01.06.2015;14:05:00;6959;37.5;47
01.06.2015;14:15:00;8536;38.9;46
01.06.2015;14:25:00;8347;40.3;45
01.06.2015;14:35:00;8672;41.7;44
01.06.2015;14:45:00;9385;43.2;45
01.06.2015;14:55:00;5041;44.4;48
01.06.2015;15:05:00;4235;45.1;48
01.06.2015;15:15:00;4459;45.8;44
01.06.2015;15:25:00;3826;46.5;45
01.06.2015;15:35:00;5979;47.5;45
01.06.2015;15:45:00;4353;48.3;45
01.06.2015;15:55:00;5515;49.3;45
01.06.2015;16:05:00;7675;50.6;45
01.06.2015;16:15:00;6826;51.7;48
01.06.2015;16:25:00;6972;52.9;45
01.06.2015;16:35:00;6656;54.0;44
01.06.2015;16:45:00;3407;54.8;46
01.06.2015;16:55:00;7180;55.7;47
01.06.2015;17:05:00;1482;56.2;42
01.06.2015;17:15:00;1124;56.4;41
01.06.2015;17:25:00;2020;56.8;42
01.06.2015;17:35:00;4056;57.4;43
01.06.2015;17:45:00;2661;57.9;43
01.06.2015;17:55:00;1107;58.1;42
01.06.2015;18:05:00;930;58.2;40
01.06.2015;18:15:00;600;58.3;39
01.06.2015;18:25:00;661;58.5;39
01.06.2015;18:35:00;801;58.6;39
01.06.2015;18:45:00;1798;58.9;39
01.06.2015;18:55:00;2343;59.3;39
01.06.2015;19:05:00;1397;59.5;39
01.06.2015;19:15:00;913;59.7;38
01.06.2015;19:25:00;783;59.8;38
01.06.2015;19:35:00;1038;60.0;37
01.06.2015;19:45:00;1505;60.2;37
01.06.2015;19:55:00;1427;60.5;37
01.06.2015;20:05:00;877;60.6;37
01.06.2015;20:15:00;828;60.8;37
01.06.2015;20:25:00;711;60.9;37
01.06.2015;20:35:00;1196;61.1;37
01.06.2015;20:45:00;977;61.3;36
01.06.2015;20:55:00;306;61.3;36
01.06.2015;21:05:00;87;61.3;36
01.06.2015;21:15:00;0;61.3;2
01.06.2015;22:00:00;0;61.3;0
02.06.2015;05:40:00;0;0;13
02.06.2015;05:50:00;150;0;28
02.06.2015;06:00:00;277;0;29
02.06.2015;06:10:00;320;0.1;30
02.06.2015;06:20:00;383;0.1;30
02.06.2015;06:30:00;448;0.2;31
02.06.2015;06:40:00;274;0.3;31
02.06.2015;06:50:00;308;0.3;31
02.06.2015;07:00:00;387;0.4;31
02.06.2015;07:10:00;458;0.4;32
02.06.2015;07:20:00;523;0.5;32
02.06.2015;07:30:00;445;0.6;32
02.06.2015;07:40:00;468;0.7;32
02.06.2015;07:50:00;707;0.8;32
02.06.2015;08:00:00;768;0.9;33
02.06.2015;08:10:00;1163;1.0;33
02.06.2015;08:20:00;1983;1.4;33
02.06.2015;08:30:00;2492;1.7;33
02.06.2015;08:40:00;2271;2.1;34
02.06.2015;08:50:00;2841;2.5;34
02.06.2015;09:00:00;4469;3.2;37
02.06.2015;09:10:00;2957;3.8;39
02.06.2015;09:20:00;2260;4.2;38
02.06.2015;09:30:00;2903;4.7;39
02.06.2015;09:40:00;1656;5.0;38
02.06.2015;09:50:00;5231;5.7;39
02.06.2015;10:00:00;2810;6.3;41
02.06.2015;10:10:00;3054;6.8;41
02.06.2015;10:20:00;3535;7.3;41
02.06.2015;10:30:00;4657;7.9;42
02.06.2015;10:40:00;4403;8.8;44
02.06.2015;10:50:00;5727;9.8;47
02.06.2015;11:00:00;6183;10.8;44
02.06.2015;11:10:00;7511;12.0;46
02.06.2015;11:20:00;7598;13.3;47
02.06.2015;11:30:00;7684;14.5;46
02.06.2015;11:40:00;7124;15.7;44
02.06.2015;11:50:00;7092;16.8;47
02.06.2015;12:00:00;8397;18.1;46
02.06.2015;12:10:00;5073;19.2;43
02.06.2015;12:20:00;5433;20.4;44
02.06.2015;12:30:00;7097;21.7;47
02.06.2015;12:40:00;6242;22.8;43
02.06.2015;12:50:00;6823;23.9;46
02.06.2015;13:00:00;7785;25.0;47
02.06.2015;13:10:00;3942;26.0;44
02.06.2015;13:20:00;2128;26.6;44
02.06.2015;13:30:00;7947;27.4;47
02.06.2015;13:40:00;9259;29.0;46
02.06.2015;13:50:00;6053;30.2;43
02.06.2015;14:00:00;8590;31.5;44
02.06.2015;14:10:00;8444;32.8;45
02.06.2015;14:20:00;8135;34.2;47
02.06.2015;14:30:00;7778;35.5;47
02.06.2015;14:40:00;5906;36.6;45
02.06.2015;14:50:00;8157;38.0;44
02.06.2015;15:00:00;7410;39.3;46
02.06.2015;15:10:00;8048;40.6;47
02.06.2015;15:20:00;6855;41.8;46
02.06.2015;15:30:00;7939;43.0;45
02.06.2015;15:40:00;7606;44.2;44
02.06.2015;15:50:00;7471;45.5;46
02.06.2015;16:00:00;7306;46.6;47
02.06.2015;16:10:00;7133;47.8;44
02.06.2015;16:20:00;6862;48.9;45
02.06.2015;16:30:00;5608;50.0;46
02.06.2015;16:40:00;5545;50.9;43
02.06.2015;16:50:00;6269;52.0;48
02.06.2015;17:00:00;5920;53.0;45
02.06.2015;17:10:00;5118;53.8;48
02.06.2015;17:20:00;5153;54.5;48
02.06.2015;17:30:00;3627;55.1;47
02.06.2015;17:40:00;4993;55.8;45
02.06.2015;17:50:00;4444;56.6;45
02.06.2015;18:00:00;4117;57.3;47
02.06.2015;18:10:00;3598;58.0;47
02.06.2015;18:20:00;3739;58.6;47
02.06.2015;18:30:00;3457;59.2;47
02.06.2015;18:40:00;3094;59.7;47
02.06.2015;18:50:00;2751;60.2;46
02.06.2015;19:00:00;2059;60.5;44
02.06.2015;19:10:00;2071;60.9;44
02.06.2015;19:20:00;1554;61.2;43
02.06.2015;19:30:00;1430;61.4;42
02.06.2015;19:40:00;1206;61.6;41
02.06.2015;19:50:00;937;61.8;40
02.06.2015;20:00:00;680;61.9;39
02.06.2015;20:10:00;489;62.0;39
02.06.2015;20:20:00;331;62.0;38
02.06.2015;20:30:00;281;62.1;38
02.06.2015;20:40:00;230;62.1;38
02.06.2015;20:50:00;191;62.2;38
02.06.2015;21:00:00;152;62.2;37
02.06.2015;21:10:00;116;62.2;37
02.06.2015;21:20:00;49;62.2;18
02.06.2015;22:00:00;0;62.2;0
03.06.2015;05:40:00;9;0;25
03.06.2015;05:50:00;147;0;29
03.06.2015;06:00:00;189;0;30
03.06.2015;06:10:00;229;0;30
03.06.2015;06:20:00;267;0.1;31
03.06.2015;06:30:00;308;0.1;31
03.06.2015;06:40:00;351;0.2;31
03.06.2015;06:50:00;405;0.3;32
03.06.2015;07:00:00;472;0.3;32
03.06.2015;07:10:00;548;0.4;32
03.06.2015;07:20:00;638;0.5;32
03.06.2015;07:30:00;746;0.6;32
03.06.2015;07:40:00;894;0.8;33
03.06.2015;07:50:00;1033;0.9;33
03.06.2015;08:00:00;1201;1.1;33
03.06.2015;08:10:00;1367;1.3;33
03.06.2015;08:20:00;2353;1.7;33
03.06.2015;08:30:00;2651;2.1;34
03.06.2015;08:40:00;3067;2.6;36
03.06.2015;08:50:00;3408;3.2;37
03.06.2015;09:00:00;3745;3.8;38
03.06.2015;09:10:00;4035;4.4;40
03.06.2015;09:20:00;4305;5.1;41
03.06.2015;09:30:00;4596;5.9;42
03.06.2015;09:40:00;4847;6.7;44
03.06.2015;09:50:00;5089;7.5;45
03.06.2015;10:00:00;5379;8.4;47
03.06.2015;10:10:00;5674;9.3;48
03.06.2015;10:20:00;5923;10.3;44
03.06.2015;10:30:00;6177;11.3;47
03.06.2015;10:40:00;6336;12.3;44
03.06.2015;10:50:00;6562;13.4;48
03.06.2015;11:00:00;6735;14.5;44
03.06.2015;11:10:00;6929;15.6;46
03.06.2015;11:20:00;7114;16.8;47
03.06.2015;11:30:00;7271;18.0;45
03.06.2015;11:40:00;7353;19.2;44
03.06.2015;11:50:00;7398;20.4;47
03.06.2015;12:00:00;7563;21.6;47
03.06.2015;12:10:00;7656;22.9;45
03.06.2015;12:20:00;7800;24.2;44
03.06.2015;12:30:00;7810;25.5;45
03.06.2015;12:40:00;7977;26.8;47
03.06.2015;12:50:00;8011;28.1;47
03.06.2015;13:00:00;8067;29.4;45
03.06.2015;13:10:00;8072;30.8;44
03.06.2015;13:20:00;8143;32.1;44
03.06.2015;13:30:00;8088;33.4;46
03.06.2015;13:40:00;8124;34.8;47
03.06.2015;13:50:00;8061;36.1;46
03.06.2015;14:00:00;7954;37.4;45
03.06.2015;14:10:00;7974;38.7;44
03.06.2015;14:20:00;7961;40.1;45
03.06.2015;14:30:00;7946;41.4;47
03.06.2015;14:40:00;7836;42.7;47
03.06.2015;14:50:00;7777;44.0;45
03.06.2015;15:00:00;7661;45.2;44
03.06.2015;15:10:00;7561;46.5;45
03.06.2015;15:20:00;7448;47.7;47
03.06.2015;15:30:00;7455;48.9;47
03.06.2015;15:40:00;7320;50.2;45
03.06.2015;15:50:00;7122;51.3;44
03.06.2015;16:00:00;6947;52.5;47
03.06.2015;16:10:00;6853;53.6;46
03.06.2015;16:20:00;6736;54.7;44
03.06.2015;16:30:00;6364;55.8;48
03.06.2015;16:40:00;6144;56.8;45
03.06.2015;16:50:00;6058;57.8;46
03.06.2015;17:00:00;5761;58.8;46
03.06.2015;17:10:00;5521;59.7;46
03.06.2015;17:20:00;5191;60.6;45
03.06.2015;17:30:00;5218;61.4;48
03.06.2015;17:40:00;4949;62.2;46
03.06.2015;17:50:00;4466;63.0;45
03.06.2015;18:00:00;3083;63.5;46
03.06.2015;18:10:00;1905;63.8;44
03.06.2015;18:20:00;1943;64.1;44
03.06.2015;18:30:00;1852;64.4;43
03.06.2015;18:40:00;1662;64.7;42
03.06.2015;18:50:00;1686;65.0;42
03.06.2015;19:00:00;1914;65.3;41
03.06.2015;19:10:00;1687;65.6;41
03.06.2015;19:20:00;1460;65.8;40
03.06.2015;19:30:00;1757;66.1;40
03.06.2015;19:40:00;1265;66.3;40
03.06.2015;19:50:00;1207;66.5;39
03.06.2015;20:00:00;1049;66.7;39
03.06.2015;20:10:00;891;66.8;38
03.06.2015;20:20:00;630;67.0;38
03.06.2015;20:30:00;401;67.0;38
03.06.2015;20:40:00;266;67.1;38
03.06.2015;20:50:00;211;67.1;38
03.06.2015;21:00:00;159;67.2;37
03.06.2015;21:10:00;120;67.2;37
03.06.2015;21:20:00;33;67.2;27
03.06.2015;22:00:00;0;67.2;0
04.06.2015;05:40:00;37;0;28
04.06.2015;05:50:00;151;0;29
04.06.2015;06:00:00;195;0;30
04.06.2015;06:10:00;240;0;31
04.06.2015;06:20:00;282;0.1;31
04.06.2015;06:30:00;324;0.1;31
04.06.2015;06:40:00;360;0.2;32
04.06.2015;06:50:00;396;0.3;32
04.06.2015;07:00:00;456;0.3;32
04.06.2015;07:10:00;525;0.4;32
04.06.2015;07:20:00;617;0.5;32
04.06.2015;07:30:00;727;0.6;33
04.06.2015;07:40:00;855;0.8;33
04.06.2015;07:50:00;995;0.9;33
04.06.2015;08:00:00;1154;1.1;33
04.06.2015;08:10:00;1322;1.3;33
04.06.2015;08:20:00;2324;1.7;34
04.06.2015;08:30:00;2667;2.1;35
04.06.2015;08:40:00;3034;2.6;36
04.06.2015;08:50:00;3362;3.1;37
04.06.2015;09:00:00;3675;3.7;38
04.06.2015;09:10:00;3956;4.4;40
04.06.2015;09:20:00;4237;5.0;41
04.06.2015;09:30:00;4515;5.8;42
04.06.2015;09:40:00;4791;6.6;44
04.06.2015;09:50:00;5062;7.4;45
04.06.2015;10:00:00;5316;8.2;46
04.06.2015;10:10:00;5610;9.1;48
04.06.2015;10:20:00;5838;10.1;44
04.06.2015;10:30:00;6047;11.1;47
04.06.2015;10:40:00;6222;12.1;45
04.06.2015;10:50:00;6393;13.2;47
04.06.2015;11:00:00;6574;14.2;44
04.06.2015;11:10:00;6746;15.3;48
04.06.2015;11:20:00;6848;16.5;45
04.06.2015;11:30:00;6988;17.6;44
04.06.2015;11:40:00;7127;18.8;47
04.06.2015;11:50:00;7243;20.0;46
04.06.2015;12:00:00;7345;21.2;44
04.06.2015;12:10:00;7385;22.4;45
04.06.2015;12:20:00;7486;23.6;47
04.06.2015;12:30:00;7589;24.9;46
04.06.2015;12:40:00;7658;26.1;44
04.06.2015;12:50:00;7770;27.4;44
04.06.2015;13:00:00;7843;28.7;46
04.06.2015;13:10:00;7827;30.0;47
04.06.2015;13:20:00;7884;31.3;46
04.06.2015;13:30:00;7846;32.6;44
04.06.2015;13:40:00;7841;33.9;44
04.06.2015;13:50:00;7848;35.2;46
04.06.2015;14:00:00;7787;36.5;47
04.06.2015;14:10:00;7808;37.7;46
04.06.2015;14:20:00;7727;39.0;44
04.06.2015;14:30:00;7684;40.3;44
04.06.2015;14:40:00;7623;41.6;46
04.06.2015;14:50:00;7524;42.8;47
04.06.2015;15:00:00;7499;44.0;46
04.06.2015;15:10:00;7355;45.3;44
04.06.2015;15:20:00;7292;46.5;45
04.06.2015;15:30:00;7188;47.7;47
04.06.2015;15:40:00;7075;48.8;46
04.06.2015;15:50:00;6928;50.0;44
04.06.2015;16:00:00;6754;51.1;45
04.06.2015;16:10:00;6636;52.2;47
04.06.2015;16:20:00;6443;53.3;44
04.06.2015;16:30:00;6167;54.3;47
04.06.2015;16:40:00;6025;55.3;46
04.06.2015;16:50:00;5823;56.3;44
04.06.2015;17:00:00;5563;57.2;47
04.06.2015;17:10:00;5294;58.1;44
04.06.2015;17:20:00;4991;58.9;46
04.06.2015;17:30:00;4688;59.7;48
04.06.2015;17:40:00;4464;60.5;44
04.06.2015;17:50:00;4192;61.2;45
04.06.2015;18:00:00;3945;61.8;47
04.06.2015;18:10:00;3685;62.5;47
04.06.2015;18:20:00;3405;63.0;47
04.06.2015;18:30:00;3164;63.6;47
04.06.2015;18:40:00;2881;64.0;47
04.06.2015;18:50:00;2610;64.5;46
04.06.2015;19:00:00;2308;64.9;45
04.06.2015;19:10:00;1944;65.2;44
04.06.2015;19:20:00;1623;65.5;43
04.06.2015;19:30:00;1331;65.7;42
04.06.2015;19:40:00;1103;65.9;41
04.06.2015;19:50:00;874;66.1;40
04.06.2015;20:00:00;658;66.2;40
04.06.2015;20:10:00;488;66.3;39
04.06.2015;20:20:00;357;66.4;39
04.06.2015;20:30:00;309;66.4;39
04.06.2015;20:40:00;254;66.4;38
04.06.2015;20:50:00;207;66.5;38
04.06.2015;21:00:00;162;66.5;38
04.06.2015;21:10:00;121;66.5;38
04.06.2015;21:20:00;42;66.5;31
04.06.2015;21:30:00;0;66.5;0
04.06.2015;22:00:00;0;66.5;0
05.06.2015;05:35:00;0;0;2
05.06.2015;05:45:00;134;0;29
05.06.2015;05:55:00;173;0;30
05.06.2015;06:05:00;214;0;31
05.06.2015;06:15:00;255;0.1;31
05.06.2015;06:25:00;297;0.1;32
05.06.2015;06:35:00;334;0.2;32
05.06.2015;06:45:00;370;0.2;32
05.06.2015;06:55:00;413;0.3;32
05.06.2015;07:05:00;484;0.4;33
05.06.2015;07:15:00;566;0.5;33
05.06.2015;07:25:00;661;0.6;33
05.06.2015;07:35:00;776;0.7;33
05.06.2015;07:45:00;909;0.8;33
05.06.2015;07:55:00;1053;1.0;34
05.06.2015;08:05:00;1212;1.2;34
05.06.2015;08:15:00;2032;1.5;34
05.06.2015;08:25:00;2440;1.9;34
05.06.2015;08:35:00;2804;2.3;36
05.06.2015;08:45:00;3158;2.8;37
05.06.2015;08:55:00;3475;3.4;38
05.06.2015;09:05:00;3770;4.0;40
05.06.2015;09:15:00;4038;4.6;41
05.06.2015;09:25:00;4302;5.3;42
05.06.2015;09:35:00;4559;6.1;43
05.06.2015;09:45:00;4822;6.8;45
05.06.2015;09:55:00;5059;7.7;46
05.06.2015;10:05:00;5292;8.5;48
05.06.2015;10:15:00;5610;9.4;46
05.06.2015;10:25:00;5825;10.4;46
05.06.2015;10:35:00;6006;11.4;47
05.06.2015;10:45:00;6205;12.4;46
05.06.2015;10:55:00;6360;13.4;45
05.06.2015;11:05:00;6520;14.5;47
05.06.2015;11:15:00;6660;15.6;44
05.06.2015;11:25:00;6792;16.7;47
05.06.2015;11:35:00;6943;17.9;46
05.06.2015;11:45:00;7019;19.0;44
05.06.2015;11:55:00;7100;20.2;46
05.06.2015;12:05:00;7232;21.4;47
05.06.2015;12:15:00;7328;22.6;45
05.06.2015;12:25:00;7396;23.8;44
05.06.2015;12:35:00;7441;25.0;46
05.06.2015;12:45:00;7508;26.2;47
05.06.2015;12:55:00;7552;27.5;45
05.06.2015;13:05:00;7564;28.7;44
05.06.2015;13:15:00;7652;30.0;45
05.06.2015;13:25:00;7683;31.3;47
05.06.2015;13:35:00;7717;32.5;47
05.06.2015;13:45:00;7666;33.8;45
05.06.2015;13:55:00;7614;35.1;44
05.06.2015;14:05:00;7502;36.3;46
05.06.2015;14:15:00;7509;37.5;47
05.06.2015;14:25:00;7495;38.8;46
05.06.2015;14:35:00;7411;40.0;44
05.06.2015;14:45:00;7321;41.2;45
05.06.2015;14:55:00;7266;42.4;47
05.06.2015;15:05:00;7148;43.6;46
05.06.2015;15:15:00;7010;44.7;44
05.06.2015;15:25:00;6829;45.9;46
05.06.2015;15:35:00;6887;47.0;47
05.06.2015;15:45:00;6683;48.1;44
05.06.2015;15:55:00;6639;49.2;46
05.06.2015;16:05:00;6522;50.3;47
05.06.2015;16:15:00;6342;51.4;44
05.06.2015;16:25:00;6131;52.4;47
05.06.2015;16:35:00;5967;53.4;46
05.06.2015;16:45:00;5792;54.3;44
05.06.2015;16:55:00;5638;55.3;47
05.06.2015;17:05:00;5321;56.2;44
05.06.2015;17:15:00;5039;57.0;46
05.06.2015;17:25:00;4759;57.8;48
05.06.2015;17:35:00;4490;58.6;44
05.06.2015;17:45:00;4282;59.3;47
05.06.2015;17:55:00;4035;59.9;48
05.06.2015;18:05:00;3797;60.6;48
05.06.2015;18:15:00;3530;61.2;48
05.06.2015;18:25:00;3276;61.7;48
05.06.2015;18:35:00;3008;62.2;47
05.06.2015;18:45:00;2738;62.7;47
05.06.2015;18:55:00;2453;63.1;46
05.06.2015;19:05:00;2173;63.5;45
05.06.2015;19:15:00;1861;63.8;44
05.06.2015;19:25:00;1566;64.1;43
05.06.2015;19:35:00;1322;64.3;42
05.06.2015;19:45:00;1123;64.5;41
05.06.2015;19:55:00;902;64.7;41
05.06.2015;20:05:00;716;64.8;40
05.06.2015;20:15:00;569;64.9;40
05.06.2015;20:25:00;526;65.0;39
05.06.2015;20:35:00;404;65.0;39
05.06.2015;20:45:00;290;65.1;39
05.06.2015;20:55:00;208;65.1;39
05.06.2015;21:05:00;139;65.2;38
05.06.2015;21:15:00;109;65.2;38
05.06.2015;22:00:00;0;65.2;0
06.06.2015;05:55:00;0;0;1
06.06.2015;06:05:00;72;0;30
06.06.2015;06:15:00;158;0;31
06.06.2015;06:25:00;324;0;31
06.06.2015;06:35:00;435;0.1;32
06.06.2015;06:45:00;614;0.2;32
06.06.2015;06:55:00;851;0.3;32
06.06.2015;07:05:00;918;0.5;33
06.06.2015;07:15:00;833;0.6;33
06.06.2015;07:25:00;624;0.7;33
06.06.2015;07:35:00;574;0.8;33
06.06.2015;07:45:00;935;0.9;34
06.06.2015;07:55:00;1078;1.1;34
06.06.2015;08:05:00;1216;1.3;34
06.06.2015;08:15:00;2084;1.6;34
06.06.2015;08:25:00;2455;2.0;35
06.06.2015;08:35:00;2872;2.4;36
06.06.2015;08:45:00;3211;3.0;37
06.06.2015;08:55:00;3518;3.5;39
06.06.2015;09:05:00;3776;4.1;40
06.06.2015;09:15:00;4085;4.8;41
06.06.2015;09:25:00;4321;5.5;43
06.06.2015;09:35:00;4731;6.3;44
06.06.2015;09:45:00;5706;7.2;46
06.06.2015;09:55:00;3699;7.8;46
06.06.2015;10:05:00;3737;8.4;45
06.06.2015;10:15:00;5202;9.1;46
06.06.2015;10:25:00;5104;9.8;46
06.06.2015;10:35:00;5461;10.5;46
06.06.2015;10:45:00;6567;11.5;44
06.06.2015;10:55:00;6494;12.6;47
06.06.2015;11:05:00;6542;13.7;46
06.06.2015;11:15:00;6692;14.8;44
06.06.2015;11:25:00;6854;15.9;48
06.06.2015;11:35:00;6990;17.1;45
06.06.2015;11:45:00;7076;18.2;44
06.06.2015;11:55:00;7231;19.4;47
06.06.2015;12:05:00;7371;20.6;46
06.06.2015;12:15:00;7481;21.9;44
