Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.06.2015;12:25:00;7515;23.1;45
06.06.2015;12:35:00;7651;24.4;47
06.06.2015;12:45:00;7703;25.6;47
06.06.2015;12:55:00;7672;26.9;45
06.06.2015;13:05:00;7713;28.2;44
06.06.2015;13:15:00;7729;29.4;45
06.06.2015;13:25:00;7762;30.7;47
06.06.2015;13:35:00;7734;32.0;47
06.06.2015;13:45:00;7768;33.3;45
06.06.2015;13:55:00;7758;34.6;44
06.06.2015;14:05:00;7667;35.8;46
06.06.2015;14:15:00;7584;37.1;47
06.06.2015;14:25:00;7643;38.3;46
06.06.2015;14:35:00;7599;39.6;44
06.06.2015;14:45:00;7467;40.8;45
06.06.2015;14:55:00;7470;42.1;47
06.06.2015;15:05:00;7302;43.3;47
06.06.2015;15:15:00;7168;44.5;45
06.06.2015;15:25:00;7072;45.6;44
06.06.2015;15:35:00;7158;46.8;47
06.06.2015;15:45:00;7069;48.0;46
06.06.2015;15:55:00;6860;49.1;44
06.06.2015;16:05:00;6595;50.2;46
06.06.2015;16:15:00;6043;51.3;47
06.06.2015;16:25:00;6550;52.2;45
06.06.2015;16:35:00;6560;53.3;44
06.06.2015;16:45:00;5862;54.4;48
06.06.2015;16:55:00;5249;55.3;44
06.06.2015;17:05:00;4042;56.0;46
06.06.2015;17:15:00;3409;56.5;47
06.06.2015;17:25:00;2574;57.0;46
06.06.2015;17:35:00;2329;57.4;46
06.06.2015;17:45:00;2220;57.8;45
06.06.2015;17:55:00;2156;58.1;44
06.06.2015;18:05:00;1987;58.5;44
06.06.2015;18:15:00;1848;58.8;43
06.06.2015;18:25:00;1783;59.1;43
06.06.2015;18:35:00;1546;59.3;42
06.06.2015;18:45:00;1258;59.5;42
06.06.2015;18:55:00;1075;59.7;41
06.06.2015;19:05:00;844;59.9;40
06.06.2015;19:15:00;512;60.0;40
06.06.2015;19:25:00;296;60.0;39
06.06.2015;19:35:00;206;60.1;39
06.06.2015;19:45:00;153;60.1;39
06.06.2015;19:55:00;128;60.1;39
06.06.2015;20:05:00;123;60.1;38
06.06.2015;20:15:00;113;60.2;38
06.06.2015;20:25:00;102;60.2;38
06.06.2015;20:35:00;0;60.2;5
06.06.2015;20:45:00;0;60.2;0
06.06.2015;22:00:00;0;60.2;0
07.06.2015;05:45:00;0;0;27
07.06.2015;05:55:00;143;0;30
07.06.2015;06:05:00;181;0;31
07.06.2015;06:15:00;237;0;31
07.06.2015;06:25:00;281;0.1;32
07.06.2015;06:35:00;312;0.1;32
07.06.2015;06:45:00;341;0.2;33
07.06.2015;06:55:00;379;0.2;33
07.06.2015;07:05:00;440;0.3;33
07.06.2015;07:15:00;520;0.4;33
07.06.2015;07:25:00;619;0.5;33
07.06.2015;07:35:00;739;0.6;34
07.06.2015;07:45:00;871;0.8;34
07.06.2015;07:55:00;1019;0.9;34
07.06.2015;08:05:00;1180;1.1;34
07.06.2015;08:15:00;2110;1.4;34
07.06.2015;08:25:00;2465;1.8;35
07.06.2015;08:35:00;2848;2.2;36
07.06.2015;08:45:00;3207;2.8;37
07.06.2015;08:55:00;3534;3.3;39
07.06.2015;09:05:00;3804;3.9;40
07.06.2015;09:15:00;4113;4.6;41
07.06.2015;09:25:00;4383;5.3;43
07.06.2015;09:35:00;4672;6.1;44
07.06.2015;09:45:00;4895;6.9;45
07.06.2015;09:55:00;5107;7.7;47
07.06.2015;10:05:00;5355;8.6;48
07.06.2015;10:15:00;5689;9.5;44
07.06.2015;10:25:00;5899;10.5;47
07.06.2015;10:35:00;6101;11.5;44
07.06.2015;10:45:00;6293;12.5;47
07.06.2015;10:55:00;6507;13.6;44
07.06.2015;11:05:00;6648;14.7;47
07.06.2015;11:15:00;6781;15.8;47
07.06.2015;11:25:00;6615;16.9;44
07.06.2015;11:35:00;6993;18.0;47
07.06.2015;11:45:00;7166;19.2;46
07.06.2015;11:55:00;7292;20.4;44
07.06.2015;12:05:00;7354;21.6;45
07.06.2015;12:15:00;7409;22.8;47
07.06.2015;12:25:00;7494;24.1;46
07.06.2015;12:35:00;7603;25.3;44
07.06.2015;12:45:00;7655;26.6;45
07.06.2015;12:55:00;7715;27.8;47
07.06.2015;13:05:00;7741;29.1;47
07.06.2015;13:15:00;7824;30.4;45
07.06.2015;13:25:00;7763;31.7;44
07.06.2015;13:35:00;7856;33.0;45
07.06.2015;13:45:00;7878;34.3;47
07.06.2015;13:55:00;7871;35.6;47
07.06.2015;14:05:00;7793;36.9;45
07.06.2015;14:15:00;7799;38.2;44
07.06.2015;14:25:00;7779;39.4;45
07.06.2015;14:35:00;7683;40.7;47
07.06.2015;14:45:00;7664;42.0;46
07.06.2015;14:55:00;7587;43.2;44
07.06.2015;15:05:00;7477;44.5;45
07.06.2015;15:15:00;7359;45.7;47
07.06.2015;15:25:00;7297;46.9;46
07.06.2015;15:35:00;7227;48.1;44
07.06.2015;15:45:00;7102;49.3;45
07.06.2015;15:55:00;6918;50.4;48
07.06.2015;16:05:00;6779;51.5;45
07.06.2015;16:15:00;6621;52.6;44
07.06.2015;16:25:00;6419;53.7;47
07.06.2015;16:35:00;6217;54.7;45
07.06.2015;16:45:00;6030;55.8;44
07.06.2015;16:55:00;5904;56.7;47
07.06.2015;17:05:00;5600;57.7;44
07.06.2015;17:15:00;5301;58.6;47
07.06.2015;17:25:00;5012;59.4;44
07.06.2015;17:35:00;4681;60.2;46
07.06.2015;17:45:00;4434;60.9;48
07.06.2015;17:55:00;4194;61.6;45
07.06.2015;18:05:00;3932;62.3;45
07.06.2015;18:15:00;3712;62.9;46
07.06.2015;18:25:00;3191;63.4;46
07.06.2015;18:35:00;3089;63.9;47
07.06.2015;18:45:00;2392;64.4;46
07.06.2015;18:55:00;922;64.6;44
07.06.2015;19:05:00;2385;64.9;44
07.06.2015;19:15:00;1368;65.2;43
07.06.2015;19:25:00;710;65.3;42
07.06.2015;19:35:00;751;65.4;41
07.06.2015;19:45:00;626;65.5;40
07.06.2015;19:55:00;418;65.6;40
07.06.2015;20:05:00;333;65.7;40
07.06.2015;20:15:00;270;65.7;39
07.06.2015;20:25:00;163;65.7;39
07.06.2015;20:35:00;142;65.8;39
07.06.2015;20:45:00;130;65.8;39
07.06.2015;20:55:00;119;65.8;38
07.06.2015;21:05:00;95;65.8;38
07.06.2015;21:15:00;0;65.8;0
07.06.2015;22:00:00;0;65.8;0
08.06.2015;05:45:00;0;0;6
08.06.2015;05:55:00;155;0;30
08.06.2015;06:05:00;224;0;31
08.06.2015;06:15:00;308;0.1;31
08.06.2015;06:25:00;400;0.1;32
08.06.2015;06:35:00;450;0.2;32
08.06.2015;06:45:00;478;0.3;33
08.06.2015;06:55:00;536;0.3;33
08.06.2015;07:05:00;670;0.5;33
08.06.2015;07:15:00;614;0.6;33
08.06.2015;07:25:00;648;0.7;34
08.06.2015;07:35:00;825;0.8;34
08.06.2015;07:45:00;962;0.9;34
08.06.2015;07:55:00;989;1.1;34
08.06.2015;08:05:00;978;1.3;34
08.06.2015;08:15:00;874;1.4;34
08.06.2015;08:25:00;907;1.6;35
08.06.2015;08:35:00;994;1.7;35
08.06.2015;08:45:00;882;1.9;35
08.06.2015;08:55:00;751;2.0;35
08.06.2015;09:05:00;824;2.1;35
08.06.2015;09:15:00;685;2.3;35
08.06.2015;09:25:00;1007;2.4;35
08.06.2015;09:35:00;1534;2.6;35
08.06.2015;09:45:00;1877;2.9;35
08.06.2015;09:55:00;1900;3.2;36
08.06.2015;10:05:00;2597;3.7;37
08.06.2015;10:15:00;2433;4.1;38
08.06.2015;10:25:00;2154;4.5;38
08.06.2015;10:35:00;1190;4.7;37
08.06.2015;10:45:00;1324;4.9;37
08.06.2015;10:55:00;2860;5.3;37
08.06.2015;11:05:00;5938;6.2;41
08.06.2015;11:15:00;5556;7.1;44
08.06.2015;11:25:00;3999;7.8;45
08.06.2015;11:35:00;5036;8.5;45
08.06.2015;11:45:00;4493;9.2;47
08.06.2015;11:55:00;6603;10.2;47
08.06.2015;12:05:00;6525;11.2;46
08.06.2015;12:15:00;5781;12.4;44
08.06.2015;12:25:00;3508;13.0;45
08.06.2015;12:35:00;2911;13.5;45
08.06.2015;12:45:00;5065;14.3;46
08.06.2015;12:55:00;5639;15.2;48
08.06.2015;13:05:00;5365;16.1;45
08.06.2015;13:15:00;7200;17.2;47
08.06.2015;13:25:00;4638;17.9;44
08.06.2015;13:35:00;4619;18.7;46
08.06.2015;13:45:00;7873;20.0;45
08.06.2015;13:55:00;4947;21.0;47
08.06.2015;14:05:00;9351;22.5;44
08.06.2015;14:15:00;5232;23.6;44
08.06.2015;14:25:00;8203;24.7;47
08.06.2015;14:35:00;8140;26.0;46
08.06.2015;14:45:00;5436;27.1;44
08.06.2015;14:55:00;4980;27.9;47
08.06.2015;15:05:00;3831;28.6;48
08.06.2015;15:15:00;3836;29.2;48
08.06.2015;15:25:00;4732;30.0;47
08.06.2015;15:35:00;5303;30.9;46
08.06.2015;15:45:00;6106;31.9;45
08.06.2015;15:55:00;2561;32.4;44
08.06.2015;16:05:00;2249;32.7;43
08.06.2015;16:15:00;2268;33.1;43
08.06.2015;16:25:00;4860;33.7;44
08.06.2015;16:35:00;2251;34.4;46
08.06.2015;16:45:00;2857;34.8;45
08.06.2015;16:55:00;5326;35.9;44
08.06.2015;17:05:00;3617;36.6;46
08.06.2015;17:15:00;5656;37.7;44
08.06.2015;17:25:00;3115;38.4;46
08.06.2015;17:35:00;2590;39.0;46
08.06.2015;17:45:00;2154;39.4;45
08.06.2015;17:55:00;1862;39.7;44
08.06.2015;18:05:00;1541;40.0;43
08.06.2015;18:15:00;902;40.1;41
08.06.2015;18:25:00;1356;40.3;41
08.06.2015;18:35:00;1158;40.5;40
08.06.2015;18:45:00;1198;40.7;40
08.06.2015;18:55:00;551;40.8;39
08.06.2015;19:05:00;647;40.9;39
08.06.2015;19:15:00;732;41.0;39
08.06.2015;19:25:00;419;41.1;39
08.06.2015;19:35:00;381;41.2;38
08.06.2015;19:45:00;389;41.3;38
08.06.2015;19:55:00;361;41.3;38
08.06.2015;20:05:00;369;41.4;38
08.06.2015;20:15:00;274;41.4;38
08.06.2015;20:25:00;229;41.5;37
08.06.2015;20:35:00;189;41.5;37
08.06.2015;20:45:00;189;41.5;37
08.06.2015;20:55:00;148;41.6;37
08.06.2015;21:05:00;112;41.6;37
08.06.2015;21:15:00;0;41.6;0
08.06.2015;22:00:00;0;41.6;0
09.06.2015;06:25:00;0;0;8
09.06.2015;06:35:00;115;0;30
09.06.2015;06:45:00;146;0;31
09.06.2015;06:55:00;185;0;31
09.06.2015;07:05:00;197;0;32
09.06.2015;07:15:00;228;0.1;32
09.06.2015;07:25:00;219;0.1;32
09.06.2015;07:35:00;213;0.2;33
09.06.2015;07:45:00;233;0.2;33
09.06.2015;07:55:00;271;0.2;33
09.06.2015;08:05:00;306;0.3;33
09.06.2015;08:15:00;351;0.3;33
09.06.2015;08:25:00;342;0.4;34
09.06.2015;08:35:00;391;0.5;34
09.06.2015;08:45:00;401;0.5;34
09.06.2015;08:55:00;458;0.6;34
09.06.2015;09:05:00;470;0.7;34
09.06.2015;09:15:00;516;0.8;34
09.06.2015;09:25:00;504;0.8;34
09.06.2015;09:35:00;528;0.9;34
09.06.2015;09:45:00;526;1.0;34
09.06.2015;09:55:00;489;1.1;34
09.06.2015;10:05:00;501;1.2;34
09.06.2015;10:15:00;624;1.3;35
09.06.2015;10:25:00;1200;1.5;35
09.06.2015;10:35:00;1381;1.7;35
09.06.2015;10:45:00;1019;1.8;35
09.06.2015;10:55:00;1373;2.1;35
09.06.2015;11:05:00;754;2.2;35
09.06.2015;11:15:00;858;2.4;35
09.06.2015;11:25:00;918;2.5;35
09.06.2015;11:35:00;1072;2.7;35
09.06.2015;11:45:00;1149;2.9;35
09.06.2015;11:55:00;1218;3.1;35
09.06.2015;12:05:00;1730;3.3;35
09.06.2015;12:15:00;1230;3.5;36
09.06.2015;12:25:00;1423;3.7;36
09.06.2015;12:35:00;1270;3.9;36
09.06.2015;12:45:00;1377;4.2;36
09.06.2015;12:55:00;1399;4.4;36
09.06.2015;13:05:00;1253;4.6;36
09.06.2015;13:15:00;1147;4.8;36
09.06.2015;13:25:00;1215;5.0;36
09.06.2015;13:35:00;1151;5.2;36
09.06.2015;13:45:00;1270;5.4;36
09.06.2015;13:55:00;1199;5.6;36
09.06.2015;14:05:00;1248;5.8;36
09.06.2015;14:15:00;1267;6.0;36
09.06.2015;14:25:00;1112;6.2;36
09.06.2015;14:35:00;1260;6.4;36
09.06.2015;14:45:00;1335;6.6;36
09.06.2015;14:55:00;2006;6.9;36
09.06.2015;15:05:00;1336;7.2;36
09.06.2015;15:15:00;1075;7.4;36
09.06.2015;15:25:00;1460;7.6;36
09.06.2015;15:35:00;2536;8.0;37
09.06.2015;15:45:00;1541;8.3;37
09.06.2015;15:55:00;792;8.5;37
09.06.2015;16:05:00;1660;8.7;37
09.06.2015;16:15:00;921;8.9;37
09.06.2015;16:25:00;759;9.0;37
09.06.2015;16:35:00;704;9.1;37
09.06.2015;16:45:00;754;9.3;36
09.06.2015;16:55:00;743;9.4;36
09.06.2015;17:05:00;853;9.5;36
09.06.2015;17:15:00;980;9.7;36
09.06.2015;17:25:00;820;9.8;36
09.06.2015;17:35:00;830;10.0;36
09.06.2015;17:45:00;729;10.1;36
09.06.2015;17:55:00;740;10.2;36
09.06.2015;18:05:00;568;10.3;36
09.06.2015;18:15:00;477;10.4;36
09.06.2015;18:25:00;449;10.5;36
09.06.2015;18:35:00;414;10.5;36
09.06.2015;18:45:00;350;10.6;36
09.06.2015;18:55:00;329;10.7;36
09.06.2015;19:05:00;253;10.7;36
09.06.2015;19:15:00;243;10.7;36
09.06.2015;19:25:00;197;10.8;36
09.06.2015;19:35:00;169;10.8;36
09.06.2015;19:45:00;173;10.8;36
09.06.2015;19:55:00;177;10.9;35
09.06.2015;20:05:00;160;10.9;35
09.06.2015;20:15:00;150;10.9;35
09.06.2015;20:25:00;129;10.9;35
09.06.2015;20:35:00;110;11.0;35
09.06.2015;20:45:00;0;11.0;35
09.06.2015;22:00:00;0;11.0;0
10.06.2015;05:55:00;0;0;1
10.06.2015;06:05:00;142;0;29
10.06.2015;06:15:00;163;0;30
10.06.2015;06:25:00;177;0;31
10.06.2015;06:35:00;193;0.1;31
10.06.2015;06:45:00;221;0.1;31
10.06.2015;06:55:00;190;0.1;32
10.06.2015;07:05:00;240;0.2;32
10.06.2015;07:15:00;269;0.2;32
10.06.2015;07:25:00;352;0.3;33
10.06.2015;07:35:00;378;0.3;33
10.06.2015;07:45:00;472;0.4;33
10.06.2015;07:55:00;467;0.5;33
10.06.2015;08:05:00;499;0.5;33
10.06.2015;08:15:00;592;0.6;33
10.06.2015;08:25:00;616;0.7;34
10.06.2015;08:35:00;535;0.8;34
10.06.2015;08:45:00;629;0.9;34
10.06.2015;08:55:00;797;1.0;34
10.06.2015;09:05:00;1020;1.2;34
10.06.2015;09:15:00;1086;1.4;34
10.06.2015;09:25:00;970;1.5;34
10.06.2015;09:35:00;1358;1.8;34
10.06.2015;09:45:00;1317;2.0;34
10.06.2015;09:55:00;1279;2.2;35
10.06.2015;10:05:00;1375;2.4;35
10.06.2015;10:15:00;1541;2.7;35
10.06.2015;10:25:00;1565;2.9;35
10.06.2015;10:35:00;1548;3.2;35
10.06.2015;10:45:00;1191;3.4;35
10.06.2015;10:55:00;2518;3.7;35
10.06.2015;11:05:00;2809;4.2;37
10.06.2015;11:15:00;4056;4.8;38
10.06.2015;11:25:00;4107;5.4;40
10.06.2015;11:35:00;3333;6.0;41
10.06.2015;11:45:00;2059;6.4;40
10.06.2015;11:55:00;3192;6.9;41
10.06.2015;12:05:00;2629;7.4;41
10.06.2015;12:15:00;2397;7.8;40
10.06.2015;12:25:00;2794;8.2;40
10.06.2015;12:35:00;2795;8.7;41
10.06.2015;12:45:00;1944;9.1;40
10.06.2015;12:55:00;2077;9.4;40
10.06.2015;13:05:00;2384;9.8;40
10.06.2015;13:15:00;1785;10.1;39
10.06.2015;13:25:00;2281;10.4;39
10.06.2015;13:35:00;2189;10.8;40
10.06.2015;13:45:00;2228;11.2;39
10.06.2015;13:55:00;3825;11.7;40
10.06.2015;14:05:00;4312;12.4;42
10.06.2015;14:15:00;3672;13.0;43
10.06.2015;14:25:00;5121;13.8;44
10.06.2015;14:35:00;6445;14.9;46
10.06.2015;14:45:00;4683;15.7;44
10.06.2015;14:55:00;4677;16.5;47
10.06.2015;15:05:00;2340;16.9;45
10.06.2015;15:15:00;1747;17.2;43
10.06.2015;15:25:00;1943;17.5;42
10.06.2015;15:35:00;2028;17.8;42
10.06.2015;15:45:00;2081;18.2;41
10.06.2015;15:55:00;2431;18.6;41
10.06.2015;16:05:00;2524;19.0;41
10.06.2015;16:15:00;2641;19.4;42
10.06.2015;16:25:00;2928;19.9;42
10.06.2015;16:35:00;2622;20.3;42
10.06.2015;16:45:00;2913;20.8;42
10.06.2015;16:55:00;2288;21.2;42
10.06.2015;17:05:00;1315;21.4;40
10.06.2015;17:15:00;1635;21.7;40
10.06.2015;17:25:00;1325;21.9;39
10.06.2015;17:35:00;2247;22.2;39
10.06.2015;17:45:00;2331;22.6;40
10.06.2015;17:55:00;2473;23.0;40
10.06.2015;18:05:00;1604;23.3;40
10.06.2015;18:15:00;1217;23.5;39
10.06.2015;18:25:00;1232;23.7;39
10.06.2015;18:35:00;1158;23.9;38
10.06.2015;18:45:00;896;24.1;38
10.06.2015;18:55:00;663;24.2;38
10.06.2015;19:05:00;731;24.3;37
10.06.2015;19:15:00;761;24.5;37
10.06.2015;19:25:00;588;24.6;37
10.06.2015;19:35:00;390;24.6;37
10.06.2015;19:45:00;546;24.7;37
10.06.2015;19:55:00;564;24.8;37
10.06.2015;20:05:00;459;24.9;37
10.06.2015;20:15:00;312;24.9;37
10.06.2015;20:25:00;250;25.0;36
10.06.2015;20:35:00;215;25.0;36
10.06.2015;20:45:00;142;25.1;36
10.06.2015;20:55:00;111;25.1;36
10.06.2015;21:05:00;0;25.1;36
10.06.2015;22:00:00;0;25.1;0
11.06.2015;05:35:00;0;0;6
11.06.2015;05:45:00;146;0;29
11.06.2015;05:55:00;184;0;30
11.06.2015;06:05:00;252;0;31
11.06.2015;06:15:00;354;0.1;31
11.06.2015;06:25:00;471;0.2;32
11.06.2015;06:35:00;599;0.3;32
11.06.2015;06:45:00;622;0.4;32
11.06.2015;06:55:00;793;0.5;32
11.06.2015;07:05:00;797;0.6;33
11.06.2015;07:15:00;555;0.7;33
11.06.2015;07:25:00;742;0.8;33
11.06.2015;07:35:00;978;1.0;33
11.06.2015;07:45:00;1049;1.2;33
11.06.2015;07:55:00;1230;1.4;34
11.06.2015;08:05:00;1395;1.6;34
11.06.2015;08:15:00;1474;1.8;34
11.06.2015;08:25:00;1750;2.1;34
11.06.2015;08:35:00;2350;2.5;35
11.06.2015;08:45:00;2277;2.9;36
11.06.2015;08:55:00;2349;3.2;36
11.06.2015;09:05:00;3089;3.7;37
11.06.2015;09:15:00;3941;4.3;39
11.06.2015;09:25:00;4524;5.0;40
11.06.2015;09:35:00;3077;5.6;42
11.06.2015;09:45:00;4585;6.4;43
11.06.2015;09:55:00;5688;7.2;44
11.06.2015;10:05:00;5175;8.1;47
11.06.2015;10:15:00;6562;9.0;48
11.06.2015;10:25:00;6497;10.0;46
11.06.2015;10:35:00;2835;10.6;45
11.06.2015;10:45:00;5675;11.3;45
11.06.2015;10:55:00;5321;12.4;43
11.06.2015;11:05:00;5723;13.1;44
11.06.2015;11:15:00;6302;14.2;48
11.06.2015;11:25:00;5232;15.2;44
11.06.2015;11:35:00;5195;16.0;47
11.06.2015;11:45:00;7044;17.0;46
11.06.2015;11:55:00;6650;18.2;47
11.06.2015;12:05:00;7442;19.4;45
11.06.2015;12:15:00;7373;20.7;44
11.06.2015;12:25:00;7720;21.9;46
11.06.2015;12:35:00;7762;23.2;47
11.06.2015;12:45:00;7590;24.5;46
11.06.2015;12:55:00;7509;25.7;44
11.06.2015;13:05:00;7935;27.0;45
11.06.2015;13:15:00;7990;28.4;46
11.06.2015;13:25:00;7543;29.6;47
11.06.2015;13:35:00;7978;30.8;45
11.06.2015;13:45:00;7989;32.2;44
11.06.2015;13:55:00;7832;33.4;45
11.06.2015;14:05:00;7834;34.8;47
11.06.2015;14:15:00;7724;36.0;47
11.06.2015;14:25:00;7873;37.3;45
11.06.2015;14:35:00;7794;38.6;44
11.06.2015;14:45:00;7677;39.9;45
11.06.2015;14:55:00;7630;41.2;47
11.06.2015;15:05:00;7579;42.4;46
11.06.2015;15:15:00;7468;43.7;44
11.06.2015;15:25:00;7400;44.9;44
11.06.2015;15:35:00;7294;46.1;47
11.06.2015;15:45:00;7174;47.3;47
11.06.2015;15:55:00;7052;48.5;44
11.06.2015;16:05:00;6897;49.6;45
11.06.2015;16:15:00;6760;50.7;48
11.06.2015;16:25:00;6454;51.8;45
11.06.2015;16:35:00;6305;52.8;46
11.06.2015;16:45:00;6175;53.9;47
11.06.2015;16:55:00;5716;54.8;44
11.06.2015;17:05:00;5015;55.7;47
11.06.2015;17:15:00;3147;56.5;43
11.06.2015;17:25:00;3543;56.9;43
11.06.2015;17:35:00;3027;57.6;45
11.06.2015;17:45:00;4786;58.3;47
11.06.2015;17:55:00;4304;59.0;49
11.06.2015;18:05:00;4037;59.7;47
11.06.2015;18:15:00;3764;60.3;44
11.06.2015;18:25:00;3554;60.9;46
11.06.2015;18:35:00;2857;61.4;46
11.06.2015;18:45:00;1108;61.7;44
11.06.2015;18:55:00;2548;62.0;44
11.06.2015;19:05:00;2730;62.5;44
11.06.2015;19:15:00;2450;62.9;44
11.06.2015;19:25:00;2164;63.3;44
11.06.2015;19:35:00;1186;63.5;42
11.06.2015;19:45:00;1112;63.7;42
11.06.2015;19:55:00;1078;63.9;41
11.06.2015;20:05:00;922;64.0;40
11.06.2015;20:15:00;798;64.2;40
11.06.2015;20:25:00;665;64.3;39
11.06.2015;20:35:00;542;64.4;39
11.06.2015;20:45:00;427;64.5;39
11.06.2015;20:55:00;339;64.5;39
11.06.2015;21:05:00;243;64.6;38
11.06.2015;21:15:00;157;64.6;38
11.06.2015;21:25:00;70;64.6;38
11.06.2015;22:00:00;0;64.6;0
12.06.2015;05:35:00;0;0;14
12.06.2015;05:45:00;139;0;30
12.06.2015;05:55:00;184;0;31
12.06.2015;06:05:00;230;0;31
12.06.2015;06:15:00;274;0.1;32
12.06.2015;06:25:00;319;0.1;32
12.06.2015;06:35:00;357;0.2;32
12.06.2015;06:45:00;373;0.2;33
12.06.2015;06:55:00;513;0.3;33
12.06.2015;07:05:00;647;0.4;33
12.06.2015;07:15:00;655;0.5;33
12.06.2015;07:25:00;619;0.6;34
12.06.2015;07:35:00;826;0.8;34
12.06.2015;07:45:00;969;0.9;34
12.06.2015;07:55:00;1139;1.1;34
12.06.2015;08:05:00;1318;1.3;34
12.06.2015;08:15:00;1947;1.6;34
12.06.2015;08:25:00;2456;2.0;35
12.06.2015;08:35:00;2848;2.4;36
12.06.2015;08:45:00;3261;2.9;37
12.06.2015;08:55:00;3571;3.5;39
12.06.2015;09:05:00;3862;4.1;40
12.06.2015;09:15:00;4177;4.8;41
12.06.2015;09:25:00;4477;5.5;43
12.06.2015;09:35:00;4746;6.3;44
12.06.2015;09:45:00;5021;7.1;46
12.06.2015;09:55:00;5334;8.0;47
12.06.2015;10:05:00;5184;8.8;48
12.06.2015;10:15:00;5595;9.7;44
12.06.2015;10:25:00;6312;10.7;47
12.06.2015;10:35:00;5824;11.8;44
12.06.2015;10:45:00;4627;12.6;46
12.06.2015;10:55:00;6170;13.6;47
12.06.2015;11:05:00;6166;14.6;46
12.06.2015;11:15:00;6960;15.7;44
12.06.2015;11:25:00;7067;16.9;47
12.06.2015;11:35:00;7164;18.0;46
12.06.2015;11:45:00;7105;19.2;44
12.06.2015;11:55:00;7283;20.4;46
12.06.2015;12:05:00;7409;21.6;47
12.06.2015;12:15:00;7558;22.9;46
12.06.2015;12:25:00;7602;24.1;44
12.06.2015;12:35:00;7641;25.4;45
12.06.2015;12:45:00;7395;26.6;48
12.06.2015;12:55:00;7377;27.8;45
12.06.2015;13:05:00;6485;29.0;44
12.06.2015;13:15:00;7424;30.1;46
12.06.2015;13:25:00;5508;31.2;45
12.06.2015;13:35:00;8012;32.5;44
12.06.2015;13:45:00;7236;33.6;47
12.06.2015;13:55:00;4964;34.6;44
12.06.2015;14:05:00;6021;35.4;47
12.06.2015;14:15:00;7838;36.8;44
12.06.2015;14:25:00;7862;38.0;46
12.06.2015;14:35:00;7507;39.3;47
12.06.2015;14:45:00;6958;40.4;45
12.06.2015;14:55:00;3161;41.2;48
12.06.2015;15:05:00;8405;42.5;45
12.06.2015;15:15:00;7493;43.7;47
12.06.2015;15:25:00;7226;44.9;46
12.06.2015;15:35:00;7092;46.1;44
12.06.2015;15:45:00;5818;47.1;46
12.06.2015;15:55:00;7215;48.2;47
12.06.2015;16:05:00;7165;49.4;45
12.06.2015;16:15:00;3112;50.2;48
12.06.2015;16:25:00;2467;50.6;47
12.06.2015;16:35:00;3393;51.1;46
12.06.2015;16:45:00;2163;51.5;46
12.06.2015;16:55:00;1722;51.8;45
12.06.2015;17:05:00;1617;52.0;44
12.06.2015;17:15:00;1828;52.3;44
12.06.2015;17:25:00;1751;52.6;43
12.06.2015;17:35:00;1975;52.9;43
12.06.2015;17:45:00;2047;53.3;43
12.06.2015;17:55:00;2533;53.7;43
12.06.2015;18:05:00;2524;54.1;43
12.06.2015;18:15:00;2401;54.5;43
12.06.2015;18:25:00;2698;54.9;43
12.06.2015;18:35:00;2663;55.4;43
12.06.2015;18:45:00;2615;55.8;43
12.06.2015;18:55:00;1484;56.0;42
12.06.2015;19:05:00;2521;56.4;42
12.06.2015;19:15:00;1793;56.7;42
12.06.2015;19:25:00;1039;56.9;41
12.06.2015;19:35:00;1471;57.1;40
12.06.2015;19:45:00;1164;57.3;40
12.06.2015;19:55:00;726;57.5;39
12.06.2015;20:05:00;579;57.6;39
12.06.2015;20:15:00;440;57.6;39
12.06.2015;20:25:00;373;57.7;39
12.06.2015;20:35:00;344;57.8;39
12.06.2015;20:45:00;302;57.8;38
12.06.2015;20:55:00;234;57.9;38
12.06.2015;21:05:00;169;57.9;38
12.06.2015;21:15:00;116;57.9;38
12.06.2015;21:25:00;0;57.9;0
12.06.2015;22:00:00;0;57.9;0
13.06.2015;06:05:00;0;0;4
13.06.2015;06:15:00;144;0;30
13.06.2015;06:25:00;230;0;31
13.06.2015;06:35:00;356;0.1;32
13.06.2015;06:45:00;538;0.1;32
13.06.2015;06:55:00;625;0.2;32
13.06.2015;07:05:00;822;0.4;33
13.06.2015;07:15:00;796;0.5;33
13.06.2015;07:25:00;682;0.6;33
13.06.2015;07:35:00;757;0.7;33
13.06.2015;07:45:00;842;0.9;34
13.06.2015;07:55:00;1217;1.0;34
13.06.2015;08:05:00;1383;1.3;34
13.06.2015;08:15:00;1262;1.5;34
13.06.2015;08:25:00;1454;1.7;35
13.06.2015;08:35:00;1752;2.0;35
13.06.2015;08:45:00;2142;2.3;35
13.06.2015;08:55:00;1798;2.6;36
13.06.2015;09:05:00;1737;2.9;36
13.06.2015;09:15:00;1923;3.2;36
13.06.2015;09:25:00;1978;3.6;37
13.06.2015;09:35:00;2738;4.0;37
13.06.2015;09:45:00;3218;4.5;39
13.06.2015;09:55:00;2990;5.0;39
13.06.2015;10:05:00;3700;5.6;40
13.06.2015;10:15:00;4258;6.3;42
13.06.2015;10:25:00;3522;6.9;43
13.06.2015;10:35:00;3966;7.5;43
13.06.2015;10:45:00;5376;8.3;45
13.06.2015;10:55:00;4989;9.2;47
13.06.2015;11:05:00;6983;10.0;47
13.06.2015;11:15:00;8029;11.4;45
13.06.2015;11:25:00;8002;12.7;44
13.06.2015;11:35:00;7943;14.0;46
13.06.2015;11:45:00;4690;15.0;45
13.06.2015;11:55:00;5502;15.9;47
13.06.2015;12:05:00;6029;16.9;44
13.06.2015;12:15:00;4945;18.0;44
13.06.2015;12:25:00;7187;19.0;47
13.06.2015;12:35:00;6609;20.1;45
13.06.2015;12:45:00;7435;21.4;44
13.06.2015;12:55:00;5378;22.5;48
13.06.2015;13:05:00;4914;23.3;44
13.06.2015;13:15:00;3553;23.9;46
13.06.2015;13:25:00;4636;24.6;47
13.06.2015;13:35:00;4298;25.3;48
13.06.2015;13:45:00;6908;26.4;44
13.06.2015;13:55:00;5090;27.5;44
13.06.2015;14:05:00;4295;28.1;44
13.06.2015;14:15:00;8731;29.5;45
13.06.2015;14:25:00;9033;31.0;47
13.06.2015;14:35:00;7560;32.3;46
13.06.2015;14:45:00;8718;33.7;44
13.06.2015;14:55:00;8498;35.1;45
13.06.2015;15:05:00;2515;36.0;46
13.06.2015;15:15:00;8452;37.4;45
13.06.2015;15:25:00;7923;38.7;47
13.06.2015;15:35:00;6439;39.7;44
13.06.2015;15:45:00;7770;41.0;44
13.06.2015;15:55:00;7382;42.3;46
13.06.2015;16:05:00;7331;43.5;47
13.06.2015;16:15:00;7142;44.7;45
13.06.2015;16:25:00;5960;45.6;47
13.06.2015;16:35:00;6532;46.6;45
13.06.2015;16:45:00;6331;47.7;44
13.06.2015;16:55:00;6123;48.7;48
13.06.2015;17:05:00;5864;49.7;44
13.06.2015;17:15:00;5394;50.6;48
13.06.2015;17:25:00;5239;51.5;44
13.06.2015;17:35:00;4705;52.3;47
13.06.2015;17:45:00;4104;53.0;49
13.06.2015;17:55:00;3556;53.6;49
13.06.2015;18:05:00;3128;54.1;48
13.06.2015;18:15:00;3174;54.6;48
13.06.2015;18:25:00;3497;55.2;48
13.06.2015;18:35:00;2945;55.7;48
13.06.2015;18:45:00;2373;56.1;47
13.06.2015;18:55:00;2259;56.5;46
13.06.2015;19:05:00;2421;57.0;46
13.06.2015;19:15:00;2143;57.3;45
13.06.2015;19:25:00;1222;57.6;44
13.06.2015;19:35:00;800;57.7;42
13.06.2015;19:45:00;1057;57.9;42
13.06.2015;19:55:00;1023;58.1;41
13.06.2015;20:05:00;796;58.2;41
13.06.2015;20:15:00;643;58.3;40
13.06.2015;20:25:00;501;58.4;40
13.06.2015;20:35:00;414;58.5;40
13.06.2015;20:45:00;355;58.6;39
13.06.2015;20:55:00;263;58.6;39
13.06.2015;21:05:00;214;58.6;39
13.06.2015;21:15:00;122;58.7;39
13.06.2015;22:00:00;0;58.7;0
14.06.2015;05:40:00;8;0;17
14.06.2015;05:50:00;168;0;30
14.06.2015;06:00:00;277;0;31
14.06.2015;06:10:00;379;0.1;32
14.06.2015;06:20:00;463;0.1;32
14.06.2015;06:30:00;503;0.2;33
14.06.2015;06:40:00;478;0.3;33
14.06.2015;06:50:00;478;0.4;33
14.06.2015;07:00:00;554;0.5;33
14.06.2015;07:10:00;736;0.6;34
14.06.2015;07:20:00;749;0.7;34
14.06.2015;07:30:00;783;0.8;34
14.06.2015;07:40:00;913;1.0;34
14.06.2015;07:50:00;1081;1.2;34
14.06.2015;08:00:00;1326;1.4;35
14.06.2015;08:10:00;825;1.5;35
14.06.2015;08:20:00;1222;1.7;35
14.06.2015;08:30:00;801;1.9;35
14.06.2015;08:40:00;778;2.0;35
14.06.2015;08:50:00;983;2.1;35
14.06.2015;09:00:00;1649;2.4;35
14.06.2015;09:10:00;1554;2.7;36
14.06.2015;09:20:00;1664;2.9;36
14.06.2015;09:30:00;2010;3.3;36
14.06.2015;09:40:00;2034;3.6;37
14.06.2015;09:50:00;2405;3.9;37
14.06.2015;10:00:00;2272;4.3;38
14.06.2015;10:10:00;2257;4.7;38
14.06.2015;10:20:00;1722;5.0;38
14.06.2015;10:30:00;1743;5.3;38
14.06.2015;10:40:00;2990;5.8;39
14.06.2015;10:50:00;3450;6.3;40
14.06.2015;11:00:00;4233;7.1;42
14.06.2015;11:10:00;4928;7.8;44
14.06.2015;11:20:00;5469;8.7;46
14.06.2015;11:30:00;3707;9.4;46
14.06.2015;11:40:00;2398;9.9;45
14.06.2015;11:50:00;4714;10.8;47
14.06.2015;12:00:00;6933;12.1;44
14.06.2015;12:10:00;5952;13.1;48
14.06.2015;12:20:00;5923;14.0;44
14.06.2015;12:40:00;3531;15.6;48
14.06.2015;12:50:00;5919;16.4;46
14.06.2015;13:00:00;7570;17.5;47
14.06.2015;13:10:00;3772;18.4;45
14.06.2015;13:20:00;7467;19.6;44
14.06.2015;13:30:00;6358;20.7;47
14.06.2015;13:40:00;4436;21.5;44
14.06.2015;13:50:00;3898;22.1;46
14.06.2015;14:00:00;4642;22.8;47
14.06.2015;14:10:00;4071;23.5;48
14.06.2015;14:20:00;4665;24.3;44
14.06.2015;14:30:00;4963;25.1;46
14.06.2015;14:40:00;3751;25.7;47
14.06.2015;14:50:00;4142;26.4;48
14.06.2015;15:00:00;4613;27.1;48
14.06.2015;15:10:00;5790;28.0;45
14.06.2015;15:20:00;5400;28.8;47
14.06.2015;15:30:00;3296;29.5;43
14.06.2015;15:40:00;3769;30.1;45
14.06.2015;15:50:00;4683;30.9;47
14.06.2015;16:00:00;2729;31.7;43
14.06.2015;16:10:00;1497;31.9;42
14.06.2015;16:20:00;1650;32.2;42
14.06.2015;16:30:00;1274;32.4;41
14.06.2015;16:40:00;1220;32.6;41
14.06.2015;16:50:00;1191;32.8;40
14.06.2015;17:00:00;1801;33.1;40
14.06.2015;17:10:00;2963;33.5;41
14.06.2015;17:20:00;1207;33.8;41
14.06.2015;17:30:00;190;33.9;40
14.06.2015;17:40:00;111;33.9;40
14.06.2015;17:50:00;117;33.9;39
14.06.2015;18:00:00;148;33.9;39
14.06.2015;18:10:00;153;34.0;39
14.06.2015;18:20:00;126;34.0;38
14.06.2015;18:30:00;113;34.0;38
14.06.2015;18:40:00;103;34.0;38
14.06.2015;18:50:00;101;34.0;38
14.06.2015;19:00:00;100;34.1;38
14.06.2015;19:10:00;101;34.1;37
14.06.2015;19:20:00;0;34.1;37
14.06.2015;19:30:00;0;34.1;37
14.06.2015;19:40:00;0;34.1;36
14.06.2015;19:50:00;0;34.1;36
14.06.2015;20:00:00;0;34.1;36
14.06.2015;20:10:00;0;34.1;35
14.06.2015;20:20:00;0;34.1;32
14.06.2015;22:00:00;0;34.1;0
15.06.2015;05:50:00;0;0;10
15.06.2015;06:00:00;145;0;30
15.06.2015;06:10:00;202;0;31
15.06.2015;06:20:00;281;0;31
15.06.2015;06:30:00;382;0.1;32
15.06.2015;06:40:00;470;0.2;32
15.06.2015;06:50:00;515;0.3;32
15.06.2015;07:00:00;543;0.3;33
15.06.2015;07:10:00;582;0.4;33
15.06.2015;07:20:00;718;0.6;33
15.06.2015;07:30:00;839;0.7;33
15.06.2015;07:40:00;832;0.8;34
15.06.2015;07:50:00;764;0.9;34
15.06.2015;08:00:00;811;1.1;34
15.06.2015;08:10:00;909;1.2;34
15.06.2015;08:20:00;1326;1.4;34
15.06.2015;08:30:00;1428;1.7;34
15.06.2015;08:40:00;1662;1.9;35
15.06.2015;08:50:00;1779;2.2;35
15.06.2015;09:00:00;1878;2.5;35
15.06.2015;09:10:00;2020;2.8;36
15.06.2015;09:20:00;2016;3.2;36
15.06.2015;09:30:00;2137;3.5;37
15.06.2015;09:40:00;1303;3.8;37
15.06.2015;09:50:00;2143;4.1;37
15.06.2015;10:00:00;2439;4.5;37
15.06.2015;10:10:00;2388;4.9;38
15.06.2015;10:20:00;1794;5.2;38
15.06.2015;10:30:00;1977;5.5;38
15.06.2015;10:40:00;2786;6.0;39
15.06.2015;10:50:00;2420;6.4;39
15.06.2015;11:00:00;2398;6.8;39
15.06.2015;11:10:00;2107;7.2;39
15.06.2015;11:20:00;1764;7.5;39
15.06.2015;11:30:00;1588;7.7;39
15.06.2015;11:40:00;1385;8.0;38
15.06.2015;11:50:00;1173;8.2;38
15.06.2015;12:00:00;1497;8.4;38
15.06.2015;12:10:00;2039;8.7;38
15.06.2015;12:20:00;2167;9.1;38
15.06.2015;12:30:00;2440;9.4;39
15.06.2015;12:40:00;2727;9.9;39
15.06.2015;12:50:00;2835;10.4;40
15.06.2015;13:00:00;3217;10.9;40
15.06.2015;13:10:00;3023;11.4;41
15.06.2015;13:20:00;3254;11.9;41
15.06.2015;13:30:00;3747;12.5;42
15.06.2015;13:40:00;3789;13.1;43
15.06.2015;13:50:00;3707;13.7;44
15.06.2015;14:00:00;3826;14.3;44
15.06.2015;14:10:00;3157;14.9;44
15.06.2015;14:20:00;2190;15.3;43
15.06.2015;14:30:00;2506;15.6;42
15.06.2015;14:40:00;2446;16.1;42
15.06.2015;14:50:00;2473;16.4;42
15.06.2015;15:00:00;1976;16.8;42
15.06.2015;15:10:00;2920;17.3;42
15.06.2015;15:20:00;3114;17.8;42
15.06.2015;15:30:00;2969;18.3;43
15.06.2015;15:40:00;3513;18.8;43
15.06.2015;15:50:00;3433;19.4;43
15.06.2015;16:00:00;3581;20.0;44
15.06.2015;16:10:00;2973;20.5;44
15.06.2015;16:20:00;1973;20.9;43
15.06.2015;16:30:00;1463;21.1;42
15.06.2015;16:40:00;883;21.3;40
15.06.2015;16:50:00;829;21.4;39
15.06.2015;17:00:00;1021;21.6;39
15.06.2015;17:10:00;967;21.8;39
15.06.2015;17:20:00;856;21.9;38
15.06.2015;17:30:00;946;22.1;38
15.06.2015;17:40:00;866;22.2;38
15.06.2015;17:50:00;1108;22.4;38
15.06.2015;18:00:00;989;22.6;38
15.06.2015;18:10:00;1070;22.7;37
15.06.2015;18:20:00;1270;22.9;37
15.06.2015;18:30:00;1411;23.2;37
15.06.2015;18:40:00;1369;23.4;37
15.06.2015;18:50:00;1186;23.6;37
15.06.2015;19:00:00;987;23.8;37
15.06.2015;19:10:00;1044;23.9;37
15.06.2015;19:20:00;1060;24.1;37
15.06.2015;19:30:00;1000;24.3;37
15.06.2015;19:40:00;865;24.4;37
15.06.2015;19:50:00;713;24.5;37
15.06.2015;20:00:00;586;24.6;37
15.06.2015;20:10:00;464;24.7;37
15.06.2015;20:20:00;398;24.8;37
15.06.2015;20:30:00;325;24.9;36
15.06.2015;20:40:00;242;24.9;36
15.06.2015;20:50:00;162;24.9;36
15.06.2015;22:00:00;0;24.9;0
16.06.2015;05:50:00;14;0;11
16.06.2015;06:00:00;184;0;29
16.06.2015;06:10:00;111;0;30
16.06.2015;06:20:00;190;0;31
16.06.2015;06:30:00;209;0.1;31
16.06.2015;06:40:00;263;0.1;32
16.06.2015;06:50:00;366;0.2;32
16.06.2015;07:00:00;536;0.2;32
16.06.2015;07:10:00;650;0.3;32
16.06.2015;07:20:00;707;0.5;33
16.06.2015;07:35:00;922;0.7;33
16.06.2015;07:45:00;918;0.8;33
16.06.2015;07:55:00;984;1.0;33
16.06.2015;08:05:00;1069;1.1;34
16.06.2015;08:15:00;1074;1.3;34
16.06.2015;08:25:00;874;1.5;34
16.06.2015;08:35:00;1230;1.7;34
16.06.2015;08:45:00;1203;1.9;34
16.06.2015;08:55:00;1122;2.1;34
16.06.2015;09:05:00;1262;2.3;34
16.06.2015;09:15:00;1676;2.5;35
16.06.2015;09:25:00;2053;2.8;35
16.06.2015;09:35:00;2232;3.2;36
16.06.2015;09:45:00;2205;3.6;36
16.06.2015;09:55:00;2631;3.9;37
16.06.2015;10:05:00;3193;4.4;38
16.06.2015;10:15:00;3880;5.1;39
16.06.2015;10:25:00;3707;5.7;41
16.06.2015;10:35:00;3397;6.2;41
16.06.2015;10:45:00;3407;6.8;42
16.06.2015;10:55:00;3521;7.4;42
16.06.2015;11:05:00;3611;8.0;43
16.06.2015;11:15:00;3759;8.6;43
16.06.2015;11:25:00;4210;9.3;44
16.06.2015;11:35:00;3857;9.9;45
16.06.2015;11:45:00;3650;10.6;45
16.06.2015;11:55:00;3812;11.2;45
16.06.2015;12:05:00;3721;11.8;45
16.06.2015;12:15:00;4359;12.5;46
16.06.2015;12:25:00;4082;13.2;47
16.06.2015;12:35:00;4125;13.9;47
16.06.2015;12:45:00;3988;14.5;47
16.06.2015;12:55:00;5119;15.3;48
16.06.2015;13:05:00;7596;16.4;44
16.06.2015;13:15:00;5780;17.5;48
16.06.2015;13:25:00;8495;18.7;44
16.06.2015;13:35:00;8274;20.1;45
16.06.2015;13:45:00;6079;21.1;46
16.06.2015;13:55:00;4584;21.9;48
16.06.2015;14:05:00;6773;22.9;45
16.06.2015;14:15:00;5125;23.8;45
16.06.2015;14:25:00;5558;24.7;48
16.06.2015;14:35:00;6860;25.7;44
16.06.2015;14:45:00;5361;26.7;47
16.06.2015;14:55:00;2728;27.1;43
16.06.2015;15:05:00;2017;27.5;43
16.06.2015;15:15:00;1140;27.7;42
16.06.2015;15:25:00;837;27.9;41
16.06.2015;15:35:00;1077;28.0;40
16.06.2015;15:45:00;1218;28.2;40
16.06.2015;15:55:00;1354;28.5;39
16.06.2015;16:05:00;1430;28.7;39
16.06.2015;16:15:00;1536;28.9;39
16.06.2015;16:25:00;1712;29.2;39
16.06.2015;16:35:00;1862;29.5;39
16.06.2015;16:45:00;1479;29.8;39
16.06.2015;16:55:00;1365;30.0;39
16.06.2015;17:05:00;1505;30.2;39
16.06.2015;17:15:00;1020;30.4;38
16.06.2015;17:25:00;1052;30.6;38
16.06.2015;17:35:00;1124;30.8;38
16.06.2015;17:45:00;924;30.9;38
16.06.2015;17:55:00;739;31.1;38
16.06.2015;18:05:00;889;31.2;37
16.06.2015;18:15:00;989;31.4;37
16.06.2015;18:25:00;969;31.5;37
16.06.2015;18:35:00;887;31.7;37
16.06.2015;18:45:00;760;31.8;37
16.06.2015;18:55:00;732;31.9;37
16.06.2015;19:05:00;618;32.0;37
16.06.2015;19:15:00;627;32.1;37
16.06.2015;19:25:00;471;32.2;36
16.06.2015;19:35:00;360;32.3;36
16.06.2015;19:45:00;243;32.3;36
16.06.2015;19:55:00;184;32.4;36
16.06.2015;20:05:00;147;32.4;36
16.06.2015;20:15:00;170;32.4;36
16.06.2015;20:25:00;177;32.5;36
16.06.2015;20:35:00;195;32.5;36
16.06.2015;20:45:00;183;32.5;36
16.06.2015;20:55:00;137;32.5;36
16.06.2015;21:05:00;116;32.6;36
16.06.2015;21:15:00;104;32.6;36
16.06.2015;21:25:00;94;32.6;36
16.06.2015;22:00:00;0;32.6;0
17.06.2015;05:40:00;0;0;7
17.06.2015;05:50:00;147;0;29
17.06.2015;06:00:00;203;0;30
17.06.2015;06:10:00;269;0;31
17.06.2015;06:20:00;338;0.1;31
17.06.2015;06:30:00;437;0.2;31
17.06.2015;06:40:00;534;0.2;32
17.06.2015;06:50:00;685;0.4;32
17.06.2015;07:00:00;768;0.5;32
17.06.2015;07:10:00;931;0.6;32
17.06.2015;07:20:00;1023;0.8;33
17.06.2015;07:30:00;1134;1.0;33
17.06.2015;07:40:00;1186;1.2;33
17.06.2015;07:50:00;1360;1.4;33
17.06.2015;08:00:00;1827;1.7;34
17.06.2015;08:10:00;1662;1.9;34
17.06.2015;08:20:00;2988;2.4;35
17.06.2015;08:30:00;2612;2.9;36
17.06.2015;08:40:00;2876;3.3;36
17.06.2015;08:50:00;3579;3.9;38
17.06.2015;09:00:00;3760;4.5;39
17.06.2015;09:10:00;4165;5.1;40
17.06.2015;09:20:00;4480;5.9;42
17.06.2015;09:30:00;4505;6.6;43
17.06.2015;09:40:00;4960;7.4;45
17.06.2015;09:50:00;4901;8.3;46
17.06.2015;10:00:00;3650;8.8;45
17.06.2015;10:10:00;5849;9.8;47
17.06.2015;10:20:00;5490;10.7;44
17.06.2015;10:30:00;3560;11.3;43
17.06.2015;10:45:00;3361;12.1;44
17.06.2015;10:55:00;3969;12.8;45
17.06.2015;11:05:00;3844;13.4;45
17.06.2015;11:15:00;4188;14.2;46
17.06.2015;11:25:00;6272;15.3;44
17.06.2015;11:35:00;5012;16.2;46
17.06.2015;11:45:00;4632;16.9;46
17.06.2015;11:55:00;6162;17.7;47
17.06.2015;12:05:00;7052;18.9;45
17.06.2015;12:15:00;4549;19.8;47
17.06.2015;12:25:00;8357;21.2;45
17.06.2015;12:35:00;8938;22.5;46
17.06.2015;12:45:00;8324;23.9;47
17.06.2015;12:55:00;5950;25.1;45
17.06.2015;13:05:00;8739;26.4;44
17.06.2015;13:15:00;8417;27.8;46
17.06.2015;13:25:00;6013;29.0;46
17.06.2015;13:35:00;5964;29.7;45
17.06.2015;13:45:00;4752;30.4;46
17.06.2015;13:55:00;4557;31.6;43
17.06.2015;14:05:00;8989;33.0;47
17.06.2015;14:15:00;5472;34.2;46
17.06.2015;14:25:00;2528;34.6;45
17.06.2015;14:35:00;2928;35.1;45
17.06.2015;14:45:00;4732;35.9;45
17.06.2015;14:55:00;2857;36.4;43
17.06.2015;15:05:00;5673;37.1;45
17.06.2015;15:15:00;9644;38.6;44
17.06.2015;15:25:00;3770;39.7;48
17.06.2015;15:35:00;2871;40.2;46
17.06.2015;15:45:00;8616;41.3;46
17.06.2015;15:55:00;2172;42.1;44
17.06.2015;16:05:00;2539;42.5;44
17.06.2015;16:15:00;4580;43.1;44
17.06.2015;16:25:00;7083;44.2;47
17.06.2015;16:35:00;4593;45.2;45
17.06.2015;16:45:00;6922;46.1;47
17.06.2015;16:55:00;4518;46.9;43
17.06.2015;17:05:00;4242;47.8;47
17.06.2015;17:15:00;3955;48.7;43
17.06.2015;17:25:00;2049;49.1;42
17.06.2015;17:35:00;5389;49.8;45
17.06.2015;17:45:00;4661;50.6;46
17.06.2015;17:55:00;4527;51.3;47
17.06.2015;18:05:00;2737;51.8;46
17.06.2015;18:15:00;4141;52.3;46
17.06.2015;18:25:00;3688;52.9;47
17.06.2015;18:35:00;2910;53.4;46
17.06.2015;18:45:00;2762;53.9;45
17.06.2015;18:55:00;2879;54.4;45
17.06.2015;19:05:00;2559;54.8;45
17.06.2015;19:15:00;1537;55.1;43
17.06.2015;19:25:00;1324;55.3;42
17.06.2015;19:35:00;1330;55.5;41
17.06.2015;19:45:00;979;55.7;40
17.06.2015;19:55:00;800;55.9;40
17.06.2015;20:05:00;672;56.0;39
17.06.2015;20:15:00;538;56.1;39
17.06.2015;20:25:00;459;56.1;39
17.06.2015;20:35:00;397;56.2;38
17.06.2015;20:45:00;328;56.3;38
17.06.2015;20:55:00;264;56.3;38
17.06.2015;21:05:00;199;56.4;38
17.06.2015;21:15:00;137;56.4;37
17.06.2015;21:25:00;0;56.4;7
17.06.2015;21:35:00;0;56.4;0
17.06.2015;22:00:00;0;56.4;0
18.06.2015;05:40:00;0;0;1
18.06.2015;05:50:00;137;0;29
18.06.2015;06:00:00;220;0;30
18.06.2015;06:10:00;303;0;31
18.06.2015;06:20:00;349;0.1;31
18.06.2015;06:30:00;454;0.2;31
18.06.2015;06:40:00;648;0.3;32
18.06.2015;07:00:00;867;0.5;32
18.06.2015;07:10:00;914;0.7;32
18.06.2015;07:20:00;1133;0.9;33
18.06.2015;07:30:00;1122;1.0;33
18.06.2015;07:40:00;1268;1.2;33
18.06.2015;07:50:00;1463;1.5;33
18.06.2015;08:00:00;1774;1.8;34
18.06.2015;08:10:00;1410;2.0;34
18.06.2015;08:20:00;1834;2.3;34
18.06.2015;08:30:00;2108;2.6;35
18.06.2015;08:40:00;1814;2.9;35
18.06.2015;08:50:00;1721;3.2;35
18.06.2015;09:00:00;2185;3.6;36
18.06.2015;09:10:00;2354;3.9;36
18.06.2015;09:20:00;2399;4.4;37
18.06.2015;09:30:00;2171;4.7;37
18.06.2015;09:40:00;2065;5.1;37
18.06.2015;09:50:00;2903;5.5;38
18.06.2015;10:00:00;3238;6.0;39
18.06.2015;10:10:00;4164;6.7;40
18.06.2015;10:20:00;2543;7.2;41
18.06.2015;10:30:00;3718;7.7;41
18.06.2015;10:40:00;3327;8.4;42
18.06.2015;10:50:00;2688;8.8;41
18.06.2015;11:00:00;2206;9.2;41
18.06.2015;11:10:00;2452;9.6;41
18.06.2015;11:20:00;2146;10.0;40
18.06.2015;11:30:00;3465;10.5;41
18.06.2015;11:40:00;4342;11.2;43
18.06.2015;11:50:00;3208;11.8;43
18.06.2015;12:00:00;1745;12.1;42
18.06.2015;12:10:00;1838;12.4;41
18.06.2015;12:20:00;2089;12.8;40
18.06.2015;12:30:00;2892;13.2;41
18.06.2015;12:40:00;3586;13.7;41
18.06.2015;12:50:00;2654;14.2;42
18.06.2015;13:00:00;2602;14.6;41
18.06.2015;13:10:00;2956;15.1;42
18.06.2015;13:20:00;3200;15.6;42
18.06.2015;13:30:00;3228;16.2;43
18.06.2015;13:40:00;2485;16.6;42
18.06.2015;13:50:00;2199;17.0;41
18.06.2015;14:00:00;2183;17.4;41
18.06.2015;14:10:00;2367;17.8;41
18.06.2015;14:20:00;1698;18.1;40
18.06.2015;14:30:00;1944;18.4;40
18.06.2015;14:40:00;3315;18.8;40
18.06.2015;14:50:00;2317;19.3;41
18.06.2015;15:00:00;1929;19.6;40
18.06.2015;15:10:00;2487;20.0;40
18.06.2015;15:20:00;3487;20.5;41
18.06.2015;15:30:00;2637;21.0;41
18.06.2015;15:40:00;1554;21.2;40
18.06.2015;15:50:00;1966;21.6;40
18.06.2015;16:00:00;2653;22.0;40
18.06.2015;16:10:00;3001;22.5;41
18.06.2015;16:20:00;1904;22.8;40
18.06.2015;16:30:00;1357;23.1;39
18.06.2015;16:40:00;1196;23.3;39
18.06.2015;16:50:00;887;23.5;38
18.06.2015;17:00:00;2005;23.7;38
18.06.2015;17:10:00;2992;24.2;39
18.06.2015;17:20:00;2148;24.5;39
18.06.2015;17:30:00;2027;24.9;39
18.06.2015;17:40:00;1750;25.2;39
18.06.2015;17:50:00;1339;25.4;38
18.06.2015;18:00:00;1732;25.7;38
18.06.2015;18:10:00;1293;25.9;38
18.06.2015;18:20:00;1146;26.1;37
18.06.2015;18:30:00;424;26.2;37
18.06.2015;18:40:00;492;26.3;37
18.06.2015;18:50:00;654;26.4;37
18.06.2015;19:00:00;976;26.5;37
18.06.2015;19:10:00;990;26.7;37
18.06.2015;19:20:00;877;26.8;36
18.06.2015;19:30:00;830;27.0;36
18.06.2015;19:40:00;591;27.1;36
18.06.2015;19:50:00;486;27.2;36
18.06.2015;20:00:00;374;27.3;36
18.06.2015;20:10:00;279;27.3;36
18.06.2015;20:20:00;338;27.4;36
18.06.2015;20:30:00;162;27.4;36
18.06.2015;20:40:00;156;27.4;36
18.06.2015;20:50:00;92;27.4;36
18.06.2015;21:00:00;0;27.4;0
18.06.2015;21:10:00;0;27.4;0
18.06.2015;22:00:00;0;27.4;0
19.06.2015;05:45:00;0;0;8
19.06.2015;05:55:00;121;0;29
19.06.2015;06:05:00;192;0;30
19.06.2015;06:15:00;268;0;30
19.06.2015;06:25:00;334;0.1;31
19.06.2015;06:35:00;202;0.1;31
19.06.2015;06:45:00;568;0.2;31
19.06.2015;06:55:00;873;0.3;32
19.06.2015;07:05:00;737;0.5;32
19.06.2015;07:15:00;791;0.6;32
19.06.2015;07:25:00;885;0.7;32
19.06.2015;07:35:00;1586;1.0;33
19.06.2015;07:45:00;1396;1.2;33
19.06.2015;07:55:00;1318;1.4;33
19.06.2015;08:05:00;877;1.6;33
19.06.2015;08:15:00;1263;1.8;34
19.06.2015;08:25:00;1269;2.0;34
19.06.2015;08:35:00;1224;2.2;34
19.06.2015;08:45:00;1652;2.5;34
19.06.2015;08:55:00;1263;2.7;34
19.06.2015;09:05:00;1265;2.9;34
19.06.2015;09:15:00;798;3.1;34
19.06.2015;09:25:00;452;3.1;34
19.06.2015;09:40:00;635;3.2;34
19.06.2015;09:50:00;1572;3.4;35
19.06.2015;10:00:00;3309;3.9;35
19.06.2015;10:10:00;3107;4.5;37
19.06.2015;10:20:00;4397;5.2;39
19.06.2015;10:30:00;3904;5.9;41
19.06.2015;10:40:00;4408;6.5;41
19.06.2015;10:50:00;4469;7.3;43
19.06.2015;11:00:00;5081;8.0;44
19.06.2015;11:10:00;6292;9.0;46
19.06.2015;11:20:00;5822;10.0;44
19.06.2015;11:30:00;2568;10.4;42
19.06.2015;11:40:00;3108;11.0;43
19.06.2015;11:50:00;7224;12.1;46
19.06.2015;12:00:00;8834;13.2;47
19.06.2015;12:10:00;8654;14.5;47
19.06.2015;12:20:00;6184;15.7;44
19.06.2015;12:30:00;2850;16.3;44
19.06.2015;12:40:00;2627;16.8;44
19.06.2015;12:50:00;8940;18.2;45
19.06.2015;13:00:00;9739;19.4;47
19.06.2015;13:10:00;5611;20.7;45
19.06.2015;13:20:00;5846;21.7;47
19.06.2015;13:30:00;9563;23.3;45
19.06.2015;13:40:00;9160;24.8;44
19.06.2015;13:50:00;9769;26.4;45
19.06.2015;14:00:00;9768;28.1;47
19.06.2015;14:10:00;5959;29.5;46
19.06.2015;14:20:00;4773;30.4;43
19.06.2015;14:30:00;5805;31.2;46
19.06.2015;14:40:00;5107;32.0;45
19.06.2015;14:50:00;2692;32.4;43
19.06.2015;15:00:00;2790;32.9;43
19.06.2015;15:10:00;7578;34.0;46
19.06.2015;15:20:00;2448;34.7;43
19.06.2015;15:30:00;6088;35.5;46
19.06.2015;15:40:00;6325;36.7;44
19.06.2015;15:50:00;5103;37.6;46
19.06.2015;16:00:00;6267;38.6;44
19.06.2015;16:10:00;3625;39.3;45
19.06.2015;16:20:00;4101;40.0;47
19.06.2015;16:30:00;3543;40.6;47
19.06.2015;16:40:00;2433;41.1;46
19.06.2015;16:50:00;2469;41.5;45
19.06.2015;17:00:00;4271;42.2;46
19.06.2015;17:10:00;6348;43.4;44
19.06.2015;17:20:00;5241;44.0;45
19.06.2015;17:30:00;5950;45.1;44
19.06.2015;17:40:00;3239;45.6;43
19.06.2015;17:50:00;3148;46.2;45
19.06.2015;18:00:00;3119;46.7;44
19.06.2015;18:10:00;2948;47.2;45
19.06.2015;18:20:00;2050;47.6;43
19.06.2015;18:30:00;2627;48.0;43
19.06.2015;18:40:00;1411;48.3;42
19.06.2015;18:50:00;920;48.5;41
19.06.2015;19:00:00;764;48.6;40
19.06.2015;19:10:00;443;48.7;39
19.06.2015;19:20:00;374;48.7;39
19.06.2015;19:30:00;327;48.8;39
19.06.2015;19:40:00;392;48.9;38
19.06.2015;19:50:00;492;48.9;38
19.06.2015;20:00:00;531;49.0;38
19.06.2015;20:10:00;423;49.1;37
19.06.2015;20:20:00;381;49.2;37
19.06.2015;20:30:00;372;49.2;37
19.06.2015;20:40:00;202;49.3;37
19.06.2015;20:50:00;171;49.3;37
19.06.2015;21:00:00;164;49.3;36
19.06.2015;21:10:00;131;49.3;36
19.06.2015;21:20:00;95;49.4;36
19.06.2015;22:00:00;0;49.4;0
20.06.2015;06:00:00;8;0;20
20.06.2015;06:10:00;159;0;29
20.06.2015;06:20:00;137;0;30
20.06.2015;06:30:00;171;0;30
20.06.2015;06:40:00;213;0.1;31
20.06.2015;06:50:00;227;0.1;31
20.06.2015;07:00:00;269;0.1;31
20.06.2015;07:10:00;335;0.2;32
20.06.2015;07:20:00;495;0.3;32
20.06.2015;07:30:00;463;0.3;32
20.06.2015;07:40:00;176;0.4;32
20.06.2015;07:50:00;275;0.4;33
20.06.2015;08:00:00;491;0.5;33
20.06.2015;08:10:00;559;0.6;33
20.06.2015;08:20:00;1044;0.7;33
20.06.2015;08:30:00;1335;0.9;33
20.06.2015;08:40:00;1646;1.2;33
20.06.2015;08:50:00;1198;1.4;33
20.06.2015;09:00:00;1487;1.6;34
20.06.2015;09:10:00;1531;1.9;34
20.06.2015;09:20:00;1231;2.1;34
20.06.2015;09:30:00;1116;2.3;34
20.06.2015;09:40:00;1521;2.5;34
20.06.2015;09:50:00;2421;2.9;34
20.06.2015;10:00:00;2233;3.3;36
20.06.2015;10:10:00;2095;3.6;36
20.06.2015;10:20:00;2610;4.0;37
20.06.2015;10:30:00;2951;4.5;38
20.06.2015;10:40:00;4076;5.1;39
20.06.2015;10:50:00;2257;5.6;39
20.06.2015;11:00:00;3868;6.2;39
20.06.2015;11:10:00;2278;6.7;40
20.06.2015;11:20:00;1878;6.9;39
20.06.2015;11:30:00;3457;7.4;39
20.06.2015;11:40:00;2439;7.8;40
20.06.2015;11:50:00;3010;8.3;40
20.06.2015;12:00:00;4487;9.0;42
20.06.2015;12:10:00;2616;9.4;41
20.06.2015;12:20:00;5343;10.6;46
20.06.2015;12:30:00;4322;11.5;43
20.06.2015;12:40:00;2442;12.0;42
20.06.2015;12:50:00;1040;12.2;40
20.06.2015;13:00:00;1683;12.4;40
20.06.2015;13:10:00;1560;12.7;39
20.06.2015;13:20:00;3209;13.2;40
20.06.2015;13:30:00;2258;13.5;40
20.06.2015;13:40:00;1899;13.9;40
20.06.2015;13:50:00;1413;14.1;39
20.06.2015;14:00:00;1698;14.4;39
20.06.2015;14:10:00;3076;14.8;39
20.06.2015;14:20:00;5557;15.8;44
20.06.2015;14:30:00;5967;16.9;47
20.06.2015;14:40:00;7189;18.1;44
20.06.2015;14:50:00;3569;18.8;44
20.06.2015;15:00:00;3667;19.4;45
20.06.2015;15:10:00;886;19.6;42
20.06.2015;15:20:00;2202;19.9;42
20.06.2015;15:30:00;4015;20.5;42
20.06.2015;15:40:00;6167;21.6;47
20.06.2015;15:50:00;3036;22.2;46
20.06.2015;16:00:00;2089;22.6;44
20.06.2015;16:10:00;2952;23.1;44
20.06.2015;16:20:00;1362;23.4;42
20.06.2015;16:30:00;425;23.5;40
20.06.2015;16:40:00;1982;23.7;40
20.06.2015;16:50:00;6339;24.8;46
20.06.2015;17:00:00;4124;25.5;46
20.06.2015;17:10:00;3125;26.0;45
20.06.2015;17:20:00;5430;26.9;48
20.06.2015;17:30:00;5569;27.8;46
20.06.2015;17:40:00;2219;28.1;42
20.06.2015;17:50:00;1798;28.5;41
20.06.2015;18:00:00;819;28.6;40
20.06.2015;18:10:00;370;28.7;39
20.06.2015;18:20:00;1058;28.9;39
20.06.2015;18:30:00;931;29.0;38
20.06.2015;18:40:00;1023;29.2;38
20.06.2015;18:50:00;1352;29.4;38
20.06.2015;19:00:00;1312;29.6;37
20.06.2015;19:10:00;708;29.8;37
20.06.2015;19:20:00;285;29.8;37
20.06.2015;19:30:00;708;29.9;37
20.06.2015;19:40:00;378;30.0;37
20.06.2015;19:50:00;406;30.1;37
20.06.2015;20:00:00;298;30.1;36
20.06.2015;20:10:00;361;30.2;36
20.06.2015;20:20:00;392;30.2;36
20.06.2015;20:30:00;355;30.3;36
20.06.2015;20:40:00;276;30.3;36
20.06.2015;20:50:00;244;30.4;36
20.06.2015;21:00:00;132;30.4;36
20.06.2015;21:10:00;34;30.4;35
20.06.2015;21:20:00;0;30.4;4
20.06.2015;21:30:00;0;30.4;0
20.06.2015;22:00:00;0;30.4;0
21.06.2015;06:15:00;0;0;1
21.06.2015;06:25:00;145;0;29
21.06.2015;06:35:00;210;0;30
21.06.2015;06:45:00;176;0;30
21.06.2015;06:55:00;121;0.1;31
21.06.2015;07:05:00;198;0.1;31
21.06.2015;07:15:00;243;0.1;31
21.06.2015;07:25:00;277;0.2;31
21.06.2015;07:35:00;259;0.2;32
21.06.2015;07:45:00;311;0.3;32
21.06.2015;07:55:00;324;0.3;32
21.06.2015;08:05:00;469;0.4;32
21.06.2015;08:15:00;505;0.5;32
21.06.2015;08:25:00;767;0.6;32
21.06.2015;08:35:00;778;0.7;33
21.06.2015;08:45:00;716;0.8;33
21.06.2015;08:55:00;598;0.9;33
21.06.2015;09:05:00;668;1.0;33
21.06.2015;09:15:00;598;1.1;33
21.06.2015;09:25:00;436;1.2;33
21.06.2015;09:35:00;626;1.3;33
21.06.2015;09:45:00;644;1.4;33
21.06.2015;09:55:00;674;1.5;33
21.06.2015;10:05:00;836;1.7;33
21.06.2015;10:15:00;822;1.8;33
21.06.2015;10:25:00;679;1.9;34
21.06.2015;10:35:00;1498;2.1;34
21.06.2015;10:45:00;985;2.3;34
21.06.2015;10:55:00;1110;2.5;34
21.06.2015;11:05:00;1413;2.7;34
21.06.2015;11:15:00;1018;2.9;34
21.06.2015;11:25:00;1517;3.1;34
21.06.2015;11:35:00;2896;3.5;34
21.06.2015;11:45:00;2461;4.0;36
21.06.2015;11:55:00;1940;4.3;36
21.06.2015;12:05:00;1841;4.6;36
21.06.2015;12:15:00;1955;4.8;36
21.06.2015;12:25:00;1545;5.1;36
21.06.2015;12:35:00;1217;5.4;36
21.06.2015;12:45:00;2152;5.7;36
21.06.2015;12:55:00;3397;6.2;37
21.06.2015;13:05:00;2474;6.6;38
21.06.2015;13:15:00;3006;7.1;39
21.06.2015;13:25:00;3925;7.7;39
21.06.2015;13:35:00;5904;8.6;42
21.06.2015;13:45:00;5931;9.4;43
21.06.2015;13:55:00;7225;10.7;44
21.06.2015;14:05:00;5770;11.9;44
21.06.2015;14:15:00;5665;12.9;47
21.06.2015;14:25:00;4366;13.8;48
21.06.2015;14:35:00;5012;14.4;46
21.06.2015;14:45:00;3737;15.1;47
21.06.2015;14:55:00;5704;16.0;48
21.06.2015;15:05:00;7020;17.3;44
21.06.2015;15:15:00;7226;18.6;44
21.06.2015;15:25:00;8507;19.9;47
21.06.2015;15:35:00;8968;21.3;47
21.06.2015;15:45:00;7385;22.6;46
21.06.2015;15:55:00;7325;23.9;44
21.06.2015;16:05:00;5069;24.7;46
21.06.2015;16:15:00;3730;25.4;46
21.06.2015;16:25:00;4165;26.1;47
21.06.2015;16:35:00;4285;26.7;47
21.06.2015;16:45:00;5024;27.6;44
21.06.2015;16:55:00;6845;28.6;47
21.06.2015;17:05:00;5821;29.6;43
21.06.2015;17:15:00;5424;30.5;47
21.06.2015;17:25:00;4800;31.4;49
21.06.2015;17:35:00;3808;32.1;43
21.06.2015;17:45:00;2219;32.6;44
21.06.2015;17:55:00;2187;32.9;43
21.06.2015;18:05:00;3380;33.4;43
21.06.2015;18:15:00;2873;33.9;44
21.06.2015;18:25:00;2133;34.3;43
21.06.2015;18:35:00;1418;34.6;42
21.06.2015;18:45:00;1314;34.8;41
21.06.2015;18:55:00;1451;35.0;40
21.06.2015;19:05:00;1571;35.3;40
21.06.2015;19:15:00;1054;35.5;39
21.06.2015;19:25:00;1129;35.6;38
21.06.2015;19:35:00;1088;35.8;38
21.06.2015;19:45:00;744;36.0;38
21.06.2015;19:55:00;481;36.0;38
