Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
21.06.2015;20:05:00;497;36.1;37
21.06.2015;20:15:00;527;36.2;37
21.06.2015;20:25:00;218;36.3;37
21.06.2015;20:35:00;328;36.3;37
21.06.2015;20:45:00;173;36.3;36
21.06.2015;20:55:00;133;36.4;36
21.06.2015;21:05:00;132;36.4;36
21.06.2015;21:15:00;120;36.4;36
21.06.2015;21:25:00;0;36.4;2
21.06.2015;21:35:00;0;36.4;0
21.06.2015;22:00:00;0;36.4;0
22.06.2015;05:40:00;0;0;8
22.06.2015;05:50:00;151;0;29
22.06.2015;06:00:00;230;0;29
22.06.2015;06:10:00;376;0.1;30
22.06.2015;06:20:00;457;0.1;30
22.06.2015;06:30:00;509;0.2;31
22.06.2015;06:40:00;494;0.3;31
22.06.2015;06:50:00;585;0.4;31
22.06.2015;07:00:00;796;0.5;32
22.06.2015;07:10:00;1011;0.7;32
22.06.2015;07:20:00;1276;0.9;32
22.06.2015;07:30:00;1167;1.1;32
22.06.2015;07:40:00;1199;1.3;33
22.06.2015;07:50:00;1422;1.5;33
22.06.2015;08:00:00;1445;1.7;33
22.06.2015;08:10:00;1707;2.0;33
22.06.2015;08:20:00;1977;2.3;34
22.06.2015;08:30:00;2685;2.7;34
22.06.2015;08:40:00;1570;3.1;35
22.06.2015;08:50:00;3125;3.5;36
22.06.2015;09:00:00;3173;4.1;37
22.06.2015;09:10:00;3699;4.6;38
22.06.2015;09:20:00;4087;5.3;40
22.06.2015;09:30:00;4732;6.0;41
22.06.2015;09:40:00;4037;6.7;42
22.06.2015;09:50:00;4857;7.4;43
22.06.2015;10:00:00;4708;8.3;45
22.06.2015;10:10:00;4921;9.1;46
22.06.2015;10:20:00;3307;9.7;46
22.06.2015;10:30:00;6127;10.6;47
22.06.2015;10:40:00;6006;11.6;45
22.06.2015;10:50:00;5941;12.6;47
22.06.2015;11:00:00;5968;13.6;44
22.06.2015;11:10:00;6836;14.7;47
22.06.2015;11:20:00;7515;15.9;45
22.06.2015;11:30:00;5822;16.9;45
22.06.2015;11:40:00;6741;17.8;46
22.06.2015;11:50:00;7873;18.9;46
22.06.2015;12:00:00;6990;20.1;47
22.06.2015;12:10:00;8254;21.4;44
22.06.2015;12:20:00;7191;22.7;45
22.06.2015;12:30:00;8679;24.0;47
22.06.2015;12:40:00;7654;25.3;45
22.06.2015;12:50:00;7899;26.6;44
22.06.2015;13:00:00;9119;28.1;45
22.06.2015;13:10:00;4036;28.9;44
22.06.2015;13:20:00;2537;29.4;44
22.06.2015;13:30:00;2324;29.7;43
22.06.2015;13:40:00;3533;30.3;44
22.06.2015;13:50:00;2880;30.8;44
22.06.2015;14:00:00;3126;31.3;45
22.06.2015;14:10:00;3285;31.9;45
22.06.2015;14:20:00;6003;32.7;47
22.06.2015;14:30:00;2931;33.3;47
22.06.2015;14:40:00;2916;33.8;46
22.06.2015;14:50:00;2168;34.1;44
22.06.2015;15:00:00;2864;34.6;44
22.06.2015;15:10:00;2475;35.0;44
22.06.2015;15:20:00;1659;35.3;42
22.06.2015;15:30:00;1968;35.6;42
22.06.2015;15:40:00;2038;36.0;41
22.06.2015;15:50:00;2011;36.3;41
22.06.2015;16:00:00;1602;36.6;40
22.06.2015;16:10:00;1510;36.9;40
22.06.2015;16:20:00;1234;37.1;39
22.06.2015;16:30:00;1181;37.3;39
22.06.2015;16:40:00;1436;37.5;38
22.06.2015;16:50:00;1520;37.7;38
22.06.2015;17:00:00;1982;38.1;39
22.06.2015;17:10:00;2033;38.4;39
22.06.2015;17:20:00;1604;38.7;39
22.06.2015;17:30:00;1844;39.0;38
22.06.2015;17:40:00;1869;39.3;39
22.06.2015;17:50:00;1300;39.5;38
22.06.2015;18:00:00;1062;39.7;37
22.06.2015;18:10:00;1153;39.9;37
22.06.2015;18:20:00;950;40.1;37
22.06.2015;18:30:00;1006;40.2;37
22.06.2015;18:40:00;1217;40.4;37
22.06.2015;18:50:00;1348;40.6;37
22.06.2015;19:00:00;1117;40.8;37
22.06.2015;19:10:00;922;41.0;37
22.06.2015;19:20:00;778;41.1;36
22.06.2015;19:30:00;767;41.2;36
22.06.2015;19:40:00;741;41.4;36
22.06.2015;19:50:00;691;41.5;36
22.06.2015;20:00:00;595;41.6;36
22.06.2015;20:10:00;639;41.7;36
22.06.2015;20:20:00;463;41.8;36
22.06.2015;20:30:00;297;41.8;36
22.06.2015;20:40:00;206;41.9;36
22.06.2015;20:50:00;165;41.9;36
22.06.2015;21:00:00;150;41.9;35
22.06.2015;21:10:00;135;41.9;35
22.06.2015;21:20:00;106;42.0;35
22.06.2015;22:00:00;0;42.0;0
23.06.2015;05:30:00;0;0;11
23.06.2015;05:40:00;131;0;28
23.06.2015;05:50:00;104;0;29
23.06.2015;06:00:00;134;0;30
23.06.2015;06:10:00;136;0;30
23.06.2015;06:20:00;317;0.1;31
23.06.2015;06:30:00;345;0.1;31
23.06.2015;06:40:00;273;0.2;31
23.06.2015;06:50:00;610;0.3;32
23.06.2015;07:00:00;651;0.4;32
23.06.2015;07:10:00;1031;0.5;32
23.06.2015;07:20:00;770;0.7;32
23.06.2015;07:30:00;1307;0.9;32
23.06.2015;07:40:00;1084;1.0;33
23.06.2015;07:50:00;1431;1.3;33
23.06.2015;08:00:00;799;1.4;33
23.06.2015;08:10:00;1469;1.7;33
23.06.2015;08:20:00;1889;2.0;33
23.06.2015;08:30:00;2180;2.3;34
23.06.2015;08:40:00;2011;2.6;34
23.06.2015;08:50:00;2452;3.0;35
23.06.2015;09:00:00;3399;3.5;36
23.06.2015;09:10:00;3566;4.0;37
23.06.2015;09:20:00;4563;4.7;39
23.06.2015;09:30:00;5489;5.5;41
23.06.2015;09:40:00;5084;6.4;44
23.06.2015;09:50:00;5902;7.3;45
23.06.2015;10:00:00;4948;8.0;45
23.06.2015;10:10:00;4210;8.8;47
23.06.2015;10:20:00;3129;9.4;45
23.06.2015;10:30:00;3266;10.0;45
23.06.2015;10:40:00;3631;10.7;45
23.06.2015;10:50:00;3854;11.4;46
23.06.2015;11:00:00;5635;12.4;48
23.06.2015;11:10:00;4159;13.0;43
23.06.2015;11:20:00;8252;14.5;45
23.06.2015;11:30:00;5845;15.5;47
23.06.2015;11:40:00;7191;16.7;46
23.06.2015;11:50:00;3268;17.3;46
23.06.2015;12:00:00;5252;18.2;47
23.06.2015;12:10:00;4076;19.2;43
23.06.2015;12:20:00;2966;19.7;43
23.06.2015;12:30:00;3463;20.2;43
23.06.2015;12:40:00;4986;21.1;46
23.06.2015;12:50:00;6097;22.4;44
23.06.2015;13:00:00;2860;23.2;46
23.06.2015;13:10:00;5869;24.3;44
23.06.2015;13:20:00;3557;25.4;43
23.06.2015;13:30:00;4001;26.3;45
23.06.2015;13:40:00;9499;27.8;44
23.06.2015;13:50:00;5731;28.9;47
23.06.2015;14:00:00;3307;29.7;42
23.06.2015;14:10:00;5405;30.9;46
23.06.2015;14:20:00;1829;31.3;43
23.06.2015;14:30:00;2847;31.8;43
23.06.2015;14:40:00;3700;32.3;44
23.06.2015;14:50:00;3216;32.8;43
23.06.2015;15:00:00;4022;33.6;46
23.06.2015;15:10:00;6880;34.7;45
23.06.2015;15:20:00;6562;35.6;46
23.06.2015;15:30:00;4618;36.5;43
23.06.2015;15:40:00;6992;37.9;44
23.06.2015;15:50:00;6044;39.0;47
23.06.2015;16:00:00;7769;40.4;44
23.06.2015;16:10:00;5185;41.6;44
23.06.2015;16:20:00;5015;42.6;46
23.06.2015;16:30:00;5374;43.7;47
23.06.2015;16:40:00;7368;44.9;44
23.06.2015;16:50:00;3232;45.5;45
23.06.2015;17:00:00;2252;45.9;44
23.06.2015;17:10:00;2088;46.2;43
23.06.2015;17:20:00;3521;46.7;43
23.06.2015;17:30:00;2541;47.2;43
23.06.2015;17:40:00;2153;47.6;43
23.06.2015;17:50:00;2211;47.9;42
23.06.2015;18:00:00;3936;48.5;43
23.06.2015;18:10:00;3794;49.2;44
23.06.2015;18:20:00;2285;49.6;44
23.06.2015;18:30:00;2496;50.0;43
23.06.2015;18:40:00;1779;50.3;42
23.06.2015;18:50:00;1608;50.6;41
23.06.2015;19:00:00;1488;50.8;40
23.06.2015;19:10:00;1488;51.1;40
23.06.2015;19:20:00;1369;51.3;39
23.06.2015;19:30:00;1024;51.5;39
23.06.2015;19:40:00;997;51.7;38
23.06.2015;19:50:00;928;51.8;38
23.06.2015;20:00:00;704;51.9;38
23.06.2015;20:10:00;567;52.0;37
23.06.2015;20:20:00;470;52.1;37
23.06.2015;20:30:00;382;52.2;37
23.06.2015;20:40:00;376;52.3;37
23.06.2015;20:50:00;293;52.3;36
23.06.2015;21:00:00;232;52.4;36
23.06.2015;21:10:00;167;52.4;36
23.06.2015;21:20:00;124;52.4;36
23.06.2015;21:30:00;0;52.4;0
23.06.2015;22:00:00;0;52.4;0
24.06.2015;05:35:00;0;0;1
24.06.2015;05:45:00;132;0;28
24.06.2015;05:55:00;171;0;29
24.06.2015;06:05:00;218;0;30
24.06.2015;06:15:00;260;0.1;30
24.06.2015;06:25:00;295;0.1;31
24.06.2015;06:35:00;328;0.2;31
24.06.2015;06:45:00;356;0.2;31
24.06.2015;06:55:00;386;0.3;31
24.06.2015;07:05:00;443;0.4;31
24.06.2015;07:15:00;522;0.4;32
24.06.2015;07:25:00;626;0.5;32
24.06.2015;07:35:00;745;0.7;32
24.06.2015;07:45:00;881;0.8;32
24.06.2015;07:55:00;1032;1.0;32
24.06.2015;08:05:00;1198;1.1;33
24.06.2015;08:15:00;2193;1.4;33
24.06.2015;08:25:00;2585;1.9;33
24.06.2015;08:35:00;2981;2.3;35
24.06.2015;08:45:00;3382;2.9;36
24.06.2015;08:55:00;3725;3.5;37
24.06.2015;09:05:00;4052;4.1;39
24.06.2015;09:15:00;4369;4.8;40
24.06.2015;09:25:00;4655;5.6;42
24.06.2015;09:35:00;4927;6.4;43
24.06.2015;09:45:00;5194;7.2;45
24.06.2015;09:55:00;5455;8.1;46
24.06.2015;10:05:00;5719;9.1;47
24.06.2015;10:15:00;5972;10.0;46
24.06.2015;10:25:00;6284;11.1;46
24.06.2015;10:35:00;6506;12.1;45
24.06.2015;10:45:00;6702;13.2;47
24.06.2015;10:55:00;7230;14.4;44
24.06.2015;11:05:00;7745;15.6;44
24.06.2015;11:15:00;3092;16.5;46
24.06.2015;11:25:00;3852;17.0;45
24.06.2015;11:35:00;8396;18.4;44
24.06.2015;11:45:00;8344;19.8;45
24.06.2015;11:55:00;8083;21.1;47
24.06.2015;12:05:00;7515;22.4;45
24.06.2015;12:15:00;8483;23.8;45
24.06.2015;12:25:00;8517;25.2;44
24.06.2015;12:35:00;8404;26.6;45
24.06.2015;12:45:00;8540;28.0;46
24.06.2015;12:55:00;8670;29.4;47
24.06.2015;13:05:00;8583;30.8;47
24.06.2015;13:15:00;8581;32.2;46
24.06.2015;13:25:00;8346;33.6;44
24.06.2015;13:35:00;8423;35.0;44
24.06.2015;13:45:00;8300;36.4;45
24.06.2015;13:55:00;8528;37.8;46
24.06.2015;14:05:00;7809;39.1;47
24.06.2015;14:15:00;8373;40.5;47
24.06.2015;14:25:00;8435;41.9;45
24.06.2015;14:35:00;8243;43.3;44
24.06.2015;14:45:00;8135;44.6;44
24.06.2015;14:55:00;8117;46.0;46
24.06.2015;15:05:00;7942;47.3;47
24.06.2015;15:15:00;7885;48.6;46
24.06.2015;15:25:00;7867;49.9;45
24.06.2015;15:35:00;7705;51.2;44
24.06.2015;15:45:00;7554;52.4;45
24.06.2015;15:55:00;7480;53.6;47
24.06.2015;16:05:00;7366;54.9;46
24.06.2015;16:15:00;7134;56.0;44
24.06.2015;16:25:00;6981;57.2;45
24.06.2015;16:35:00;6782;58.3;48
24.06.2015;16:45:00;6586;59.4;45
24.06.2015;16:55:00;6409;60.5;45
24.06.2015;17:05:00;6121;61.5;47
24.06.2015;17:15:00;5812;62.5;44
24.06.2015;17:25:00;5483;63.4;47
24.06.2015;17:35:00;5122;64.3;46
24.06.2015;17:45:00;4917;65.1;45
24.06.2015;17:55:00;4669;65.9;47
24.06.2015;18:05:00;4395;66.6;48
24.06.2015;18:15:00;4119;67.3;49
24.06.2015;18:25:00;3827;67.9;49
24.06.2015;18:35:00;3569;68.5;48
24.06.2015;18:45:00;3241;69.1;48
24.06.2015;18:55:00;2927;69.6;47
24.06.2015;19:05:00;2613;70.0;46
24.06.2015;19:15:00;2265;70.4;45
24.06.2015;19:25:00;1896;70.8;44
24.06.2015;19:35:00;1559;71.0;43
24.06.2015;19:45:00;1267;71.2;42
24.06.2015;19:55:00;1009;71.4;40
24.06.2015;20:05:00;761;71.6;40
24.06.2015;20:15:00;545;71.7;39
24.06.2015;20:25:00;392;71.7;39
24.06.2015;20:35:00;274;71.8;38
24.06.2015;20:45:00;244;71.8;38
24.06.2015;20:55:00;203;71.9;38
24.06.2015;21:05:00;158;71.9;37
24.06.2015;21:15:00;123;71.9;37
24.06.2015;21:25:00;103;71.9;37
24.06.2015;21:35:00;0;71.9;0
24.06.2015;22:00:00;0;71.9;0
25.06.2015;05:35:00;0;0;9
25.06.2015;05:45:00;137;0;29
25.06.2015;05:55:00;172;0;29
25.06.2015;06:05:00;201;0;30
25.06.2015;06:15:00;239;0.1;30
25.06.2015;06:25:00;293;0.1;31
25.06.2015;06:35:00;382;0.2;31
25.06.2015;06:45:00;468;0.2;31
25.06.2015;06:55:00;506;0.3;31
25.06.2015;07:05:00;540;0.4;32
25.06.2015;07:15:00;623;0.5;32
25.06.2015;07:25:00;665;0.6;32
25.06.2015;07:35:00;870;0.8;32
25.06.2015;07:45:00;1145;0.9;32
25.06.2015;07:55:00;1444;1.2;33
25.06.2015;08:05:00;1791;1.4;33
25.06.2015;08:15:00;2162;1.7;33
25.06.2015;08:25:00;2101;2.1;34
25.06.2015;08:35:00;2077;2.5;34
25.06.2015;08:45:00;2702;2.9;35
25.06.2015;08:55:00;2787;3.2;35
25.06.2015;09:05:00;3847;3.8;37
25.06.2015;09:15:00;1930;4.3;37
25.06.2015;09:25:00;4592;4.8;38
25.06.2015;09:35:00;3755;5.4;40
25.06.2015;09:45:00;4521;6.1;41
25.06.2015;09:55:00;4959;7.0;43
25.06.2015;10:05:00;3682;7.6;43
25.06.2015;10:15:00;4947;8.4;44
25.06.2015;10:25:00;6156;9.4;47
25.06.2015;10:35:00;6637;10.4;45
25.06.2015;10:45:00;5200;11.3;45
25.06.2015;10:55:00;6170;12.3;47
25.06.2015;11:05:00;6532;13.3;45
25.06.2015;11:15:00;7598;14.4;47
25.06.2015;11:25:00;6170;15.5;45
25.06.2015;11:35:00;6888;16.6;46
25.06.2015;11:45:00;5688;17.7;47
25.06.2015;11:55:00;7428;18.8;44
25.06.2015;12:05:00;6614;19.9;47
25.06.2015;12:15:00;7564;21.1;47
25.06.2015;12:25:00;7292;22.4;45
25.06.2015;12:35:00;8407;23.7;44
25.06.2015;12:45:00;8228;24.9;47
25.06.2015;12:55:00;8072;26.2;47
25.06.2015;13:05:00;8220;27.4;47
25.06.2015;13:15:00;8564;28.8;45
25.06.2015;13:25:00;8190;30.2;45
25.06.2015;13:35:00;7608;31.3;45
25.06.2015;13:45:00;8586;32.6;45
25.06.2015;13:55:00;7867;33.6;47
25.06.2015;14:05:00;8094;35.0;45
25.06.2015;14:15:00;7957;36.3;44
25.06.2015;14:25:00;7541;37.5;45
25.06.2015;14:35:00;6546;38.6;47
25.06.2015;14:45:00;7199;39.9;44
25.06.2015;14:55:00;7896;41.2;45
25.06.2015;15:05:00;8178;42.5;47
25.06.2015;15:15:00;6533;43.6;47
25.06.2015;15:25:00;5915;44.5;48
25.06.2015;15:35:00;6386;45.6;47
25.06.2015;15:45:00;5002;46.4;47
25.06.2015;15:55:00;5712;47.4;46
25.06.2015;16:05:00;5816;48.4;44
25.06.2015;16:15:00;5159;49.2;46
25.06.2015;16:25:00;5765;50.1;46
25.06.2015;16:35:00;3402;50.8;44
25.06.2015;16:45:00;3260;51.4;45
25.06.2015;16:55:00;5031;52.1;46
25.06.2015;17:05:00;3743;52.7;47
25.06.2015;17:15:00;5712;53.7;45
25.06.2015;17:25:00;5310;54.6;46
25.06.2015;17:35:00;4983;55.4;48
25.06.2015;17:45:00;4836;56.2;44
25.06.2015;17:55:00;4683;57.0;46
25.06.2015;18:05:00;4347;57.7;47
25.06.2015;18:15:00;3820;58.4;48
25.06.2015;18:25:00;3756;59.0;48
25.06.2015;18:35:00;3439;59.6;47
25.06.2015;18:45:00;3156;60.1;47
25.06.2015;18:55:00;2654;60.6;46
25.06.2015;19:05:00;2102;61.0;45
25.06.2015;19:15:00;1847;61.3;43
25.06.2015;19:25:00;1573;61.5;42
25.06.2015;19:35:00;1632;61.8;42
25.06.2015;19:45:00;1395;62.0;41
25.06.2015;19:55:00;1117;62.2;40
25.06.2015;20:05:00;774;62.4;39
25.06.2015;20:15:00;398;62.5;39
25.06.2015;20:25:00;383;62.5;39
25.06.2015;20:35:00;348;62.6;38
25.06.2015;20:45:00;373;62.6;38
25.06.2015;20:55:00;321;62.7;38
25.06.2015;21:05:00;241;62.7;37
25.06.2015;21:15:00;137;62.8;37
25.06.2015;21:25:00;17;62.8;37
25.06.2015;21:35:00;0;62.8;0
25.06.2015;22:00:00;0;62.8;0
26.06.2015;05:35:00;0;0;2
26.06.2015;05:45:00;141;0;29
26.06.2015;05:55:00;215;0;30
26.06.2015;06:05:00;258;0;30
26.06.2015;06:15:00;300;0.1;30
26.06.2015;06:25:00;330;0.1;31
26.06.2015;06:35:00;356;0.2;31
26.06.2015;06:45:00;384;0.3;31
26.06.2015;06:55:00;462;0.3;32
26.06.2015;07:05:00;509;0.4;32
26.06.2015;07:15:00;565;0.5;32
26.06.2015;07:25:00;659;0.6;32
26.06.2015;07:35:00;765;0.7;32
26.06.2015;07:45:00;897;0.9;33
26.06.2015;07:55:00;1040;1.0;33
26.06.2015;08:05:00;1213;1.2;33
26.06.2015;08:15:00;2047;1.5;33
26.06.2015;08:25:00;2475;1.9;34
26.06.2015;08:35:00;2883;2.4;35
26.06.2015;08:45:00;3252;2.9;36
26.06.2015;08:55:00;3483;3.4;37
26.06.2015;09:05:00;3768;4.0;39
26.06.2015;09:15:00;4124;4.7;40
26.06.2015;09:25:00;4452;5.4;41
26.06.2015;09:35:00;4742;6.2;43
26.06.2015;09:45:00;5011;7.0;44
26.06.2015;09:55:00;5283;7.9;46
26.06.2015;10:05:00;5493;8.8;47
26.06.2015;10:15:00;5675;9.7;48
26.06.2015;10:25:00;5817;10.6;44
26.06.2015;10:35:00;6270;11.7;48
26.06.2015;10:45:00;6467;12.7;44
26.06.2015;10:55:00;6590;13.8;47
26.06.2015;11:05:00;6818;14.9;46
26.06.2015;11:15:00;6946;16.0;44
26.06.2015;11:25:00;7061;17.2;47
26.06.2015;11:35:00;7248;18.4;46
26.06.2015;11:45:00;7366;19.6;44
26.06.2015;11:55:00;7509;20.8;45
26.06.2015;12:05:00;7583;22.1;47
26.06.2015;12:15:00;7742;23.4;47
26.06.2015;12:25:00;7887;24.6;45
26.06.2015;12:35:00;7844;25.9;44
26.06.2015;12:45:00;7891;27.2;45
26.06.2015;12:55:00;8115;28.5;47
26.06.2015;13:05:00;7997;29.9;47
26.06.2015;13:15:00;8026;31.2;45
26.06.2015;13:25:00;8136;32.5;44
26.06.2015;13:35:00;7927;33.8;45
26.06.2015;13:45:00;8166;35.2;46
26.06.2015;13:55:00;8054;36.5;47
26.06.2015;14:05:00;7369;37.8;45
26.06.2015;14:15:00;7575;39.1;44
26.06.2015;14:25:00;7920;40.4;45
26.06.2015;14:35:00;7964;41.7;47
26.06.2015;14:45:00;7856;43.0;47
26.06.2015;14:55:00;7766;44.3;46
26.06.2015;15:05:00;7700;45.5;44
26.06.2015;15:15:00;7626;46.8;45
26.06.2015;15:25:00;7549;48.0;47
26.06.2015;15:35:00;7435;49.3;47
26.06.2015;15:45:00;7289;50.5;45
26.06.2015;15:55:00;7205;51.7;45
26.06.2015;16:05:00;7098;52.9;47
26.06.2015;16:15:00;6463;54.0;46
26.06.2015;16:25:00;6324;55.0;44
26.06.2015;16:35:00;6283;56.1;48
26.06.2015;16:45:00;6188;57.1;45
26.06.2015;16:55:00;5927;58.1;46
26.06.2015;17:05:00;3913;58.9;45
26.06.2015;17:15:00;2525;59.3;45
26.06.2015;17:25:00;2870;59.7;44
26.06.2015;17:35:00;4762;60.5;46
26.06.2015;17:45:00;4674;61.2;48
26.06.2015;17:55:00;3953;61.9;49
26.06.2015;18:05:00;3518;62.5;48
26.06.2015;18:15:00;2976;63.1;47
26.06.2015;18:25:00;3105;63.5;47
26.06.2015;18:35:00;3706;64.2;48
26.06.2015;18:45:00;2502;64.6;46
26.06.2015;18:55:00;2142;65.0;45
26.06.2015;19:05:00;1999;65.3;44
26.06.2015;19:15:00;1468;65.6;43
26.06.2015;19:25:00;1436;65.8;42
26.06.2015;19:35:00;875;66.0;41
26.06.2015;19:45:00;824;66.1;40
26.06.2015;19:55:00;716;66.3;39
26.06.2015;20:05:00;585;66.4;39
26.06.2015;20:15:00;630;66.5;39
26.06.2015;20:25:00;619;66.6;38
26.06.2015;20:35:00;388;66.6;38
26.06.2015;20:45:00;251;66.7;38
26.06.2015;20:55:00;218;66.7;38
26.06.2015;21:05:00;185;66.7;37
26.06.2015;21:15:00;136;66.8;37
26.06.2015;22:00:00;0;66.8;0
27.06.2015;05:45:00;34;0;16
27.06.2015;05:55:00;243;0;29
27.06.2015;06:05:00;387;0;30
27.06.2015;06:15:00;238;0.1;31
27.06.2015;06:25:00;279;0.1;31
27.06.2015;06:35:00;324;0.2;31
27.06.2015;06:45:00;484;0.3;32
27.06.2015;06:55:00;735;0.4;32
27.06.2015;07:05:00;608;0.5;32
27.06.2015;07:15:00;904;0.6;32
27.06.2015;07:25:00;850;0.8;33
27.06.2015;07:35:00;758;0.9;33
27.06.2015;07:45:00;866;1.0;33
27.06.2015;07:55:00;1600;1.2;33
27.06.2015;08:05:00;1524;1.5;33
27.06.2015;08:15:00;1899;1.8;34
27.06.2015;08:25:00;2661;2.3;35
27.06.2015;08:35:00;2507;2.7;36
27.06.2015;08:45:00;2342;3.0;35
27.06.2015;08:55:00;2715;3.6;37
27.06.2015;09:05:00;2121;3.9;37
27.06.2015;09:15:00;3177;4.4;38
27.06.2015;09:25:00;2022;4.8;38
27.06.2015;09:35:00;2067;5.1;38
27.06.2015;09:45:00;2004;5.5;38
27.06.2015;09:55:00;1756;5.8;38
27.06.2015;10:05:00;2259;6.1;38
27.06.2015;10:15:00;2672;6.6;39
27.06.2015;10:25:00;4235;7.2;39
27.06.2015;10:35:00;3959;7.8;41
27.06.2015;10:45:00;3472;8.4;42
27.06.2015;10:55:00;3993;9.1;43
27.06.2015;11:05:00;4397;9.8;44
27.06.2015;11:15:00;7512;11.0;47
27.06.2015;11:25:00;7824;12.3;46
27.06.2015;11:35:00;2870;13.0;47
27.06.2015;11:45:00;2473;13.4;45
27.06.2015;11:55:00;3361;13.9;45
27.06.2015;12:05:00;3019;14.4;44
27.06.2015;12:15:00;1503;14.7;43
27.06.2015;12:25:00;1894;15.0;42
27.06.2015;12:35:00;3377;15.5;42
27.06.2015;12:45:00;2510;15.9;42
27.06.2015;12:55:00;907;16.1;41
27.06.2015;13:05:00;933;16.3;39
27.06.2015;13:15:00;1790;16.5;39
27.06.2015;13:25:00;1856;16.8;39
27.06.2015;13:35:00;4579;17.5;42
27.06.2015;13:45:00;6023;18.3;43
27.06.2015;13:55:00;8249;19.6;47
27.06.2015;14:05:00;8116;20.9;47
27.06.2015;14:15:00;7531;22.2;46
27.06.2015;14:25:00;8761;23.6;44
27.06.2015;14:35:00;7347;24.8;46
27.06.2015;14:45:00;3029;25.4;44
27.06.2015;14:55:00;2600;25.8;43
27.06.2015;15:05:00;3754;26.4;44
27.06.2015;15:15:00;2527;26.9;44
27.06.2015;15:25:00;2290;27.2;43
27.06.2015;15:35:00;2309;27.6;43
27.06.2015;15:45:00;7163;28.6;47
27.06.2015;15:55:00;2421;29.3;42
27.06.2015;16:05:00;1588;29.6;42
27.06.2015;16:15:00;1537;29.8;41
27.06.2015;16:25:00;1636;30.1;41
27.06.2015;16:35:00;2066;30.4;41
27.06.2015;16:45:00;5236;31.0;42
27.06.2015;16:55:00;3751;32.0;46
27.06.2015;17:05:00;4256;32.5;45
27.06.2015;17:15:00;2615;33.0;44
27.06.2015;17:25:00;4844;33.7;46
27.06.2015;17:35:00;4759;34.5;47
27.06.2015;17:45:00;3850;35.1;47
27.06.2015;17:55:00;5237;35.9;48
27.06.2015;18:05:00;4598;36.7;44
27.06.2015;18:15:00;3667;37.4;45
27.06.2015;18:25:00;3636;38.0;46
27.06.2015;18:35:00;3542;38.6;46
27.06.2015;18:45:00;3242;39.1;46
27.06.2015;18:55:00;2820;39.6;45
27.06.2015;19:05:00;2574;40.0;45
27.06.2015;19:15:00;2206;40.4;44
27.06.2015;19:25:00;646;40.6;42
27.06.2015;19:35:00;1849;40.8;42
27.06.2015;19:45:00;882;41.0;40
27.06.2015;19:55:00;465;41.1;39
27.06.2015;20:05:00;581;41.2;39
27.06.2015;20:15:00;561;41.3;39
27.06.2015;20:25:00;670;41.4;38
27.06.2015;20:35:00;531;41.5;38
27.06.2015;20:45:00;283;41.6;38
27.06.2015;20:55:00;266;41.6;38
27.06.2015;21:05:00;217;41.7;38
27.06.2015;21:15:00;210;41.7;37
27.06.2015;21:25:00;115;41.7;37
27.06.2015;21:35:00;0;41.7;0
27.06.2015;22:00:00;0;41.7;0
28.06.2015;05:40:00;0;0;4
28.06.2015;05:50:00;154;0;29
28.06.2015;06:00:00;245;0;30
28.06.2015;06:10:00;279;0;30
28.06.2015;06:20:00;319;0.1;31
28.06.2015;06:30:00;428;0.2;31
28.06.2015;06:40:00;361;0.2;32
28.06.2015;06:50:00;393;0.3;32
28.06.2015;07:00:00;433;0.4;32
28.06.2015;07:10:00;493;0.4;32
28.06.2015;07:20:00;572;0.5;33
28.06.2015;07:30:00;682;0.6;33
28.06.2015;07:40:00;799;0.8;33
28.06.2015;07:50:00;938;0.9;33
28.06.2015;08:00:00;1098;1.1;33
28.06.2015;08:10:00;1331;1.3;33
28.06.2015;08:20:00;2262;1.6;34
28.06.2015;08:30:00;2597;2.1;34
28.06.2015;08:40:00;2996;2.5;36
28.06.2015;08:50:00;3425;3.1;37
28.06.2015;09:00:00;3749;3.7;38
28.06.2015;09:10:00;4056;4.3;40
28.06.2015;09:20:00;4337;5.0;41
28.06.2015;09:30:00;4608;5.8;43
28.06.2015;09:40:00;4905;6.6;44
28.06.2015;09:50:00;5171;7.4;46
28.06.2015;10:00:00;5420;8.3;47
28.06.2015;10:10:00;5670;9.2;48
28.06.2015;10:20:00;5998;10.2;44
28.06.2015;10:30:00;6240;11.2;48
28.06.2015;10:40:00;6406;12.3;44
28.06.2015;10:50:00;6652;13.4;48
28.06.2015;11:00:00;6884;14.5;46
28.06.2015;11:10:00;7274;15.7;44
28.06.2015;11:20:00;7269;16.9;47
28.06.2015;11:30:00;7514;18.1;47
28.06.2015;11:40:00;7447;19.3;44
28.06.2015;11:50:00;7692;20.6;44
28.06.2015;12:00:00;7912;21.9;46
28.06.2015;12:10:00;7872;23.2;47
28.06.2015;12:20:00;8110;24.5;46
28.06.2015;12:30:00;7951;25.8;44
28.06.2015;12:40:00;8052;27.2;44
28.06.2015;12:50:00;8347;28.5;46
28.06.2015;13:00:00;6515;29.8;47
28.06.2015;13:10:00;6254;30.8;47
28.06.2015;13:20:00;8442;32.2;45
28.06.2015;13:30:00;8055;33.5;44
28.06.2015;13:40:00;8096;34.8;45
28.06.2015;13:50:00;8154;36.2;47
28.06.2015;14:00:00;8070;37.5;47
28.06.2015;14:10:00;8105;38.8;45
28.06.2015;14:20:00;8064;40.2;44
28.06.2015;14:30:00;8019;41.5;45
28.06.2015;14:40:00;7978;42.8;47
28.06.2015;14:50:00;7609;44.1;47
28.06.2015;15:00:00;7779;45.4;45
28.06.2015;15:10:00;7731;46.7;44
28.06.2015;15:20:00;7658;47.9;46
28.06.2015;15:30:00;7601;49.2;47
28.06.2015;15:40:00;7489;50.4;46
28.06.2015;15:50:00;7360;51.6;44
28.06.2015;16:00:00;7164;52.8;46
28.06.2015;16:10:00;5923;53.9;46
28.06.2015;16:20:00;6145;54.9;44
28.06.2015;16:30:00;6671;56.0;46
28.06.2015;16:40:00;6477;57.1;47
28.06.2015;16:50:00;6279;58.1;44
28.06.2015;17:00:00;6050;59.1;47
28.06.2015;17:10:00;5772;60.1;45
28.06.2015;17:20:00;5456;61.0;48
28.06.2015;17:30:00;5199;61.9;45
28.06.2015;17:40:00;4681;62.7;48
28.06.2015;17:50:00;4614;63.4;44
28.06.2015;18:00:00;4382;64.2;45
28.06.2015;18:10:00;4133;64.9;47
28.06.2015;18:20:00;3863;65.5;48
28.06.2015;18:30:00;3604;66.1;48
28.06.2015;18:40:00;3364;66.7;48
28.06.2015;18:50:00;3243;67.2;47
28.06.2015;19:00:00;1745;67.5;45
28.06.2015;19:10:00;2365;67.9;45
28.06.2015;19:20:00;2239;68.3;44
28.06.2015;19:30:00;2231;68.6;44
28.06.2015;19:40:00;1271;68.9;43
28.06.2015;19:50:00;1327;69.1;42
28.06.2015;20:00:00;1061;69.3;41
28.06.2015;20:10:00;545;69.4;40
28.06.2015;20:20:00;543;69.5;40
28.06.2015;20:30:00;294;69.6;39
28.06.2015;20:40:00;259;69.6;39
28.06.2015;20:50:00;218;69.7;39
28.06.2015;21:00:00;174;69.7;38
28.06.2015;21:10:00;151;69.7;38
28.06.2015;21:20:00;101;69.7;38
28.06.2015;21:30:00;0;69.7;0
28.06.2015;22:00:00;0;69.7;0
29.06.2015;05:45:00;58;0;25
29.06.2015;05:55:00;161;0;29
29.06.2015;06:05:00;196;0;30
29.06.2015;06:15:00;232;0;31
29.06.2015;06:25:00;407;0.1;31
29.06.2015;06:35:00;611;0.2;32
29.06.2015;06:45:00;695;0.3;32
29.06.2015;06:55:00;802;0.4;32
29.06.2015;07:05:00;845;0.6;32
29.06.2015;07:15:00;1014;0.7;33
29.06.2015;07:25:00;1142;0.9;33
29.06.2015;07:35:00;1333;1.1;33
29.06.2015;07:45:00;1475;1.4;33
29.06.2015;07:55:00;1472;1.6;34
29.06.2015;08:05:00;1658;1.9;34
29.06.2015;08:15:00;1730;2.1;34
29.06.2015;08:25:00;1880;2.4;34
29.06.2015;08:35:00;1898;2.8;35
29.06.2015;08:45:00;2050;3.1;35
29.06.2015;08:55:00;1880;3.4;36
29.06.2015;09:05:00;1931;3.7;36
29.06.2015;09:15:00;2229;4.1;36
29.06.2015;09:25:00;1785;4.4;37
29.06.2015;09:35:00;2431;4.8;37
29.06.2015;09:45:00;3009;5.2;38
29.06.2015;09:55:00;3544;5.8;39
29.06.2015;10:05:00;3685;6.4;41
29.06.2015;10:15:00;4092;7.1;42
29.06.2015;10:25:00;3290;7.6;42
29.06.2015;10:35:00;3953;8.2;42
29.06.2015;10:45:00;5196;9.1;44
29.06.2015;10:55:00;5223;10.0;47
29.06.2015;11:05:00;6904;11.1;45
29.06.2015;11:15:00;7285;12.3;48
29.06.2015;11:25:00;7523;13.5;46
29.06.2015;11:35:00;7830;14.8;44
29.06.2015;11:45:00;8063;15.9;46
29.06.2015;11:55:00;7947;17.2;47
29.06.2015;12:05:00;7776;18.5;46
29.06.2015;12:15:00;7682;19.7;45
29.06.2015;12:25:00;5107;20.8;44
29.06.2015;12:35:00;8141;22.1;46
29.06.2015;12:45:00;7418;23.4;47
29.06.2015;12:55:00;7235;24.5;45
29.06.2015;13:05:00;7458;25.8;44
29.06.2015;13:15:00;7888;26.9;47
29.06.2015;13:25:00;8743;28.3;46
29.06.2015;13:35:00;3150;29.2;43
29.06.2015;13:45:00;8702;30.6;47
29.06.2015;13:55:00;7727;31.9;46
29.06.2015;14:05:00;8531;33.3;45
29.06.2015;14:15:00;7593;34.5;44
29.06.2015;14:25:00;8527;36.0;45
29.06.2015;14:35:00;7949;37.2;47
29.06.2015;14:45:00;8074;38.3;46
29.06.2015;14:55:00;7032;39.6;44
29.06.2015;15:05:00;7086;40.8;44
29.06.2015;15:15:00;7559;42.1;46
29.06.2015;15:25:00;6632;43.2;47
29.06.2015;15:35:00;6332;44.3;44
29.06.2015;15:45:00;5475;45.1;47
29.06.2015;15:55:00;6304;46.1;45
29.06.2015;16:05:00;4703;46.8;44
29.06.2015;16:15:00;6281;47.8;46
29.06.2015;16:25:00;6377;48.8;47
29.06.2015;16:35:00;6970;49.9;44
29.06.2015;16:45:00;3966;50.6;45
29.06.2015;16:55:00;4153;51.3;47
29.06.2015;17:05:00;3512;51.9;47
29.06.2015;17:15:00;5216;52.6;48
29.06.2015;17:25:00;3826;53.4;44
29.06.2015;17:35:00;4645;54.1;46
29.06.2015;17:45:00;3994;54.8;48
29.06.2015;17:55:00;3845;55.4;48
29.06.2015;18:05:00;4201;56.1;48
29.06.2015;18:15:00;3739;56.7;48
29.06.2015;18:25:00;3999;57.4;49
29.06.2015;18:35:00;3462;58.0;48
29.06.2015;18:45:00;2027;58.4;47
29.06.2015;18:55:00;1582;58.7;45
29.06.2015;19:05:00;1580;58.9;44
29.06.2015;19:15:00;1208;59.1;43
29.06.2015;19:25:00;1535;59.4;42
29.06.2015;19:35:00;1199;59.6;41
29.06.2015;19:45:00;1068;59.8;41
29.06.2015;19:55:00;863;59.9;40
29.06.2015;20:05:00;677;60.0;40
29.06.2015;20:15:00;572;60.1;39
29.06.2015;20:25:00;475;60.2;39
29.06.2015;20:35:00;406;60.3;39
29.06.2015;20:45:00;312;60.3;38
29.06.2015;20:55:00;228;60.4;38
29.06.2015;21:05:00;178;60.4;38
29.06.2015;21:15:00;126;60.4;38
29.06.2015;21:25:00;0;60.4;7
29.06.2015;21:35:00;0;60.4;0
29.06.2015;21:45:00;0;60.4;0
29.06.2015;22:00:00;0;60.4;0
30.06.2015;05:40:00;0;0;6
30.06.2015;05:50:00;151;0;29
30.06.2015;06:00:00;200;0;30
30.06.2015;06:10:00;239;0;31
30.06.2015;06:20:00;234;0.1;31
30.06.2015;06:30:00;268;0.1;32
30.06.2015;06:40:00;310;0.2;32
30.06.2015;06:50:00;357;0.2;32
30.06.2015;07:00:00;395;0.3;32
30.06.2015;07:10:00;451;0.4;33
30.06.2015;07:20:00;528;0.4;33
30.06.2015;07:30:00;629;0.5;33
30.06.2015;07:40:00;764;0.7;33
30.06.2015;07:50:00;893;0.8;33
30.06.2015;08:00:00;1034;1.0;34
30.06.2015;08:10:00;1196;1.2;34
30.06.2015;08:20:00;2173;1.5;34
30.06.2015;08:30:00;2510;1.9;35
30.06.2015;08:40:00;2890;2.4;36
30.06.2015;08:50:00;3265;2.9;37
30.06.2015;09:00:00;3610;3.5;39
30.06.2015;09:10:00;3893;4.1;40
30.06.2015;09:20:00;4194;4.8;41
30.06.2015;09:30:00;4458;5.5;43
30.06.2015;09:40:00;4701;6.3;44
30.06.2015;09:50:00;4940;7.1;45
30.06.2015;10:00:00;5180;7.9;47
30.06.2015;10:10:00;5413;8.8;48
30.06.2015;10:20:00;5725;9.7;44
30.06.2015;10:30:00;5956;10.7;47
30.06.2015;10:40:00;6169;11.7;44
30.06.2015;10:50:00;6347;12.7;47
30.06.2015;11:00:00;6494;13.8;44
30.06.2015;11:10:00;6621;14.9;47
30.06.2015;11:20:00;6787;16.0;46
30.06.2015;11:30:00;6889;17.1;44
30.06.2015;11:40:00;7040;18.3;47
30.06.2015;11:50:00;7194;19.5;46
30.06.2015;12:00:00;7289;20.7;44
30.06.2015;12:10:00;7430;21.9;45
30.06.2015;12:20:00;7543;23.1;47
30.06.2015;12:30:00;7652;24.4;46
30.06.2015;12:40:00;7669;25.6;45
30.06.2015;12:50:00;7717;26.9;44
30.06.2015;13:00:00;7785;28.2;46
30.06.2015;13:10:00;7806;29.5;47
30.06.2015;13:20:00;7810;30.8;46
30.06.2015;13:30:00;7900;32.1;44
30.06.2015;13:40:00;7867;33.4;44
30.06.2015;13:50:00;7829;34.7;46
30.06.2015;14:00:00;7796;36.0;47
30.06.2015;14:10:00;7802;37.2;46
30.06.2015;14:20:00;7791;38.5;44
30.06.2015;14:30:00;7718;39.8;45
30.06.2015;14:40:00;7689;41.1;46
30.06.2015;14:50:00;7691;42.3;47
30.06.2015;15:00:00;7578;43.6;45
30.06.2015;15:10:00;7485;44.8;44
30.06.2015;15:20:00;7405;46.1;45
30.06.2015;15:30:00;7321;47.3;47
30.06.2015;15:40:00;7233;48.5;46
30.06.2015;15:50:00;7084;49.6;44
30.06.2015;16:00:00;6943;50.8;46
30.06.2015;16:10:00;6810;51.9;47
30.06.2015;16:20:00;6675;53.0;45
30.06.2015;16:30:00;6480;54.1;45
30.06.2015;16:40:00;6270;55.2;47
30.06.2015;16:50:00;6100;56.2;44
30.06.2015;17:00:00;5930;57.2;47
30.06.2015;17:10:00;5625;58.1;45
30.06.2015;17:20:00;5339;59.0;48
30.06.2015;17:30:00;5061;59.8;45
30.06.2015;17:40:00;4769;60.6;47
30.06.2015;17:50:00;4537;61.4;44
30.06.2015;18:00:00;4312;62.1;45
30.06.2015;18:10:00;4050;62.8;47
30.06.2015;18:20:00;3782;63.4;48
30.06.2015;18:30:00;3518;64.0;48
30.06.2015;18:40:00;3231;64.6;48
30.06.2015;18:50:00;2939;65.1;47
30.06.2015;19:00:00;2632;65.5;47
30.06.2015;19:10:00;2340;65.9;46
30.06.2015;19:20:00;1986;66.3;45
30.06.2015;19:30:00;1649;66.6;44
30.06.2015;19:40:00;1334;66.8;43
30.06.2015;19:50:00;1071;67.0;42
30.06.2015;20:00:00;834;67.1;41
30.06.2015;20:10:00;612;67.2;40
30.06.2015;20:20:00;447;67.3;40
30.06.2015;20:30:00;313;67.4;40
30.06.2015;20:40:00;261;67.4;39
30.06.2015;20:50:00;222;67.5;39
30.06.2015;21:00:00;189;67.5;39
30.06.2015;21:10:00;149;67.5;39
30.06.2015;21:20:00;118;67.5;38
30.06.2015;21:30:00;41;67.5;31
30.06.2015;22:00:00;0;67.5;0
01.07.2015;05:40:00;17;0;27
01.07.2015;05:50:00;145;0;30
01.07.2015;06:00:00;178;0;31
01.07.2015;06:10:00;220;0;31
01.07.2015;06:20:00;258;0.1;32
01.07.2015;06:30:00;291;0.1;32
01.07.2015;06:40:00;318;0.2;32
01.07.2015;06:50:00;344;0.2;33
01.07.2015;07:00:00;386;0.3;33
01.07.2015;07:10:00;448;0.4;33
01.07.2015;07:20:00;531;0.4;33
01.07.2015;07:30:00;630;0.5;33
01.07.2015;07:40:00;742;0.7;34
01.07.2015;07:50:00;876;0.8;34
01.07.2015;08:00:00;1025;1.0;34
01.07.2015;08:10:00;1187;1.2;34
01.07.2015;08:20:00;2147;1.5;34
01.07.2015;08:30:00;2484;1.9;35
01.07.2015;08:40:00;2863;2.3;36
01.07.2015;08:50:00;3257;2.9;37
01.07.2015;09:00:00;3580;3.4;39
01.07.2015;09:10:00;3865;4.1;40
01.07.2015;09:20:00;4152;4.7;42
01.07.2015;09:30:00;4416;5.4;43
01.07.2015;09:40:00;4661;6.2;44
01.07.2015;09:50:00;4909;7.0;46
01.07.2015;10:00:00;5140;7.8;47
01.07.2015;10:10:00;5366;8.7;48
01.07.2015;10:20:00;5677;9.6;44
01.07.2015;10:30:00;5900;10.6;47
01.07.2015;10:40:00;6086;11.6;44
01.07.2015;10:50:00;6255;12.6;47
01.07.2015;11:00:00;6450;13.7;44
01.07.2015;11:10:00;6577;14.8;47
01.07.2015;11:20:00;6732;15.9;46
01.07.2015;11:30:00;6860;17.0;44
01.07.2015;11:40:00;6969;18.1;47
01.07.2015;11:50:00;7027;19.3;46
01.07.2015;12:00:00;7174;20.5;44
01.07.2015;12:10:00;7227;21.7;46
01.07.2015;12:20:00;7325;22.9;47
01.07.2015;12:30:00;7415;24.1;46
01.07.2015;12:40:00;7419;25.3;44
01.07.2015;12:50:00;7488;26.5;46
01.07.2015;13:00:00;7508;27.8;47
01.07.2015;13:10:00;7568;29.0;46
01.07.2015;13:20:00;7583;30.3;44
01.07.2015;13:30:00;7617;31.5;45
01.07.2015;13:40:00;7609;32.8;47
01.07.2015;13:50:00;7587;34.0;47
01.07.2015;14:00:00;7587;35.3;45
01.07.2015;14:10:00;7607;36.5;44
01.07.2015;14:20:00;7567;37.8;46
01.07.2015;14:30:00;7483;39.0;47
01.07.2015;14:40:00;7415;40.3;45
01.07.2015;14:50:00;7354;41.5;44
01.07.2015;15:00:00;7302;42.7;46
01.07.2015;15:10:00;7227;43.9;47
01.07.2015;15:20:00;7128;45.1;45
01.07.2015;15:30:00;7091;46.2;44
01.07.2015;15:40:00;6961;47.4;47
01.07.2015;15:50:00;6859;48.5;46
01.07.2015;16:00:00;6715;49.6;44
01.07.2015;16:10:00;6545;50.7;46
01.07.2015;16:20:00;6403;51.8;47
01.07.2015;16:30:00;6197;52.8;44
01.07.2015;16:40:00;5990;53.8;47
01.07.2015;16:50:00;5849;54.8;46
01.07.2015;17:00:00;5667;55.7;45
01.07.2015;17:10:00;5385;56.6;46
01.07.2015;17:20:00;5105;57.5;46
01.07.2015;17:30:00;4822;58.3;45
01.07.2015;17:40:00;4534;59.1;48
01.07.2015;17:50:00;4269;59.8;47
01.07.2015;18:00:00;4015;60.5;44
01.07.2015;18:10:00;3792;61.1;46
01.07.2015;18:20:00;3539;61.7;47
01.07.2015;18:30:00;3298;62.2;47
01.07.2015;18:40:00;3037;62.8;47
01.07.2015;18:50:00;2777;63.2;47
01.07.2015;19:00:00;2490;63.6;46
01.07.2015;19:10:00;2199;64.0;45
01.07.2015;19:20:00;1873;64.3;44
01.07.2015;19:30:00;1555;64.6;44
01.07.2015;19:40:00;1270;64.8;43
01.07.2015;19:50:00;1017;65.0;42
01.07.2015;20:00:00;788;65.2;41
01.07.2015;20:10:00;591;65.3;40
01.07.2015;20:20:00;438;65.3;40
01.07.2015;20:30:00;334;65.4;40
01.07.2015;20:40:00;310;65.4;40
01.07.2015;20:50:00;262;65.5;39
01.07.2015;21:00:00;217;65.5;39
01.07.2015;21:10:00;175;65.6;39
01.07.2015;21:20:00;133;65.6;39
01.07.2015;21:30:00;43;65.6;34
01.07.2015;21:40:00;0;65.6;0
01.07.2015;22:00:00;0;65.6;0
02.07.2015;05:40:00;0;0;4
02.07.2015;05:50:00;138;0;30
02.07.2015;06:00:00;175;0;31
02.07.2015;06:10:00;217;0;32
02.07.2015;06:20:00;257;0.1;32
02.07.2015;06:30:00;297;0.1;32
02.07.2015;06:40:00;334;0.2;33
02.07.2015;06:50:00;366;0.2;33
02.07.2015;07:00:00;408;0.3;33
02.07.2015;07:10:00;467;0.4;33
02.07.2015;07:20:00;549;0.5;34
02.07.2015;07:30:00;645;0.6;34
02.07.2015;07:40:00;759;0.7;34
02.07.2015;07:50:00;888;0.8;34
02.07.2015;08:00:00;1032;1.0;34
02.07.2015;08:10:00;1196;1.2;34
02.07.2015;08:20:00;2055;1.5;35
02.07.2015;08:30:00;2300;1.8;35
02.07.2015;08:40:00;2802;2.3;36
02.07.2015;08:50:00;3158;2.8;38
02.07.2015;09:00:00;3453;3.3;39
02.07.2015;09:10:00;3733;3.9;40
02.07.2015;09:20:00;4003;4.6;42
02.07.2015;09:30:00;4262;5.3;43
02.07.2015;09:40:00;4495;6.0;44
02.07.2015;09:50:00;4739;6.8;45
02.07.2015;10:00:00;4977;7.6;47
02.07.2015;10:10:00;5194;8.5;48
02.07.2015;10:20:00;5477;9.3;44
02.07.2015;10:30:00;5700;10.3;47
02.07.2015;10:40:00;5860;11.2;45
02.07.2015;10:50:00;6043;12.2;47
02.07.2015;11:00:00;6220;13.2;44
02.07.2015;11:10:00;6384;14.3;48
02.07.2015;11:20:00;6523;15.4;45
02.07.2015;11:30:00;6651;16.4;45
02.07.2015;11:40:00;6758;17.6;47
02.07.2015;11:50:00;6871;18.7;44
02.07.2015;12:00:00;6991;19.8;45
02.07.2015;12:10:00;7097;21.0;47
02.07.2015;12:20:00;7143;22.2;45
02.07.2015;12:30:00;7261;23.4;44
02.07.2015;12:40:00;7278;24.6;47
02.07.2015;12:50:00;7373;25.8;47
02.07.2015;13:00:00;7429;27.0;44
02.07.2015;13:10:00;7420;28.2;45
02.07.2015;13:20:00;7495;29.5;47
02.07.2015;13:30:00;7491;30.7;47
02.07.2015;13:40:00;7479;31.9;44
02.07.2015;13:50:00;7454;33.2;44
02.07.2015;14:00:00;7409;34.4;47
02.07.2015;14:10:00;7394;35.6;47
02.07.2015;14:20:00;7433;36.8;45
02.07.2015;14:30:00;7305;38.0;44
02.07.2015;14:40:00;7253;39.2;47
02.07.2015;14:50:00;7136;40.4;47
02.07.2015;15:00:00;7162;41.6;44
02.07.2015;15:10:00;7111;42.8;45
02.07.2015;15:20:00;7022;43.9;47
02.07.2015;15:30:00;6822;45.1;46
02.07.2015;15:40:00;6811;46.2;44
02.07.2015;15:50:00;6738;47.3;47
02.07.2015;16:00:00;6571;48.4;46
02.07.2015;16:10:00;6407;49.5;44
02.07.2015;16:20:00;6254;50.5;47
02.07.2015;16:30:00;6021;51.5;46
02.07.2015;16:40:00;5796;52.5;44
02.07.2015;16:50:00;5680;53.4;47
02.07.2015;17:00:00;5511;54.3;44
02.07.2015;17:10:00;5249;55.2;47
02.07.2015;17:20:00;4956;56.1;44
02.07.2015;17:30:00;4589;56.8;46
02.07.2015;17:40:00;4306;57.5;48
02.07.2015;17:50:00;4077;58.2;45
02.07.2015;18:00:00;3833;58.9;45
02.07.2015;18:10:00;3624;59.5;46
02.07.2015;18:20:00;3402;60.1;47
02.07.2015;18:30:00;1489;60.5;46
02.07.2015;18:40:00;1268;60.7;45
02.07.2015;18:50:00;1494;61.0;44
02.07.2015;19:00:00;1743;61.2;43
02.07.2015;19:10:00;1873;61.5;43
02.07.2015;19:20:00;1421;61.8;43
02.07.2015;19:30:00;1608;62.1;42
02.07.2015;19:40:00;1228;62.3;42
02.07.2015;19:50:00;952;62.5;41
02.07.2015;20:00:00;763;62.6;41
02.07.2015;20:10:00;595;62.7;40
02.07.2015;20:20:00;504;62.8;40
02.07.2015;20:30:00;413;62.9;40
02.07.2015;20:40:00;333;62.9;39
02.07.2015;20:50:00;266;63.0;39
02.07.2015;21:00:00;204;63.0;39
02.07.2015;21:10:00;131;63.0;39
02.07.2015;21:20:00;35;63.1;38
02.07.2015;21:30:00;0;63.1;0
02.07.2015;22:00:00;0;63.1;0
03.07.2015;05:45:00;0;0;13
03.07.2015;05:55:00;143;0;31
03.07.2015;06:05:00;191;0;32
03.07.2015;06:15:00;243;0;32
03.07.2015;06:25:00;326;0.1;33
03.07.2015;06:35:00;407;0.1;33
03.07.2015;06:45:00;485;0.2;33
03.07.2015;06:55:00;585;0.3;33
03.07.2015;07:05:00;760;0.4;34
03.07.2015;07:15:00;1224;0.6;34
03.07.2015;07:25:00;1500;0.9;34
03.07.2015;07:35:00;1223;1.1;34
03.07.2015;07:45:00;1132;1.3;35
03.07.2015;07:55:00;1227;1.5;35
03.07.2015;08:05:00;2009;1.7;35
03.07.2015;08:15:00;1936;2.1;36
03.07.2015;08:25:00;2283;2.4;36
03.07.2015;08:35:00;2274;2.8;37
03.07.2015;08:45:00;2743;3.2;38
03.07.2015;08:55:00;3550;3.8;39
03.07.2015;09:05:00;2065;4.2;39
03.07.2015;09:15:00;2782;4.6;40
03.07.2015;09:25:00;3789;5.2;41
03.07.2015;09:35:00;4019;5.9;43
03.07.2015;09:45:00;4194;6.5;44
03.07.2015;09:55:00;4446;7.3;45
03.07.2015;10:05:00;4671;8.0;46
03.07.2015;10:15:00;4935;8.8;48
03.07.2015;10:25:00;5130;9.7;46
03.07.2015;10:35:00;5393;10.5;45
03.07.2015;10:45:00;5539;11.5;48
03.07.2015;10:55:00;5743;12.4;44
03.07.2015;11:05:00;5945;13.4;48
03.07.2015;11:15:00;6059;14.4;45
03.07.2015;11:25:00;6240;15.4;46
03.07.2015;11:35:00;6395;16.4;47
03.07.2015;11:45:00;6544;17.5;44
03.07.2015;11:55:00;6672;18.6;47
03.07.2015;12:05:00;6750;19.7;47
03.07.2015;12:15:00;6867;20.8;44
03.07.2015;12:25:00;6951;22.0;46
03.07.2015;12:35:00;7050;23.1;47
03.07.2015;12:45:00;7097;24.3;44
03.07.2015;12:55:00;7181;25.5;45
03.07.2015;13:05:00;7173;26.7;47
03.07.2015;13:15:00;7162;27.9;46
03.07.2015;13:25:00;7266;29.1;44
03.07.2015;13:35:00;7170;30.2;46
03.07.2015;13:45:00;7192;31.4;47
03.07.2015;13:55:00;7220;32.6;45
03.07.2015;14:05:00;7201;33.8;45
03.07.2015;14:15:00;7131;35.0;47
03.07.2015;14:25:00;7107;36.2;46
03.07.2015;14:35:00;7095;37.3;44
03.07.2015;14:45:00;7008;38.5;46
03.07.2015;14:55:00;6970;39.6;47
03.07.2015;15:05:00;6884;40.8;44
03.07.2015;15:15:00;6808;41.9;45
03.07.2015;15:25:00;6684;43.0;47
03.07.2015;15:35:00;6632;44.1;45
03.07.2015;15:45:00;6489;45.2;44
03.07.2015;15:55:00;6369;46.3;48
03.07.2015;16:05:00;6257;47.3;45
03.07.2015;16:15:00;6190;48.3;44
03.07.2015;16:25:00;6027;49.3;48
03.07.2015;16:35:00;5843;50.3;44
03.07.2015;16:45:00;5619;51.2;47
03.07.2015;16:55:00;5442;52.1;45
03.07.2015;17:05:00;5219;53.0;48
03.07.2015;17:15:00;4944;53.8;45
03.07.2015;17:25:00;4582;54.6;48
03.07.2015;17:35:00;3872;55.3;45
03.07.2015;17:45:00;3785;55.9;45
03.07.2015;17:55:00;3860;56.5;47
03.07.2015;18:05:00;2126;57.0;46
03.07.2015;18:15:00;1897;57.3;45
03.07.2015;18:25:00;1799;57.6;45
03.07.2015;18:35:00;1910;57.9;44
03.07.2015;18:45:00;2140;58.2;44
03.07.2015;18:55:00;2408;58.6;44
03.07.2015;19:05:00;2017;59.0;44
03.07.2015;19:15:00;1764;59.3;43
03.07.2015;19:25:00;1474;59.6;43
03.07.2015;19:35:00;1208;59.8;42
03.07.2015;19:45:00;965;59.9;41
03.07.2015;19:55:00;722;60.1;41
03.07.2015;20:05:00;588;60.2;41
03.07.2015;20:15:00;425;60.2;40
03.07.2015;20:25:00;287;60.3;40
03.07.2015;20:35:00;259;60.3;40
03.07.2015;20:45:00;257;60.4;40
03.07.2015;20:55:00;221;60.4;39
03.07.2015;21:05:00;176;60.4;39
03.07.2015;21:15:00;134;60.5;39
03.07.2015;21:25:00;95;60.5;39
03.07.2015;22:00:00;0;60.5;0
04.07.2015;05:40:00;0;0;1
04.07.2015;05:50:00;136;0;31
04.07.2015;06:00:00;181;0;32
04.07.2015;06:10:00;237;0;32
04.07.2015;06:20:00;298;0.1;33
04.07.2015;06:30:00;357;0.1;33
04.07.2015;06:40:00;414;0.2;34
04.07.2015;06:50:00;470;0.3;34
04.07.2015;07:00:00;533;0.4;34
04.07.2015;07:10:00;611;0.5;34
04.07.2015;07:20:00;695;0.6;34
04.07.2015;07:30:00;789;0.7;35
04.07.2015;07:40:00;898;0.8;35
04.07.2015;07:50:00;1024;1.0;35
04.07.2015;08:00:00;1163;1.2;35
04.07.2015;08:10:00;1319;1.4;35
04.07.2015;08:20:00;1713;1.7;36
04.07.2015;08:30:00;2272;2.0;36
04.07.2015;08:40:00;2617;2.4;37
04.07.2015;08:50:00;2928;2.9;38
04.07.2015;09:00:00;3263;3.4;39
04.07.2015;09:10:00;3537;4.0;40
04.07.2015;09:20:00;3791;4.6;42
04.07.2015;09:30:00;4049;5.3;43
04.07.2015;09:40:00;4304;6.0;44
04.07.2015;09:50:00;4535;6.7;45
04.07.2015;10:00:00;4787;7.5;47
04.07.2015;10:10:00;4986;8.3;48
04.07.2015;10:20:00;5271;9.1;44
04.07.2015;10:30:00;5495;10.0;47
04.07.2015;10:40:00;5690;11.0;45
04.07.2015;10:50:00;5995;12.0;47
04.07.2015;11:00:00;6194;13.0;44
04.07.2015;11:10:00;6353;14.0;48
04.07.2015;11:20:00;6461;15.1;45
04.07.2015;11:30:00;6601;16.1;45
04.07.2015;11:40:00;6780;17.3;47
04.07.2015;11:50:00;6905;18.4;45
04.07.2015;12:00:00;7018;19.5;45
04.07.2015;12:10:00;7115;20.7;47
04.07.2015;12:20:00;7180;21.9;46
04.07.2015;12:30:00;7238;23.1;44
04.07.2015;12:40:00;7348;24.3;46
04.07.2015;12:50:00;7313;25.5;47
04.07.2015;13:00:00;7338;26.7;45
04.07.2015;13:10:00;7364;27.9;44
04.07.2015;13:20:00;7496;29.2;47
04.07.2015;13:30:00;7476;30.4;47
04.07.2015;13:40:00;7656;31.7;44
04.07.2015;13:50:00;7641;32.9;45
04.07.2015;14:00:00;7568;34.2;47
04.07.2015;14:10:00;7565;35.4;46
04.07.2015;14:20:00;7548;36.7;44
04.07.2015;14:30:00;7069;37.9;46
04.07.2015;14:40:00;6394;38.9;47
04.07.2015;14:50:00;7464;40.1;44
04.07.2015;15:00:00;7225;41.3;45
04.07.2015;15:10:00;7061;42.5;47
04.07.2015;15:20:00;7001;43.6;45
04.07.2015;15:30:00;6766;44.8;44
04.07.2015;15:40:00;6896;45.9;47
04.07.2015;15:50:00;6343;47.0;46
04.07.2015;16:00:00;6515;48.0;44
04.07.2015;16:10:00;6436;49.1;47
04.07.2015;16:20:00;6164;50.1;46
04.07.2015;16:30:00;5836;51.1;44
04.07.2015;16:40:00;5367;52.0;47
04.07.2015;16:50:00;5052;52.9;44
04.07.2015;17:00:00;5025;53.7;47
04.07.2015;17:10:00;4892;54.5;44
04.07.2015;17:20:00;4955;55.3;47
04.07.2015;17:30:00;4519;56.1;46
04.07.2015;17:40:00;4291;56.8;45
04.07.2015;17:50:00;3651;57.5;47
04.07.2015;18:00:00;3030;58.0;48
04.07.2015;18:10:00;3225;58.6;48
04.07.2015;18:20:00;3173;59.1;48
04.07.2015;18:30:00;2752;59.6;48
04.07.2015;18:40:00;2769;60.0;47
04.07.2015;18:50:00;2578;60.5;47
04.07.2015;19:00:00;2088;60.8;46
04.07.2015;19:10:00;2022;61.2;45
04.07.2015;19:20:00;1689;61.5;45
04.07.2015;19:30:00;1427;61.7;44
04.07.2015;19:40:00;1156;61.9;43
04.07.2015;19:50:00;937;62.1;42
04.07.2015;20:00:00;760;62.2;41
04.07.2015;20:10:00;626;62.3;41
04.07.2015;20:20:00;547;62.4;41
04.07.2015;20:30:00;407;62.5;41
04.07.2015;20:40:00;332;62.6;40
04.07.2015;20:50:00;267;62.6;40
04.07.2015;21:00:00;212;62.6;40
04.07.2015;21:10:00;158;62.7;40
04.07.2015;21:20:00;116;62.7;40
04.07.2015;22:00:00;0;62.7;0
05.07.2015;05:45:00;9;0;21
05.07.2015;05:55:00;156;0;32
05.07.2015;06:05:00;208;0;32
05.07.2015;06:15:00;260;0;33
05.07.2015;06:25:00;321;0.1;33
05.07.2015;06:35:00;372;0.2;34
05.07.2015;06:45:00;428;0.2;34
05.07.2015;06:55:00;482;0.3;34
05.07.2015;07:05:00;549;0.4;35
05.07.2015;07:15:00;629;0.5;35
05.07.2015;07:25:00;718;0.6;35
05.07.2015;07:35:00;825;0.7;35
05.07.2015;07:45:00;952;0.9;35
05.07.2015;07:55:00;1083;1.1;36
05.07.2015;08:05:00;1241;1.3;36
05.07.2015;08:15:00;1413;1.5;36
05.07.2015;08:25:00;2194;1.8;36
05.07.2015;08:35:00;2498;2.2;37
05.07.2015;08:45:00;2853;2.7;38
05.07.2015;08:55:00;3155;3.2;39
05.07.2015;09:05:00;3430;3.7;40
05.07.2015;09:15:00;3696;4.3;42
05.07.2015;09:25:00;3944;5.0;43
05.07.2015;09:35:00;4201;5.6;44
05.07.2015;09:45:00;4439;6.4;45
05.07.2015;09:55:00;4682;7.1;47
05.07.2015;10:05:00;4863;7.9;48
05.07.2015;10:15:00;5083;8.7;44
05.07.2015;10:25:00;5404;9.6;46
05.07.2015;10:35:00;5581;10.5;47
05.07.2015;10:45:00;5778;11.5;45
05.07.2015;10:55:00;5965;12.5;46
05.07.2015;11:05:00;6183;13.5;47
05.07.2015;11:15:00;6293;14.5;44
05.07.2015;11:25:00;6540;15.6;47
05.07.2015;11:35:00;6594;16.7;46
05.07.2015;11:45:00;6739;17.8;44
05.07.2015;11:55:00;6860;18.9;47
05.07.2015;12:05:00;6827;20.0;46
05.07.2015;12:15:00;6934;21.1;44
05.07.2015;12:25:00;7067;22.3;47
05.07.2015;12:35:00;7064;23.5;47
05.07.2015;12:45:00;7124;24.6;44
05.07.2015;12:55:00;7158;25.8;45
05.07.2015;13:05:00;7298;27.0;47
05.07.2015;13:15:00;7242;28.2;45
05.07.2015;13:25:00;7283;29.4;44
05.07.2015;13:35:00;7319;30.6;47
05.07.2015;13:45:00;7247;31.8;46
05.07.2015;13:55:00;7314;33.0;44
05.07.2015;14:05:00;7303;34.2;45
05.07.2015;14:15:00;7196;35.4;47
05.07.2015;14:25:00;7196;36.6;45
05.07.2015;14:35:00;7098;37.8;44
05.07.2015;14:45:00;6893;38.9;47
05.07.2015;14:55:00;6945;40.1;46
05.07.2015;15:05:00;6807;41.2;44
05.07.2015;15:15:00;6800;42.3;46
05.07.2015;15:25:00;6941;43.5;47
05.07.2015;15:35:00;6735;44.6;44
05.07.2015;15:45:00;6474;45.7;45
05.07.2015;15:55:00;6314;46.7;47
05.07.2015;16:05:00;6384;47.8;44
05.07.2015;16:15:00;6225;48.8;45
05.07.2015;16:25:00;6055;49.8;47
05.07.2015;16:35:00;5828;50.8;44
05.07.2015;16:45:00;5639;51.7;48
05.07.2015;16:55:00;5436;52.6;45
05.07.2015;17:05:00;5186;53.5;47
05.07.2015;17:15:00;4944;54.3;45
05.07.2015;17:25:00;4699;55.1;48
05.07.2015;17:35:00;4410;55.9;44
05.07.2015;17:45:00;4275;56.6;47
05.07.2015;17:55:00;4077;57.3;48
05.07.2015;18:05:00;3633;57.9;44
05.07.2015;18:15:00;3485;58.5;45
05.07.2015;18:25:00;3334;59.0;46
05.07.2015;18:35:00;3153;59.5;47
05.07.2015;18:45:00;1691;59.9;46
05.07.2015;18:55:00;1745;60.2;46
05.07.2015;19:05:00;943;60.4;44
05.07.2015;19:15:00;1728;60.6;44
05.07.2015;19:25:00;1490;60.9;43
05.07.2015;19:35:00;1182;61.1;43
05.07.2015;19:45:00;1000;61.3;42
05.07.2015;19:55:00;872;61.4;42
05.07.2015;20:05:00;926;61.6;41
05.07.2015;20:15:00;1054;61.8;41
05.07.2015;20:25:00;960;61.9;41
05.07.2015;20:35:00;787;62.1;41
05.07.2015;20:45:00;604;62.2;40
05.07.2015;20:55:00;416;62.2;40
05.07.2015;21:05:00;315;62.3;40
05.07.2015;21:15:00;146;62.3;40
05.07.2015;21:25:00;0;62.3;0
05.07.2015;22:00:00;0;62.3;0
06.07.2015;06:05:00;0;0;29
06.07.2015;06:15:00;0;0;32
06.07.2015;06:25:00;122;0;33
06.07.2015;06:35:00;286;0;33
06.07.2015;06:45:00;166;0;33
06.07.2015;06:55:00;266;0.1;34
06.07.2015;07:05:00;482;0.1;34
06.07.2015;07:15:00;305;0.2;34
06.07.2015;07:25:00;126;0.2;35
06.07.2015;07:35:00;607;0.3;35
06.07.2015;07:45:00;440;0.4;35
06.07.2015;07:55:00;469;0.5;35
06.07.2015;08:05:00;698;0.6;35
06.07.2015;08:15:00;963;0.7;36
06.07.2015;08:25:00;856;0.9;36
06.07.2015;08:35:00;1712;1.1;36
06.07.2015;08:45:00;1230;1.4;36
06.07.2015;08:55:00;1223;1.6;36
06.07.2015;09:05:00;2448;1.9;37
06.07.2015;09:15:00;2026;2.3;37
06.07.2015;09:25:00;2413;2.7;38
06.07.2015;09:35:00;2753;3.2;40
06.07.2015;09:45:00;4898;3.9;42
06.07.2015;09:55:00;3941;4.6;43
06.07.2015;10:05:00;4753;5.3;45
06.07.2015;10:15:00;5074;6.0;46
06.07.2015;10:25:00;3274;6.7;46
06.07.2015;10:35:00;5609;7.6;45
06.07.2015;10:45:00;4668;8.4;46
06.07.2015;10:55:00;5981;9.4;47
06.07.2015;11:05:00;6358;10.4;46
06.07.2015;11:15:00;6531;11.5;44
06.07.2015;11:25:00;5567;12.5;48
06.07.2015;11:35:00;3899;13.1;47
06.07.2015;11:45:00;7095;14.2;44
06.07.2015;11:55:00;7311;15.4;47
06.07.2015;12:05:00;7158;16.5;46
06.07.2015;12:15:00;3042;17.3;44
06.07.2015;12:25:00;4963;18.0;45
06.07.2015;12:35:00;7386;19.2;44
06.07.2015;12:45:00;4538;20.2;47
06.07.2015;12:55:00;7325;21.4;44
06.07.2015;13:05:00;3231;22.4;44
06.07.2015;13:15:00;3171;23.0;45
06.07.2015;13:25:00;6016;23.8;47
06.07.2015;13:35:00;5505;24.8;44
06.07.2015;13:45:00;3567;25.3;46
06.07.2015;13:55:00;8312;26.5;47
06.07.2015;14:05:00;6051;27.5;45
06.07.2015;14:15:00;5459;28.2;47
06.07.2015;14:25:00;6171;29.0;46
06.07.2015;14:35:00;5127;29.8;46
06.07.2015;14:45:00;6581;30.9;47
06.07.2015;14:55:00;6964;31.8;46
06.07.2015;15:05:00;7101;33.0;44
06.07.2015;15:15:00;7290;34.0;47
06.07.2015;15:25:00;6826;35.1;46
06.07.2015;15:35:00;6703;36.3;44
06.07.2015;15:45:00;6649;37.3;47
06.07.2015;15:55:00;6452;38.4;46
06.07.2015;16:05:00;2395;39.1;43
06.07.2015;16:15:00;5872;39.9;46
06.07.2015;16:25:00;5636;40.9;44
06.07.2015;16:35:00;6121;41.8;48
06.07.2015;16:45:00;5772;42.8;45
06.07.2015;16:55:00;5883;43.8;46
06.07.2015;17:05:00;5367;44.7;46
06.07.2015;17:15:00;5020;45.5;46
06.07.2015;17:25:00;4761;46.3;45
06.07.2015;17:35:00;4436;47.1;48
06.07.2015;17:45:00;4091;47.8;45
06.07.2015;17:55:00;3862;48.4;45
06.07.2015;18:05:00;3622;49.0;47
