Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
06.07.2015;18:15:00;3443;49.6;48
06.07.2015;18:25:00;3131;50.1;48
06.07.2015;18:35:00;2879;50.6;48
06.07.2015;18:45:00;2598;51.0;47
06.07.2015;18:55:00;2371;51.4;47
06.07.2015;19:05:00;2072;51.8;46
06.07.2015;19:15:00;1795;52.1;45
06.07.2015;19:25:00;1484;52.4;44
06.07.2015;19:35:00;1272;52.6;44
06.07.2015;19:45:00;1038;52.8;43
06.07.2015;19:55:00;862;52.9;42
06.07.2015;20:05:00;657;53.0;42
06.07.2015;20:15:00;507;53.1;41
06.07.2015;20:25:00;392;53.2;41
06.07.2015;20:35:00;348;53.3;41
06.07.2015;20:45:00;284;53.3;41
06.07.2015;20:55:00;231;53.3;40
06.07.2015;21:05:00;181;53.4;40
06.07.2015;21:15:00;136;53.4;40
06.07.2015;21:25:00;106;53.4;40
06.07.2015;21:35:00;0;53.4;0
06.07.2015;22:00:00;0;53.4;0
07.07.2015;05:45:00;8;0;24
07.07.2015;05:55:00;148;0;32
07.07.2015;06:05:00;202;0;33
07.07.2015;06:15:00;249;0;33
07.07.2015;06:25:00;299;0.1;34
07.07.2015;06:35:00;365;0.1;34
07.07.2015;06:45:00;446;0.2;34
07.07.2015;06:55:00;512;0.3;35
07.07.2015;07:05:00;589;0.4;35
07.07.2015;07:15:00;696;0.5;35
07.07.2015;07:25:00;892;0.6;35
07.07.2015;07:35:00;1239;0.8;36
07.07.2015;07:45:00;1105;1.0;36
07.07.2015;07:55:00;1155;1.2;36
07.07.2015;08:05:00;997;1.4;36
07.07.2015;08:15:00;1198;1.6;36
07.07.2015;08:25:00;1704;1.8;37
07.07.2015;08:35:00;1954;2.1;37
07.07.2015;08:45:00;2704;2.5;38
07.07.2015;08:55:00;3075;3.0;39
07.07.2015;09:05:00;3387;3.5;40
07.07.2015;09:15:00;3683;4.1;42
07.07.2015;09:25:00;3961;4.8;43
07.07.2015;09:35:00;4228;5.4;44
07.07.2015;09:45:00;4463;6.2;46
07.07.2015;09:55:00;4677;6.9;47
07.07.2015;10:05:00;4800;7.7;48
07.07.2015;10:15:00;5121;8.6;44
07.07.2015;10:25:00;5249;9.4;47
07.07.2015;10:35:00;5567;10.3;45
07.07.2015;10:45:00;5812;11.3;47
07.07.2015;10:55:00;6092;12.3;44
07.07.2015;11:05:00;6303;13.3;48
07.07.2015;11:15:00;6421;14.3;45
07.07.2015;11:25:00;6564;15.4;45
07.07.2015;11:35:00;6768;16.5;47
07.07.2015;11:45:00;6876;17.7;45
07.07.2015;11:55:00;6972;18.8;45
07.07.2015;12:05:00;7114;20.0;47
07.07.2015;12:15:00;7246;21.2;45
07.07.2015;12:25:00;7231;22.4;44
07.07.2015;12:35:00;7275;23.6;47
07.07.2015;12:45:00;7415;24.8;46
07.07.2015;12:55:00;7492;26.0;44
07.07.2015;13:05:00;7582;27.3;46
07.07.2015;13:15:00;7650;28.5;47
07.07.2015;13:25:00;7809;29.7;46
07.07.2015;13:35:00;6221;30.8;44
07.07.2015;13:45:00;3839;31.8;44
07.07.2015;13:55:00;6155;33.0;45
07.07.2015;14:05:00;6827;34.0;47
07.07.2015;14:15:00;7660;35.3;45
07.07.2015;14:25:00;7259;36.4;46
07.07.2015;14:35:00;7462;37.6;47
07.07.2015;14:45:00;7271;38.8;45
07.07.2015;14:55:00;7235;40.0;44
07.07.2015;15:05:00;7203;41.2;47
07.07.2015;15:15:00;7140;42.4;46
07.07.2015;15:25:00;7049;43.5;44
07.07.2015;15:35:00;6959;44.7;46
07.07.2015;15:45:00;6834;45.8;47
07.07.2015;15:55:00;6609;46.9;44
07.07.2015;16:05:00;6537;48.0;46
07.07.2015;16:15:00;6351;49.1;47
07.07.2015;16:25:00;6158;50.1;44
07.07.2015;16:35:00;5950;51.1;47
07.07.2015;16:45:00;5777;52.0;46
07.07.2015;16:55:00;5493;53.0;45
07.07.2015;17:05:00;5239;53.8;47
07.07.2015;17:15:00;5009;54.7;44
07.07.2015;17:25:00;4701;55.5;46
07.07.2015;17:35:00;4422;56.2;47
07.07.2015;17:45:00;4235;56.9;44
07.07.2015;17:55:00;3928;57.6;47
07.07.2015;18:05:00;3661;58.2;48
07.07.2015;18:15:00;3468;58.8;49
07.07.2015;18:25:00;3168;59.3;49
07.07.2015;18:35:00;2581;59.8;48
07.07.2015;18:45:00;574;59.9;46
07.07.2015;18:55:00;863;60.0;45
07.07.2015;19:05:00;1253;60.2;44
07.07.2015;19:15:00;1321;60.4;43
07.07.2015;19:25:00;876;60.6;43
07.07.2015;19:35:00;773;60.7;42
07.07.2015;19:45:00;725;60.9;42
07.07.2015;19:55:00;1306;61.1;42
07.07.2015;20:05:00;1094;61.2;41
07.07.2015;20:15:00;927;61.4;41
07.07.2015;20:25:00;685;61.5;41
07.07.2015;20:35:00;478;61.6;41
07.07.2015;20:45:00;401;61.7;41
07.07.2015;20:55:00;230;61.7;40
07.07.2015;21:05:00;128;61.8;40
07.07.2015;21:15:00;86;61.8;36
07.07.2015;22:00:00;0;61.8;0
08.07.2015;06:05:00;0;0;5
08.07.2015;06:15:00;168;0;33
08.07.2015;06:25:00;140;0;33
08.07.2015;06:35:00;272;0;34
08.07.2015;06:45:00;299;0.1;34
08.07.2015;06:55:00;128;0.1;34
08.07.2015;07:05:00;163;0.1;35
08.07.2015;07:15:00;310;0.2;35
08.07.2015;07:25:00;228;0.2;35
08.07.2015;07:35:00;215;0.2;35
08.07.2015;07:45:00;191;0.3;36
08.07.2015;07:55:00;510;0.4;36
08.07.2015;08:05:00;322;0.4;36
08.07.2015;08:15:00;312;0.5;36
08.07.2015;08:25:00;878;0.6;36
08.07.2015;08:35:00;674;0.7;36
08.07.2015;08:45:00;541;0.8;36
08.07.2015;08:55:00;849;0.9;36
08.07.2015;09:05:00;916;1.1;37
08.07.2015;09:15:00;957;1.2;37
08.07.2015;09:25:00;304;1.3;37
08.07.2015;09:35:00;672;1.4;37
08.07.2015;09:45:00;1323;1.6;37
08.07.2015;09:55:00;1249;1.8;37
08.07.2015;10:05:00;2907;2.2;37
08.07.2015;10:15:00;3293;2.8;39
08.07.2015;10:25:00;1161;3.1;39
08.07.2015;10:35:00;2887;3.4;39
08.07.2015;10:45:00;1252;3.7;39
08.07.2015;10:55:00;712;3.8;38
08.07.2015;11:05:00;513;3.9;38
08.07.2015;11:15:00;961;4.0;38
08.07.2015;11:25:00;832;4.2;38
08.07.2015;11:35:00;699;4.3;38
08.07.2015;11:45:00;1527;4.5;38
08.07.2015;11:55:00;833;4.7;38
08.07.2015;12:05:00;1300;4.9;38
08.07.2015;12:15:00;3925;5.4;39
08.07.2015;12:25:00;4054;6.1;42
08.07.2015;12:35:00;5029;7.0;46
08.07.2015;12:45:00;2427;7.5;44
08.07.2015;12:55:00;3043;8.1;45
08.07.2015;13:05:00;3377;8.8;46
08.07.2015;13:15:00;2736;9.3;45
08.07.2015;13:25:00;2527;9.7;44
08.07.2015;13:35:00;3689;10.3;45
08.07.2015;13:45:00;2507;10.7;45
08.07.2015;13:55:00;3073;11.2;44
08.07.2015;14:05:00;5160;11.9;46
08.07.2015;14:15:00;3019;12.4;46
08.07.2015;14:25:00;2673;12.9;46
08.07.2015;14:35:00;2129;13.3;45
08.07.2015;14:45:00;2206;13.6;44
08.07.2015;14:55:00;2531;13.9;43
08.07.2015;15:05:00;3162;14.5;45
08.07.2015;15:15:00;3912;15.2;46
08.07.2015;15:25:00;3204;15.7;46
08.07.2015;15:35:00;9085;16.9;46
08.07.2015;15:45:00;6002;17.9;44
08.07.2015;15:55:00;7712;19.1;46
08.07.2015;16:05:00;4085;19.9;45
08.07.2015;16:15:00;4513;20.6;47
08.07.2015;16:25:00;5295;21.6;44
08.07.2015;16:35:00;6748;22.6;46
08.07.2015;16:45:00;6793;23.7;44
08.07.2015;16:55:00;6510;24.8;46
08.07.2015;17:05:00;5689;25.7;46
08.07.2015;17:15:00;5783;26.7;45
08.07.2015;17:25:00;5078;27.5;46
08.07.2015;17:35:00;5110;28.4;48
08.07.2015;17:45:00;3314;29.0;44
08.07.2015;17:55:00;4532;29.8;47
08.07.2015;18:05:00;4234;30.5;48
08.07.2015;18:15:00;3774;31.2;45
08.07.2015;18:25:00;3402;31.7;44
08.07.2015;18:35:00;3176;32.3;46
08.07.2015;18:45:00;2925;32.8;46
08.07.2015;18:55:00;2747;33.2;46
08.07.2015;19:05:00;2011;33.6;45
08.07.2015;19:15:00;2123;34.0;45
08.07.2015;19:25:00;1697;34.2;44
08.07.2015;19:35:00;1447;34.5;43
08.07.2015;19:45:00;1176;34.7;43
08.07.2015;19:55:00;916;34.9;42
08.07.2015;20:05:00;712;35.0;41
08.07.2015;20:15:00;541;35.1;41
08.07.2015;20:25:00;430;35.2;41
08.07.2015;20:35:00;348;35.2;40
08.07.2015;20:45:00;224;35.3;40
08.07.2015;20:55:00;166;35.3;40
08.07.2015;21:05:00;135;35.3;40
08.07.2015;21:15:00;106;35.3;40
08.07.2015;21:25:00;0;35.3;0
08.07.2015;22:00:00;0;35.3;0
09.07.2015;05:50:00;0;0;1
09.07.2015;06:00:00;124;0;31
09.07.2015;06:10:00;175;0;32
09.07.2015;06:20:00;236;0;33
09.07.2015;06:30:00;349;0.1;33
09.07.2015;06:40:00;471;0.2;34
09.07.2015;06:50:00;588;0.2;34
09.07.2015;07:00:00;643;0.3;34
09.07.2015;07:10:00;610;0.4;34
09.07.2015;07:20:00;814;0.6;35
09.07.2015;07:30:00;824;0.7;35
09.07.2015;07:40:00;1046;0.9;35
09.07.2015;07:50:00;1250;1.1;35
09.07.2015;08:00:00;1372;1.3;36
09.07.2015;08:10:00;1625;1.5;36
09.07.2015;08:20:00;1410;1.8;36
09.07.2015;08:30:00;1713;2.1;36
09.07.2015;08:40:00;1828;2.4;37
09.07.2015;08:50:00;2256;2.7;37
09.07.2015;09:00:00;2128;3.1;38
09.07.2015;09:10:00;2486;3.4;38
09.07.2015;09:20:00;4476;4.0;40
09.07.2015;09:30:00;5040;4.8;42
09.07.2015;09:40:00;2716;5.3;43
09.07.2015;09:50:00;2086;5.6;42
09.07.2015;10:00:00;1989;6.1;42
09.07.2015;10:10:00;2816;6.5;42
09.07.2015;10:20:00;3072;7.0;43
09.07.2015;10:30:00;5794;8.1;47
09.07.2015;10:40:00;2427;8.5;43
09.07.2015;10:50:00;2426;8.9;43
09.07.2015;11:00:00;3918;9.6;45
09.07.2015;11:10:00;2612;10.0;44
09.07.2015;11:20:00;3232;10.5;44
09.07.2015;11:30:00;2670;11.0;44
09.07.2015;11:40:00;2289;11.4;43
09.07.2015;11:50:00;4827;12.3;46
09.07.2015;12:00:00;3099;12.9;47
09.07.2015;12:10:00;5213;13.6;47
09.07.2015;12:20:00;2177;14.1;43
09.07.2015;12:30:00;2151;14.5;43
09.07.2015;12:40:00;5078;15.2;46
09.07.2015;12:50:00;1974;15.8;45
09.07.2015;13:00:00;2104;16.1;44
09.07.2015;13:10:00;5702;17.0;47
09.07.2015;13:20:00;9572;18.5;44
09.07.2015;13:30:00;2549;19.0;43
09.07.2015;13:40:00;1795;19.3;43
09.07.2015;13:50:00;9374;20.5;47
09.07.2015;14:00:00;6622;21.9;45
09.07.2015;14:10:00;2584;22.3;45
09.07.2015;14:20:00;6983;23.9;45
09.07.2015;14:30:00;5359;24.9;43
09.07.2015;14:40:00;2796;25.4;45
09.07.2015;14:50:00;6435;26.7;45
09.07.2015;15:00:00;2352;27.1;42
09.07.2015;15:10:00;2950;27.5;43
09.07.2015;15:20:00;3047;28.1;45
09.07.2015;15:30:00;2873;28.6;45
09.07.2015;15:40:00;2314;29.0;45
09.07.2015;15:50:00;2989;29.5;45
09.07.2015;16:00:00;2894;30.0;45
09.07.2015;16:10:00;2246;30.4;45
09.07.2015;16:20:00;2398;30.8;44
09.07.2015;16:30:00;4572;31.4;45
09.07.2015;16:40:00;7135;32.4;46
09.07.2015;16:50:00;2130;32.8;43
09.07.2015;17:00:00;2876;33.3;44
09.07.2015;17:10:00;3460;33.8;44
09.07.2015;17:20:00;1777;34.1;44
09.07.2015;17:30:00;2946;34.5;43
09.07.2015;17:40:00;1956;34.8;43
09.07.2015;17:50:00;2014;35.1;43
09.07.2015;18:00:00;2710;35.5;42
09.07.2015;18:10:00;1626;35.9;43
09.07.2015;18:20:00;1359;36.1;42
09.07.2015;18:30:00;2470;36.5;42
09.07.2015;18:40:00;1450;36.7;42
09.07.2015;18:50:00;1308;36.9;41
09.07.2015;19:00:00;1206;37.1;41
09.07.2015;19:10:00;1105;37.3;40
09.07.2015;19:20:00;1132;37.5;40
09.07.2015;19:30:00;826;37.7;40
09.07.2015;19:40:00;1156;37.8;40
09.07.2015;19:50:00;1301;38.0;40
09.07.2015;20:00:00;740;38.2;39
09.07.2015;20:10:00;724;38.3;39
09.07.2015;20:20:00;401;38.3;39
09.07.2015;20:30:00;342;38.4;39
09.07.2015;20:40:00;290;38.5;39
09.07.2015;20:50:00;239;38.5;39
09.07.2015;21:00:00;188;38.5;38
09.07.2015;21:10:00;144;38.6;38
09.07.2015;21:20:00;101;38.6;38
09.07.2015;21:30:00;0;38.6;0
09.07.2015;22:00:00;0;38.6;0
10.07.2015;05:45:00;17;0;21
10.07.2015;05:55:00;151;0;31
10.07.2015;06:05:00;189;0;32
10.07.2015;06:15:00;238;0;33
10.07.2015;06:25:00;286;0.1;33
10.07.2015;06:35:00;331;0.1;33
10.07.2015;06:45:00;371;0.2;33
10.07.2015;06:55:00;411;0.3;34
10.07.2015;07:05:00;458;0.3;34
10.07.2015;07:15:00;532;0.4;34
10.07.2015;07:25:00;627;0.5;34
10.07.2015;07:35:00;742;0.6;35
10.07.2015;07:45:00;870;0.8;35
10.07.2015;07:55:00;1017;0.9;35
10.07.2015;08:05:00;1180;1.1;35
10.07.2015;08:15:00;1354;1.3;35
10.07.2015;08:25:00;2339;1.7;36
10.07.2015;08:35:00;2718;2.1;37
10.07.2015;08:45:00;3119;2.6;38
10.07.2015;08:55:00;3449;3.2;39
10.07.2015;09:05:00;3771;3.8;40
10.07.2015;09:15:00;4096;4.4;42
10.07.2015;09:25:00;4391;5.1;43
10.07.2015;09:35:00;4667;5.9;45
10.07.2015;09:45:00;4969;6.7;46
10.07.2015;09:55:00;5219;7.5;48
10.07.2015;10:05:00;5497;8.4;45
10.07.2015;10:15:00;5790;9.4;46
10.07.2015;10:25:00;6045;10.4;46
10.07.2015;10:35:00;6279;11.4;46
10.07.2015;10:45:00;6477;12.5;44
10.07.2015;10:55:00;6683;13.6;47
10.07.2015;11:05:00;6858;14.7;46
10.07.2015;11:15:00;7041;15.8;44
10.07.2015;11:25:00;7201;17.0;47
10.07.2015;11:35:00;7365;18.2;47
10.07.2015;11:45:00;7504;19.4;45
10.07.2015;11:55:00;7648;20.7;44
10.07.2015;12:05:00;7759;22.0;46
10.07.2015;12:15:00;7821;23.3;47
10.07.2015;12:25:00;7868;24.6;45
10.07.2015;12:35:00;7905;25.9;44
10.07.2015;12:45:00;8001;27.2;46
10.07.2015;12:55:00;8057;28.5;47
10.07.2015;13:05:00;8120;29.8;46
10.07.2015;13:15:00;8097;31.2;44
10.07.2015;13:25:00;8140;32.5;45
10.07.2015;13:35:00;8122;33.9;47
10.07.2015;13:45:00;8108;35.2;47
10.07.2015;13:55:00;8116;36.5;44
10.07.2015;14:05:00;8106;37.9;45
10.07.2015;14:15:00;8069;39.2;47
10.07.2015;14:25:00;8120;40.6;47
10.07.2015;14:35:00;8050;41.9;45
10.07.2015;14:45:00;7935;43.2;44
10.07.2015;14:55:00;7852;44.5;46
10.07.2015;15:05:00;7805;45.8;47
10.07.2015;15:15:00;7677;47.1;45
10.07.2015;15:25:00;7643;48.3;44
10.07.2015;15:35:00;7497;49.6;46
10.07.2015;15:45:00;7363;50.8;47
10.07.2015;15:55:00;7303;52.0;45
10.07.2015;16:05:00;7113;53.2;44
10.07.2015;16:15:00;6968;54.3;47
10.07.2015;16:25:00;6812;55.5;46
10.07.2015;16:35:00;6575;56.6;44
10.07.2015;16:45:00;6407;57.6;47
10.07.2015;16:55:00;6209;58.7;46
10.07.2015;17:05:00;5962;59.7;44
10.07.2015;17:15:00;5658;60.6;48
10.07.2015;17:25:00;5328;61.5;44
10.07.2015;17:35:00;5008;62.3;47
10.07.2015;17:45:00;4740;63.1;44
10.07.2015;17:55:00;4520;63.9;47
10.07.2015;18:05:00;4274;64.6;48
10.07.2015;18:15:00;4011;65.3;44
10.07.2015;18:25:00;3739;65.9;46
10.07.2015;18:35:00;3467;66.5;47
10.07.2015;18:45:00;3172;67.0;47
10.07.2015;18:55:00;2889;67.5;47
10.07.2015;19:05:00;2552;67.9;47
10.07.2015;19:15:00;2197;68.3;46
10.07.2015;19:25:00;1844;68.6;45
10.07.2015;19:35:00;1511;68.9;44
10.07.2015;19:45:00;1249;69.1;43
10.07.2015;19:55:00;986;69.3;42
10.07.2015;20:05:00;723;69.4;42
10.07.2015;20:15:00;523;69.5;41
10.07.2015;20:25:00;369;69.6;41
10.07.2015;20:35:00;270;69.6;41
10.07.2015;20:45:00;236;69.7;40
10.07.2015;20:55:00;199;69.7;40
10.07.2015;21:05:00;160;69.7;40
10.07.2015;21:15:00;127;69.8;40
10.07.2015;21:25:00;77;69.8;39
10.07.2015;22:00:00;0;69.8;0
11.07.2015;05:45:00;0;0;16
11.07.2015;05:55:00;145;0;31
11.07.2015;06:05:00;186;0;32
11.07.2015;06:15:00;233;0;33
11.07.2015;06:25:00;280;0.1;33
11.07.2015;06:35:00;326;0.1;33
11.07.2015;06:45:00;374;0.2;34
11.07.2015;06:55:00;425;0.3;34
11.07.2015;07:05:00;475;0.3;34
11.07.2015;07:15:00;559;0.4;34
11.07.2015;07:25:00;677;0.5;34
11.07.2015;07:35:00;794;0.7;35
11.07.2015;07:45:00;801;0.8;35
11.07.2015;07:55:00;903;0.9;35
11.07.2015;08:05:00;1184;1.1;35
11.07.2015;08:15:00;1352;1.3;35
11.07.2015;08:25:00;2006;1.6;36
11.07.2015;08:35:00;2478;2.0;36
11.07.2015;08:45:00;2865;2.5;37
11.07.2015;08:55:00;3210;3.0;39
11.07.2015;09:05:00;3451;3.5;40
11.07.2015;09:15:00;3841;4.2;41
11.07.2015;09:25:00;3896;4.8;42
11.07.2015;09:35:00;3622;5.5;43
11.07.2015;09:45:00;4718;6.2;45
11.07.2015;09:55:00;4541;6.9;46
11.07.2015;10:05:00;5150;7.8;48
11.07.2015;10:15:00;5470;8.7;45
11.07.2015;10:25:00;5719;9.6;46
11.07.2015;10:35:00;6042;10.6;45
11.07.2015;10:45:00;6290;11.6;47
11.07.2015;10:55:00;6540;12.7;44
11.07.2015;11:05:00;6727;13.8;47
11.07.2015;11:15:00;6940;14.9;46
11.07.2015;11:25:00;7051;16.1;44
11.07.2015;11:35:00;7143;17.2;46
11.07.2015;11:45:00;7269;18.4;47
11.07.2015;11:55:00;7344;19.7;45
11.07.2015;12:05:00;7487;20.9;44
11.07.2015;12:15:00;7477;22.1;47
11.07.2015;12:25:00;6939;23.3;46
11.07.2015;12:35:00;7562;24.5;44
11.07.2015;12:45:00;7782;25.8;45
11.07.2015;12:55:00;7883;27.1;47
11.07.2015;13:05:00;7719;28.4;46
11.07.2015;13:15:00;7929;29.6;44
11.07.2015;13:25:00;7906;30.9;45
11.07.2015;13:35:00;7918;32.2;47
11.07.2015;13:45:00;7954;33.5;46
11.07.2015;13:55:00;8028;34.9;44
11.07.2015;14:05:00;8019;36.2;45
11.07.2015;14:15:00;7975;37.5;47
11.07.2015;14:25:00;7187;38.8;45
11.07.2015;14:35:00;7372;40.0;44
11.07.2015;14:45:00;7997;41.3;47
11.07.2015;14:55:00;5738;42.4;46
11.07.2015;15:05:00;7813;43.6;44
11.07.2015;15:15:00;7082;44.7;47
11.07.2015;15:25:00;7077;45.9;46
11.07.2015;15:35:00;7287;47.1;44
11.07.2015;15:45:00;7124;48.2;47
11.07.2015;15:55:00;6792;49.4;46
11.07.2015;16:05:00;6786;50.5;44
11.07.2015;16:15:00;4661;51.2;46
11.07.2015;16:25:00;6468;52.3;44
11.07.2015;16:35:00;6292;53.4;47
11.07.2015;16:45:00;5658;54.3;45
11.07.2015;16:55:00;5923;55.3;45
11.07.2015;17:05:00;5730;56.2;47
11.07.2015;17:15:00;5401;57.1;44
11.07.2015;17:25:00;5053;58.0;47
11.07.2015;17:35:00;4738;58.8;45
11.07.2015;17:45:00;4562;59.5;46
11.07.2015;17:55:00;4320;60.3;48
11.07.2015;18:05:00;4038;60.9;47
11.07.2015;18:15:00;3812;61.6;44
11.07.2015;18:25:00;3540;62.2;46
11.07.2015;18:35:00;3230;62.7;47
11.07.2015;18:45:00;2953;63.2;47
11.07.2015;18:55:00;2646;63.7;47
11.07.2015;19:05:00;2379;64.1;46
11.07.2015;19:15:00;2036;64.4;45
11.07.2015;19:25:00;1721;64.7;45
11.07.2015;19:35:00;1409;65.0;44
11.07.2015;19:45:00;1163;65.2;43
11.07.2015;19:55:00;922;65.3;42
11.07.2015;20:05:00;692;65.5;42
11.07.2015;20:15:00;515;65.6;41
11.07.2015;20:25:00;381;65.6;41
11.07.2015;20:35:00;327;65.7;41
11.07.2015;20:45:00;273;65.7;40
11.07.2015;20:55:00;223;65.8;40
11.07.2015;21:05:00;169;65.8;40
11.07.2015;21:15:00;126;65.8;40
11.07.2015;22:00:00;0;65.8;0
12.07.2015;05:45:00;0;0;5
12.07.2015;05:55:00;138;0;31
12.07.2015;06:05:00;182;0;32
12.07.2015;06:15:00;232;0;33
12.07.2015;06:25:00;280;0.1;33
12.07.2015;06:35:00;325;0.1;34
12.07.2015;06:45:00;368;0.2;34
12.07.2015;06:55:00;411;0.3;34
12.07.2015;07:05:00;457;0.3;34
12.07.2015;07:15:00;530;0.4;35
12.07.2015;07:25:00;619;0.5;35
12.07.2015;07:35:00;723;0.6;35
12.07.2015;07:45:00;844;0.8;35
12.07.2015;07:55:00;978;0.9;35
12.07.2015;08:05:00;1129;1.1;36
12.07.2015;08:15:00;1301;1.3;36
12.07.2015;08:25:00;2140;1.6;36
12.07.2015;08:35:00;2537;2.0;37
12.07.2015;08:45:00;2936;2.5;38
12.07.2015;08:55:00;3264;3.0;39
12.07.2015;09:05:00;3557;3.6;40
12.07.2015;09:15:00;3815;4.2;42
12.07.2015;09:25:00;4000;4.9;43
12.07.2015;09:35:00;4401;5.5;44
12.07.2015;09:45:00;4649;6.3;45
12.07.2015;09:55:00;4876;7.1;47
12.07.2015;10:05:00;4971;7.9;48
12.07.2015;10:15:00;5277;8.7;44
12.07.2015;10:25:00;5722;9.7;47
12.07.2015;10:35:00;5316;10.6;44
12.07.2015;10:45:00;6053;11.6;48
12.07.2015;10:55:00;6361;12.6;44
12.07.2015;11:05:00;6059;13.6;46
12.07.2015;11:15:00;6352;14.7;47
12.07.2015;11:25:00;6789;15.8;44
12.07.2015;11:35:00;6409;16.9;47
12.07.2015;11:45:00;7374;18.1;47
12.07.2015;11:55:00;6787;19.1;45
12.07.2015;12:05:00;6182;20.2;44
12.07.2015;12:15:00;7579;21.4;47
12.07.2015;12:25:00;7560;22.7;47
12.07.2015;12:35:00;7356;23.9;45
12.07.2015;12:45:00;7768;25.2;44
12.07.2015;12:55:00;7725;26.5;46
12.07.2015;13:05:00;8129;27.8;47
12.07.2015;13:15:00;8093;29.1;45
12.07.2015;13:25:00;6936;30.2;45
12.07.2015;13:35:00;8320;31.5;44
12.07.2015;13:45:00;7713;32.9;45
12.07.2015;13:55:00;8625;34.2;47
12.07.2015;14:05:00;7312;35.5;44
12.07.2015;14:15:00;7675;36.7;45
12.07.2015;14:25:00;7923;38.0;47
12.07.2015;14:35:00;5982;39.2;45
12.07.2015;14:45:00;6569;40.2;46
12.07.2015;14:55:00;5103;41.1;45
12.07.2015;15:05:00;7589;42.2;45
12.07.2015;15:15:00;8306;43.6;47
12.07.2015;15:25:00;7850;44.9;46
12.07.2015;15:35:00;4908;45.9;44
12.07.2015;15:45:00;7975;47.0;47
12.07.2015;15:55:00;7428;48.3;46
12.07.2015;16:05:00;6149;49.3;44
12.07.2015;16:15:00;5746;50.3;48
12.07.2015;16:25:00;6915;51.4;45
12.07.2015;16:35:00;7679;52.6;44
12.07.2015;16:45:00;6068;53.7;48
12.07.2015;16:55:00;4729;54.5;44
12.07.2015;17:05:00;5862;55.4;47
12.07.2015;17:15:00;5902;56.4;46
12.07.2015;17:25:00;4738;57.1;47
12.07.2015;17:35:00;4982;57.9;44
12.07.2015;17:45:00;3358;58.5;46
12.07.2015;17:55:00;3149;59.0;46
12.07.2015;18:05:00;2433;59.5;46
12.07.2015;18:15:00;3957;60.0;46
12.07.2015;18:25:00;3984;60.6;48
12.07.2015;18:35:00;3485;61.2;48
12.07.2015;18:45:00;2419;61.6;48
12.07.2015;18:55:00;1450;62.0;46
12.07.2015;19:05:00;2363;62.3;45
12.07.2015;19:15:00;1870;62.6;45
12.07.2015;19:25:00;1677;62.9;44
12.07.2015;19:35:00;1602;63.2;44
12.07.2015;19:45:00;683;63.3;42
12.07.2015;19:55:00;565;63.4;42
12.07.2015;20:05:00;378;63.5;41
12.07.2015;20:15:00;253;63.5;41
12.07.2015;20:25:00;271;63.6;41
12.07.2015;20:35:00;235;63.6;40
12.07.2015;20:45:00;132;63.6;40
12.07.2015;20:55:00;67;63.7;40
12.07.2015;21:05:00;0;63.7;0
12.07.2015;22:00:00;0;63.7;0
13.07.2015;05:55:00;8;0;13
13.07.2015;06:05:00;185;0;31
13.07.2015;06:15:00;205;0;32
13.07.2015;06:25:00;154;0;33
13.07.2015;06:35:00;201;0.1;33
13.07.2015;06:45:00;380;0.1;34
13.07.2015;06:55:00;506;0.2;34
13.07.2015;07:05:00;509;0.3;34
13.07.2015;07:15:00;580;0.4;34
13.07.2015;07:25:00;733;0.5;35
13.07.2015;07:35:00;706;0.6;35
13.07.2015;07:45:00;601;0.7;35
13.07.2015;07:55:00;476;0.8;35
13.07.2015;08:05:00;946;0.9;35
13.07.2015;08:15:00;1001;1.1;36
13.07.2015;08:25:00;963;1.3;36
13.07.2015;08:35:00;1347;1.5;36
13.07.2015;08:45:00;1359;1.7;36
13.07.2015;08:55:00;1143;1.9;36
13.07.2015;09:05:00;1374;2.1;36
13.07.2015;09:15:00;2202;2.4;37
13.07.2015;09:25:00;2298;2.8;38
13.07.2015;09:35:00;3603;3.3;39
13.07.2015;09:45:00;3511;3.9;41
13.07.2015;09:55:00;3567;4.5;41
13.07.2015;10:05:00;4763;5.2;43
13.07.2015;10:15:00;4294;6.0;45
13.07.2015;10:25:00;4652;6.8;47
13.07.2015;10:35:00;5311;7.6;47
13.07.2015;10:45:00;4870;8.4;44
13.07.2015;10:55:00;3711;9.0;46
13.07.2015;11:05:00;4211;9.6;46
13.07.2015;11:15:00;3552;10.3;46
13.07.2015;11:25:00;4935;10.9;47
13.07.2015;11:35:00;7267;12.1;45
13.07.2015;11:45:00;4639;13.1;44
13.07.2015;11:55:00;6334;14.3;45
13.07.2015;12:05:00;5913;15.3;47
13.07.2015;12:15:00;6499;16.5;45
13.07.2015;12:25:00;5411;17.5;44
13.07.2015;12:35:00;3250;18.0;45
13.07.2015;12:45:00;3837;18.6;46
13.07.2015;12:55:00;5388;19.6;45
13.07.2015;13:05:00;5515;20.5;47
13.07.2015;13:15:00;7304;21.6;45
13.07.2015;13:25:00;7783;22.8;47
13.07.2015;13:35:00;5113;23.8;47
13.07.2015;13:45:00;6838;24.8;44
13.07.2015;13:55:00;4439;25.7;48
13.07.2015;14:05:00;6832;26.7;46
13.07.2015;14:15:00;5850;27.6;46
13.07.2015;14:25:00;5425;28.5;46
13.07.2015;14:35:00;5018;29.3;45
13.07.2015;14:45:00;3262;29.9;47
13.07.2015;14:55:00;3365;30.5;47
13.07.2015;15:05:00;2351;30.9;47
13.07.2015;15:15:00;3141;31.4;46
13.07.2015;15:25:00;3380;31.9;47
13.07.2015;15:35:00;3165;32.5;47
13.07.2015;15:45:00;3034;33.0;47
13.07.2015;15:55:00;2795;33.4;46
13.07.2015;16:05:00;2775;33.9;46
13.07.2015;16:15:00;2268;34.3;46
13.07.2015;16:25:00;2974;34.7;45
13.07.2015;16:35:00;6107;35.6;48
13.07.2015;16:45:00;6503;36.6;46
13.07.2015;16:55:00;5206;37.5;48
13.07.2015;17:05:00;3426;38.1;43
13.07.2015;17:15:00;3229;38.6;44
13.07.2015;17:25:00;3346;39.2;46
13.07.2015;17:35:00;3322;39.7;46
13.07.2015;17:45:00;3611;40.3;46
13.07.2015;17:55:00;2220;40.6;45
13.07.2015;18:05:00;3194;41.2;46
13.07.2015;18:15:00;3005;41.7;46
13.07.2015;18:25:00;3166;42.3;47
13.07.2015;18:35:00;2044;42.7;46
13.07.2015;18:45:00;1673;43.0;45
13.07.2015;18:55:00;2065;43.3;44
13.07.2015;19:05:00;1716;43.7;44
13.07.2015;19:15:00;877;43.9;43
13.07.2015;19:25:00;947;44.0;42
13.07.2015;19:35:00;864;44.2;41
13.07.2015;19:45:00;805;44.3;41
13.07.2015;19:55:00;658;44.4;41
13.07.2015;20:05:00;497;44.5;40
13.07.2015;20:15:00;481;44.6;40
13.07.2015;20:25:00;382;44.7;40
13.07.2015;20:35:00;384;44.7;40
13.07.2015;20:45:00;215;44.8;40
13.07.2015;20:55:00;117;44.8;39
13.07.2015;21:05:00;51;44.8;39
13.07.2015;21:15:00;0;44.8;0
13.07.2015;22:00:00;0;44.8;0
14.07.2015;05:50:00;0;0;3
14.07.2015;06:00:00;124;0;31
14.07.2015;06:10:00;162;0;32
14.07.2015;06:20:00;212;0;33
14.07.2015;06:30:00;277;0.1;33
14.07.2015;06:40:00;320;0.1;34
14.07.2015;07:05:00;0;0.2;34
14.07.2015;07:15:00;0;0.2;34
14.07.2015;07:25:00;0;0.2;34
14.07.2015;07:35:00;0;0.2;34
14.07.2015;07:45:00;0;0.2;34
14.07.2015;07:55:00;0;0.2;34
14.07.2015;08:05:00;0;0.2;34
14.07.2015;08:15:00;0;0.2;34
14.07.2015;08:25:00;0;0.2;34
14.07.2015;08:35:00;0;0.2;34
14.07.2015;08:45:00;0;0.2;34
14.07.2015;08:55:00;0;0.2;34
14.07.2015;09:05:00;0;0.2;34
14.07.2015;09:15:00;0;0.2;34
14.07.2015;09:25:00;0;0.2;34
14.07.2015;09:35:00;0;0.2;34
14.07.2015;09:45:00;0;0.2;34
14.07.2015;09:55:00;0;0.2;34
14.07.2015;10:05:00;0;0.2;34
14.07.2015;10:15:00;0;0.2;34
14.07.2015;10:25:00;0;0.2;34
14.07.2015;10:35:00;0;0.2;34
14.07.2015;10:45:00;0;0.2;34
14.07.2015;10:55:00;0;0.2;34
14.07.2015;11:05:00;0;0.2;34
14.07.2015;11:15:00;0;0.2;34
14.07.2015;11:25:00;0;0.2;34
14.07.2015;11:35:00;0;0.2;34
14.07.2015;11:45:00;0;0.2;34
14.07.2015;11:55:00;0;0.2;34
14.07.2015;12:05:00;0;0.2;34
14.07.2015;12:15:00;0;0.2;34
14.07.2015;12:25:00;0;0.2;34
14.07.2015;12:35:00;0;0.2;34
14.07.2015;12:45:00;0;0.2;34
14.07.2015;12:55:00;0;0.2;34
14.07.2015;13:05:00;0;0.2;34
14.07.2015;13:15:00;0;0.2;34
14.07.2015;13:25:00;0;0.2;34
14.07.2015;13:35:00;0;0.2;34
14.07.2015;13:45:00;0;0.2;34
14.07.2015;13:55:00;0;0.2;34
14.07.2015;14:05:00;0;0.2;34
14.07.2015;14:15:00;0;0.2;34
14.07.2015;14:25:00;0;0.2;34
14.07.2015;14:35:00;0;0.2;34
14.07.2015;14:45:00;0;0.2;34
14.07.2015;14:55:00;0;0.2;34
14.07.2015;15:05:00;0;0.2;34
14.07.2015;15:15:00;0;0.2;34
14.07.2015;15:25:00;0;0.2;34
14.07.2015;15:35:00;0;0.2;34
14.07.2015;15:45:00;0;0.2;34
15.07.2015;16:15:00;6446;30.4;47
15.07.2015;16:25:00;6349;31.4;44
15.07.2015;16:35:00;6061;32.4;46
15.07.2015;16:45:00;5928;33.4;47
15.07.2015;16:55:00;5676;34.4;44
15.07.2015;17:05:00;5495;35.3;47
15.07.2015;17:15:00;5186;36.2;44
15.07.2015;17:25:00;4911;37.0;47
15.07.2015;17:35:00;4593;37.7;44
15.07.2015;17:45:00;4354;38.5;46
15.07.2015;17:55:00;4094;39.2;48
15.07.2015;18:05:00;3896;39.8;48
15.07.2015;18:15:00;3676;40.4;44
15.07.2015;18:25:00;3408;41.0;46
15.07.2015;18:35:00;3101;41.5;47
15.07.2015;18:45:00;2817;42.0;47
15.07.2015;18:55:00;2553;42.4;46
15.07.2015;19:05:00;2251;42.8;46
15.07.2015;19:15:00;1888;43.1;45
15.07.2015;19:25:00;1564;43.4;44
15.07.2015;19:35:00;1269;43.6;43
15.07.2015;19:45:00;1042;43.8;43
15.07.2015;19:55:00;808;44.0;42
15.07.2015;20:05:00;617;44.1;41
15.07.2015;20:15:00;463;44.2;41
15.07.2015;20:25:00;373;44.2;41
15.07.2015;20:35:00;307;44.3;41
15.07.2015;20:45:00;242;44.3;40
15.07.2015;20:55:00;193;44.4;40
15.07.2015;21:05:00;147;44.4;40
15.07.2015;21:15:00;112;44.4;40
15.07.2015;21:25:00;96;44.4;39
15.07.2015;22:00:00;0;44.4;0
16.07.2015;05:50:00;0;0;10
16.07.2015;06:00:00;143;0;31
16.07.2015;06:10:00;188;0;32
16.07.2015;06:20:00;236;0;33
16.07.2015;06:35:00;310;0.1;33
16.07.2015;06:45:00;356;0.2;34
16.07.2015;06:55:00;401;0.2;34
16.07.2015;07:05:00;446;0.3;34
16.07.2015;07:15:00;514;0.4;34
16.07.2015;07:25:00;597;0.5;35
16.07.2015;07:35:00;698;0.6;35
16.07.2015;07:45:00;812;0.7;35
16.07.2015;07:55:00;947;0.9;35
16.07.2015;08:05:00;1091;1.0;35
16.07.2015;08:15:00;1254;1.2;36
16.07.2015;08:25:00;1443;1.5;36
16.07.2015;08:35:00;2391;1.8;36
16.07.2015;08:45:00;2745;2.3;37
16.07.2015;08:55:00;3108;2.8;39
16.07.2015;09:05:00;3404;3.3;40
16.07.2015;09:15:00;3691;3.9;41
16.07.2015;09:25:00;3988;4.6;42
16.07.2015;09:35:00;4248;5.3;44
16.07.2015;09:45:00;4478;6.0;45
16.07.2015;09:55:00;4749;6.8;46
16.07.2015;10:05:00;4976;7.6;48
16.07.2015;10:15:00;5047;8.4;44
16.07.2015;10:25:00;5411;9.3;46
16.07.2015;10:35:00;5721;10.2;46
16.07.2015;10:45:00;5905;11.2;46
16.07.2015;10:55:00;5859;12.1;44
16.07.2015;11:05:00;6206;13.2;47
16.07.2015;11:15:00;6405;14.2;44
16.07.2015;11:25:00;6564;15.3;46
16.07.2015;11:35:00;6690;16.4;47
16.07.2015;11:45:00;6854;17.5;44
16.07.2015;11:55:00;6906;18.6;46
16.07.2015;12:05:00;7016;19.8;47
16.07.2015;12:15:00;7121;21.0;44
16.07.2015;12:25:00;7182;22.1;45
16.07.2015;12:35:00;7262;23.3;47
16.07.2015;12:45:00;7313;24.5;46
16.07.2015;12:55:00;7398;25.7;44
16.07.2015;13:05:00;7397;27.0;46
16.07.2015;13:15:00;7454;28.2;47
16.07.2015;13:25:00;7462;29.4;45
16.07.2015;13:35:00;7501;30.7;44
16.07.2015;13:45:00;7469;31.9;47
16.07.2015;13:55:00;7483;33.1;47
16.07.2015;14:05:00;7456;34.4;44
16.07.2015;14:15:00;7408;35.6;45
16.07.2015;14:25:00;7373;36.8;47
16.07.2015;14:35:00;7326;38.0;46
16.07.2015;14:45:00;7254;39.2;44
16.07.2015;14:55:00;7178;40.4;45
16.07.2015;15:05:00;7076;41.6;47
16.07.2015;15:15:00;6838;42.7;45
16.07.2015;15:25:00;6783;43.8;44
16.07.2015;15:35:00;6654;44.9;47
16.07.2015;15:45:00;6598;46.0;46
16.07.2015;15:55:00;6492;47.1;44
16.07.2015;16:05:00;3519;47.9;48
16.07.2015;16:15:00;2553;48.5;44
16.07.2015;16:25:00;5906;49.5;48
16.07.2015;16:35:00;4304;50.2;44
16.07.2015;16:45:00;1770;50.8;46
16.07.2015;16:55:00;5913;51.6;47
16.07.2015;17:05:00;5253;52.5;45
16.07.2015;17:15:00;5113;53.4;47
16.07.2015;17:25:00;4781;54.2;45
16.07.2015;17:35:00;4490;54.9;47
16.07.2015;17:45:00;4239;55.6;45
16.07.2015;17:55:00;3786;56.3;45
16.07.2015;18:05:00;3708;56.9;46
16.07.2015;18:15:00;3309;57.5;47
16.07.2015;18:25:00;3250;58.0;48
16.07.2015;18:35:00;3019;58.5;48
16.07.2015;18:45:00;2707;58.9;47
16.07.2015;18:55:00;2472;59.4;47
16.07.2015;19:05:00;2184;59.7;46
16.07.2015;19:15:00;1863;60.1;45
16.07.2015;19:25:00;1582;60.3;45
16.07.2015;19:35:00;1334;60.6;44
16.07.2015;19:45:00;1139;60.8;43
16.07.2015;19:55:00;849;60.9;42
16.07.2015;20:05:00;628;61.0;42
16.07.2015;20:15:00;467;61.1;41
16.07.2015;20:25:00;346;61.2;41
16.07.2015;20:35:00;307;61.2;41
16.07.2015;20:45:00;247;61.3;40
16.07.2015;20:55:00;199;61.3;40
16.07.2015;21:05:00;151;61.3;40
16.07.2015;21:15:00;114;61.3;40
16.07.2015;22:00:00;0;61.3;0
17.07.2015;05:55:00;28;0;28
17.07.2015;06:05:00;157;0;32
17.07.2015;06:15:00;209;0;33
17.07.2015;06:25:00;265;0;33
17.07.2015;06:35:00;321;0.1;34
17.07.2015;06:45:00;374;0.2;34
17.07.2015;06:55:00;420;0.2;34
17.07.2015;07:05:00;468;0.3;34
17.07.2015;07:15:00;539;0.4;35
17.07.2015;07:25:00;620;0.5;35
17.07.2015;07:35:00;718;0.6;35
17.07.2015;07:45:00;827;0.7;35
17.07.2015;07:55:00;958;0.9;35
17.07.2015;08:05:00;1095;1.1;36
17.07.2015;08:15:00;1253;1.3;36
17.07.2015;08:25:00;1423;1.5;36
17.07.2015;08:35:00;2318;1.8;36
17.07.2015;08:45:00;2651;2.3;37
17.07.2015;08:55:00;3018;2.7;39
17.07.2015;09:05:00;3281;3.3;40
17.07.2015;09:15:00;3556;3.9;41
17.07.2015;09:25:00;3848;4.5;42
17.07.2015;09:35:00;4093;5.1;44
17.07.2015;09:45:00;4369;5.8;45
17.07.2015;09:55:00;4592;6.6;46
17.07.2015;10:05:00;4815;7.4;48
17.07.2015;10:15:00;5124;8.2;45
17.07.2015;10:25:00;5399;9.1;46
17.07.2015;10:35:00;5613;10.0;47
17.07.2015;10:45:00;5796;11.0;45
17.07.2015;10:55:00;5981;11.9;46
17.07.2015;11:05:00;6132;12.9;46
17.07.2015;11:15:00;6365;14.0;44
17.07.2015;11:25:00;6490;15.0;48
17.07.2015;11:35:00;6559;16.1;45
17.07.2015;11:45:00;6662;17.2;44
17.07.2015;11:55:00;6817;18.3;48
17.07.2015;12:05:00;6765;19.5;45
17.07.2015;12:15:00;7121;20.6;44
17.07.2015;12:25:00;7108;21.8;47
17.07.2015;12:35:00;7369;23.0;46
17.07.2015;12:45:00;5090;24.1;43
17.07.2015;12:55:00;7050;25.1;47
17.07.2015;13:05:00;7082;26.3;44
17.07.2015;13:15:00;3266;27.1;44
17.07.2015;13:25:00;6377;28.1;48
17.07.2015;13:35:00;7218;29.3;45
17.07.2015;13:45:00;7454;30.6;44
17.07.2015;13:55:00;7323;31.8;47
17.07.2015;14:05:00;7404;33.0;47
17.07.2015;14:15:00;7340;34.2;44
17.07.2015;14:25:00;7433;35.4;45
17.07.2015;14:35:00;6903;36.6;47
17.07.2015;14:45:00;7317;37.7;46
17.07.2015;14:55:00;6921;38.9;44
17.07.2015;15:05:00;5304;39.8;48
17.07.2015;15:15:00;2570;40.3;48
17.07.2015;15:25:00;2985;40.8;48
17.07.2015;15:35:00;2749;41.3;48
17.07.2015;15:45:00;2257;41.7;47
17.07.2015;15:55:00;1543;42.0;46
17.07.2015;16:05:00;705;42.1;44
17.07.2015;16:15:00;512;42.2;43
17.07.2015;16:25:00;608;42.3;43
17.07.2015;16:35:00;555;42.4;42
17.07.2015;16:45:00;416;42.5;42
17.07.2015;16:55:00;342;42.5;41
17.07.2015;17:05:00;296;42.6;41
17.07.2015;17:15:00;419;42.6;41
17.07.2015;17:25:00;691;42.7;41
17.07.2015;17:35:00;938;42.9;40
17.07.2015;17:45:00;1862;43.1;40
17.07.2015;17:55:00;4291;43.8;42
17.07.2015;18:05:00;4040;44.4;44
17.07.2015;18:15:00;3456;45.0;45
17.07.2015;18:25:00;3448;45.6;46
17.07.2015;18:35:00;2057;46.0;45
17.07.2015;18:45:00;1298;46.2;44
17.07.2015;18:55:00;956;46.4;42
17.07.2015;19:05:00;696;46.5;41
17.07.2015;19:15:00;574;46.6;41
17.07.2015;19:25:00;512;46.7;41
17.07.2015;19:35:00;412;46.8;40
17.07.2015;19:45:00;383;46.8;40
17.07.2015;19:55:00;371;46.9;40
17.07.2015;20:05:00;438;47.0;40
17.07.2015;20:15:00;524;47.1;39
17.07.2015;20:25:00;578;47.2;39
17.07.2015;20:35:00;450;47.2;39
17.07.2015;20:45:00;302;47.3;39
17.07.2015;20:55:00;201;47.3;39
17.07.2015;21:05:00;151;47.4;39
17.07.2015;21:15:00;113;47.4;39
17.07.2015;21:25:00;0;47.4;0
17.07.2015;22:00:00;0;47.4;0
18.07.2015;05:55:00;0;0;6
18.07.2015;06:05:00;151;0;31
18.07.2015;06:15:00;222;0;32
18.07.2015;06:25:00;309;0.1;33
18.07.2015;06:35:00;352;0.1;33
18.07.2015;06:45:00;370;0.2;34
18.07.2015;06:55:00;401;0.2;34
18.07.2015;07:05:00;559;0.3;34
18.07.2015;07:15:00;659;0.4;35
18.07.2015;07:25:00;877;0.6;35
18.07.2015;07:35:00;809;0.7;35
18.07.2015;07:45:00;1083;0.9;35
18.07.2015;07:55:00;1094;1.0;35
18.07.2015;08:05:00;1191;1.2;36
18.07.2015;08:15:00;1600;1.5;36
18.07.2015;08:25:00;1280;1.7;36
18.07.2015;08:35:00;1053;1.9;36
18.07.2015;08:45:00;1280;2.1;37
18.07.2015;08:55:00;1243;2.3;37
18.07.2015;09:05:00;1476;2.5;37
18.07.2015;09:15:00;1869;2.8;37
18.07.2015;09:25:00;1857;3.2;38
18.07.2015;09:35:00;1641;3.4;38
18.07.2015;09:45:00;1066;3.6;38
18.07.2015;09:55:00;1182;3.8;38
18.07.2015;10:05:00;1174;4.0;38
18.07.2015;10:15:00;973;4.2;38
18.07.2015;10:25:00;502;4.3;38
18.07.2015;10:35:00;613;4.4;38
18.07.2015;10:45:00;869;4.5;38
18.07.2015;10:55:00;1885;4.8;38
18.07.2015;11:05:00;1661;5.1;38
18.07.2015;11:15:00;2473;5.4;38
18.07.2015;11:25:00;3668;6.0;40
18.07.2015;11:35:00;3683;6.6;42
18.07.2015;11:45:00;3593;7.2;42
18.07.2015;11:55:00;2637;7.7;43
18.07.2015;12:05:00;2585;8.1;43
18.07.2015;12:15:00;1794;8.4;42
18.07.2015;12:25:00;1884;8.7;41
18.07.2015;12:35:00;2217;9.0;41
18.07.2015;12:45:00;3012;9.5;42
18.07.2015;12:55:00;2607;10.0;43
18.07.2015;13:05:00;1432;10.3;42
18.07.2015;13:15:00;870;10.4;41
18.07.2015;13:25:00;832;10.6;40
18.07.2015;13:35:00;1051;10.7;40
18.07.2015;13:45:00;1996;11.0;40
18.07.2015;13:55:00;1636;11.3;40
18.07.2015;14:05:00;1206;11.5;40
18.07.2015;14:15:00;911;11.7;39
18.07.2015;14:25:00;1293;11.9;39
18.07.2015;14:35:00;1311;12.1;39
18.07.2015;14:45:00;1468;12.3;39
18.07.2015;14:55:00;1908;12.6;39
18.07.2015;15:05:00;2357;13.0;40
18.07.2015;15:15:00;2439;13.4;40
18.07.2015;15:25:00;4467;14.0;42
18.07.2015;15:35:00;5148;14.8;45
18.07.2015;15:45:00;7190;16.0;45
18.07.2015;15:55:00;5297;17.0;47
18.07.2015;16:05:00;3804;17.8;43
18.07.2015;16:15:00;6734;18.9;47
18.07.2015;16:25:00;6406;20.0;46
18.07.2015;16:35:00;6096;21.0;45
18.07.2015;16:45:00;5950;22.0;47
18.07.2015;16:55:00;5753;23.0;44
18.07.2015;17:05:00;5507;23.9;47
18.07.2015;17:15:00;5219;24.8;44
18.07.2015;17:25:00;5212;25.6;47
18.07.2015;17:35:00;4563;26.4;44
18.07.2015;17:45:00;4393;27.1;45
18.07.2015;17:55:00;4188;27.8;47
18.07.2015;18:05:00;3833;28.5;48
18.07.2015;18:15:00;3516;29.1;49
18.07.2015;18:25:00;3288;29.6;48
18.07.2015;18:35:00;3024;30.1;48
18.07.2015;18:45:00;2730;30.6;48
18.07.2015;18:55:00;2429;31.0;47
18.07.2015;19:05:00;2068;31.4;46
18.07.2015;19:15:00;1717;31.7;45
18.07.2015;19:25:00;1431;31.9;44
18.07.2015;19:35:00;1137;32.1;43
18.07.2015;19:45:00;945;32.3;42
18.07.2015;19:55:00;678;32.4;42
18.07.2015;20:05:00;730;32.5;41
18.07.2015;20:15:00;723;32.6;41
18.07.2015;20:25:00;547;32.7;41
18.07.2015;20:35:00;412;32.8;40
18.07.2015;20:45:00;310;32.9;40
18.07.2015;20:55:00;190;32.9;40
18.07.2015;21:05:00;135;32.9;40
18.07.2015;21:15:00;80;32.9;40
18.07.2015;22:00:00;0;32.9;0
19.07.2015;05:55:00;25;0;17
19.07.2015;06:05:00;159;0;31
19.07.2015;06:15:00;245;0;32
19.07.2015;06:25:00;488;0.1;33
19.07.2015;06:35:00;415;0.2;33
19.07.2015;06:45:00;293;0.2;34
19.07.2015;06:55:00;203;0.2;34
19.07.2015;07:05:00;140;0.3;34
19.07.2015;07:15:00;249;0.3;35
19.07.2015;07:25:00;358;0.4;35
19.07.2015;07:35:00;523;0.4;35
19.07.2015;07:45:00;399;0.5;35
19.07.2015;07:55:00;650;0.6;35
19.07.2015;08:05:00;619;0.7;36
19.07.2015;08:15:00;1278;0.9;36
19.07.2015;08:25:00;1690;1.2;36
19.07.2015;08:35:00;2678;1.6;36
19.07.2015;08:45:00;2017;1.9;37
19.07.2015;08:55:00;1252;2.1;37
19.07.2015;09:05:00;2805;2.5;37
19.07.2015;09:15:00;3606;3.0;39
19.07.2015;09:25:00;3876;3.6;41
19.07.2015;09:35:00;4551;4.3;42
19.07.2015;09:45:00;3683;4.9;43
19.07.2015;09:55:00;4756;5.6;45
19.07.2015;10:05:00;4988;6.4;47
19.07.2015;10:15:00;5282;7.3;48
19.07.2015;10:25:00;5614;8.2;44
19.07.2015;10:35:00;5897;9.2;48
19.07.2015;10:45:00;3409;9.9;43
19.07.2015;10:55:00;4469;10.6;45
19.07.2015;11:05:00;3936;11.2;46
19.07.2015;11:15:00;5635;12.0;47
19.07.2015;11:25:00;4008;12.7;44
19.07.2015;11:35:00;5167;13.5;46
19.07.2015;11:45:00;4604;14.4;44
19.07.2015;11:55:00;4181;15.1;45
19.07.2015;12:05:00;3502;15.7;46
19.07.2015;12:15:00;5451;16.5;47
19.07.2015;12:25:00;4981;17.4;44
19.07.2015;12:35:00;7929;18.5;46
19.07.2015;12:45:00;8613;19.9;47
19.07.2015;12:55:00;7963;21.2;47
19.07.2015;13:05:00;8483;22.6;44
19.07.2015;13:15:00;8408;24.0;45
19.07.2015;13:25:00;8254;25.4;47
19.07.2015;13:35:00;8347;26.8;46
19.07.2015;13:45:00;8388;28.1;44
19.07.2015;13:55:00;8373;29.5;45
19.07.2015;14:05:00;8373;30.9;47
19.07.2015;14:15:00;8319;32.3;45
19.07.2015;14:25:00;7780;33.6;44
19.07.2015;14:35:00;8050;34.9;46
19.07.2015;14:45:00;7027;36.1;46
19.07.2015;14:55:00;6000;37.3;44
19.07.2015;15:05:00;4096;38.0;45
19.07.2015;15:15:00;4473;38.8;48
19.07.2015;15:25:00;7021;40.0;44
19.07.2015;15:35:00;7309;41.2;46
19.07.2015;15:45:00;5679;42.2;47
19.07.2015;15:55:00;1742;42.6;46
19.07.2015;16:05:00;1390;42.8;45
19.07.2015;16:15:00;7236;43.8;46
19.07.2015;16:25:00;6779;44.9;47
19.07.2015;16:35:00;6569;46.0;44
19.07.2015;16:45:00;6089;47.1;47
19.07.2015;16:55:00;5785;48.0;46
19.07.2015;17:05:00;5402;48.9;45
19.07.2015;17:15:00;5115;49.8;46
19.07.2015;17:25:00;4811;50.6;46
19.07.2015;17:35:00;4576;51.3;45
19.07.2015;17:45:00;4407;52.0;47
19.07.2015;17:55:00;4063;52.7;48
19.07.2015;18:05:00;3661;53.3;44
19.07.2015;18:15:00;3461;53.9;46
19.07.2015;18:25:00;3130;54.5;47
19.07.2015;18:35:00;2967;55.0;47
19.07.2015;18:45:00;1952;55.3;46
19.07.2015;18:55:00;1282;55.6;45
19.07.2015;19:05:00;1248;55.8;44
19.07.2015;19:15:00;993;55.9;43
19.07.2015;19:25:00;530;56.1;42
19.07.2015;19:35:00;238;56.1;42
19.07.2015;19:45:00;321;56.1;41
19.07.2015;19:55:00;240;56.2;41
19.07.2015;20:05:00;157;56.2;41
19.07.2015;20:15:00;191;56.3;40
19.07.2015;20:25:00;325;56.3;40
19.07.2015;20:35:00;336;56.4;40
19.07.2015;20:45:00;275;56.4;40
19.07.2015;20:55:00;226;56.4;40
19.07.2015;21:05:00;181;56.5;39
19.07.2015;21:15:00;118;56.5;39
19.07.2015;21:25:00;0;56.5;32
19.07.2015;22:00:00;0;56.5;0
20.07.2015;05:55:00;0;0;9
20.07.2015;06:05:00;143;0;32
20.07.2015;06:15:00;178;0;33
20.07.2015;06:25:00;223;0;33
20.07.2015;06:35:00;303;0.1;34
20.07.2015;06:45:00;461;0.1;34
20.07.2015;06:55:00;430;0.2;34
20.07.2015;07:05:00;652;0.3;35
20.07.2015;07:15:00;663;0.4;35
20.07.2015;07:25:00;757;0.5;35
20.07.2015;07:35:00;791;0.7;35
20.07.2015;07:45:00;867;0.8;35
20.07.2015;07:55:00;1084;1.0;36
20.07.2015;08:05:00;908;1.1;36
20.07.2015;08:15:00;1450;1.4;36
20.07.2015;08:25:00;1941;1.7;36
20.07.2015;08:35:00;1384;2.0;37
20.07.2015;08:45:00;2665;2.4;37
20.07.2015;08:55:00;3053;2.9;39
20.07.2015;09:05:00;3396;3.4;40
20.07.2015;09:15:00;3682;4.0;41
20.07.2015;09:25:00;3935;4.6;43
20.07.2015;09:35:00;4229;5.3;44
20.07.2015;09:45:00;4438;6.0;45
20.07.2015;09:55:00;4849;6.8;47
20.07.2015;10:05:00;5039;7.7;48
20.07.2015;10:15:00;5452;8.5;44
20.07.2015;10:25:00;5716;9.4;47
20.07.2015;10:35:00;5881;10.4;44
20.07.2015;10:45:00;6086;11.4;48
20.07.2015;10:55:00;6238;12.4;45
20.07.2015;11:05:00;6397;13.4;46
20.07.2015;11:15:00;6836;14.5;47
20.07.2015;11:25:00;7010;15.7;44
20.07.2015;11:35:00;7115;16.8;45
20.07.2015;11:45:00;7578;18.0;47
20.07.2015;11:55:00;6085;19.0;44
20.07.2015;12:05:00;6607;20.2;45
20.07.2015;12:15:00;7465;21.4;46
20.07.2015;12:25:00;7472;22.6;47
20.07.2015;12:35:00;7566;23.9;44
20.07.2015;12:45:00;7647;25.1;45
20.07.2015;12:55:00;7969;26.4;47
20.07.2015;13:05:00;6745;27.6;46
20.07.2015;13:15:00;4022;28.2;46
20.07.2015;13:25:00;8042;29.3;47
20.07.2015;13:35:00;8304;30.6;46
20.07.2015;13:45:00;5299;31.7;44
20.07.2015;13:55:00;7879;33.0;45
20.07.2015;14:05:00;7933;34.3;47
20.07.2015;14:15:00;7179;35.1;45
20.07.2015;14:25:00;7844;36.5;44
20.07.2015;14:35:00;7088;37.5;47
20.07.2015;14:45:00;7643;38.8;45
20.07.2015;14:55:00;7543;40.0;44
20.07.2015;15:05:00;7422;41.3;46
20.07.2015;15:15:00;7398;42.5;47
20.07.2015;15:25:00;7321;43.7;45
20.07.2015;15:35:00;7235;44.9;45
20.07.2015;15:45:00;5222;45.9;47
20.07.2015;15:55:00;6938;47.1;47
20.07.2015;16:05:00;6850;48.2;46
20.07.2015;16:15:00;6602;49.3;44
20.07.2015;16:25:00;6517;50.3;47
20.07.2015;16:35:00;6079;51.3;46
20.07.2015;16:45:00;5996;52.3;44
20.07.2015;16:55:00;5874;53.3;48
20.07.2015;17:05:00;5618;54.3;44
20.07.2015;17:15:00;5506;55.1;48
20.07.2015;17:25:00;5068;56.0;44
20.07.2015;17:35:00;5074;56.8;48
20.07.2015;17:45:00;4705;57.6;44
20.07.2015;17:55:00;4384;58.3;47
20.07.2015;18:05:00;4068;59.0;48
20.07.2015;18:15:00;1076;59.3;43
20.07.2015;18:25:00;3146;59.8;44
20.07.2015;18:35:00;876;60.2;44
20.07.2015;18:45:00;1535;60.4;44
20.07.2015;18:55:00;2815;60.9;45
20.07.2015;19:05:00;1785;61.2;44
20.07.2015;19:15:00;583;61.3;43
20.07.2015;19:25:00;1649;61.5;43
20.07.2015;19:35:00;1287;61.7;42
20.07.2015;19:45:00;1045;61.9;42
20.07.2015;19:55:00;806;62.1;42
20.07.2015;20:05:00;606;62.2;41
20.07.2015;20:15:00;441;62.3;41
20.07.2015;20:25:00;306;62.3;41
20.07.2015;20:35:00;259;62.4;41
20.07.2015;20:45:00;209;62.4;40
20.07.2015;20:55:00;170;62.4;40
20.07.2015;21:05:00;137;62.5;40
20.07.2015;21:15:00;97;62.5;40
20.07.2015;21:25:00;0;62.5;0
20.07.2015;22:00:00;0;62.5;0
21.07.2015;05:55:00;0;0;8
21.07.2015;06:05:00;138;0;32
21.07.2015;06:15:00;174;0;33
21.07.2015;06:25:00;216;0;33
21.07.2015;06:35:00;254;0.1;34
21.07.2015;06:45:00;289;0.1;34
21.07.2015;06:55:00;322;0.2;34
21.07.2015;07:05:00;354;0.2;35
21.07.2015;07:15:00;408;0.3;35
21.07.2015;07:25:00;482;0.4;35
21.07.2015;07:35:00;579;0.5;35
21.07.2015;07:45:00;691;0.6;36
21.07.2015;07:55:00;817;0.7;36
21.07.2015;08:05:00;952;0.8;36
21.07.2015;08:15:00;1107;1.0;36
21.07.2015;08:25:00;1369;1.2;36
21.07.2015;08:35:00;2304;1.6;36
21.07.2015;08:45:00;2665;2.0;38
21.07.2015;08:55:00;3057;2.5;39
21.07.2015;09:05:00;3377;3.1;40
21.07.2015;09:15:00;3693;3.6;41
21.07.2015;09:25:00;3957;4.3;43
21.07.2015;09:35:00;4233;5.0;44
21.07.2015;09:45:00;4505;5.7;46
21.07.2015;09:55:00;4742;6.5;47
21.07.2015;10:05:00;5023;7.3;48
21.07.2015;10:15:00;5313;8.2;44
21.07.2015;10:25:00;5561;9.1;48
21.07.2015;10:35:00;5774;10.0;44
21.07.2015;10:45:00;5980;11.0;48
21.07.2015;10:55:00;6141;12.0;45
21.07.2015;11:05:00;6283;13.0;45
21.07.2015;11:15:00;6405;14.1;47
21.07.2015;11:25:00;6543;15.2;44
21.07.2015;11:35:00;6692;16.3;46
21.07.2015;11:45:00;6870;17.4;47
21.07.2015;11:55:00;7014;18.5;44
21.07.2015;12:05:00;6993;19.7;45
21.07.2015;12:15:00;7082;20.8;47
21.07.2015;12:25:00;7301;22.0;45
21.07.2015;12:35:00;7319;23.2;44
21.07.2015;12:45:00;7485;24.5;47
21.07.2015;12:55:00;7487;25.7;47
21.07.2015;13:05:00;7566;27.0;44
21.07.2015;13:15:00;7560;28.2;45
21.07.2015;13:25:00;7691;29.5;47
21.07.2015;13:35:00;7679;30.7;46
21.07.2015;13:45:00;7553;32.0;44
21.07.2015;13:55:00;7593;33.2;46
21.07.2015;14:05:00;7557;34.5;47
21.07.2015;14:15:00;7539;35.7;45
21.07.2015;14:25:00;7500;37.0;44
21.07.2015;14:35:00;7421;38.2;47
21.07.2015;14:45:00;7402;39.4;47
21.07.2015;14:55:00;7246;40.6;44
21.07.2015;15:05:00;7177;41.8;45
21.07.2015;15:15:00;7038;43.0;47
21.07.2015;15:25:00;7070;44.1;45
21.07.2015;15:35:00;6943;45.3;44
21.07.2015;15:45:00;6901;46.4;47
21.07.2015;15:55:00;6762;47.5;46
21.07.2015;16:05:00;6607;48.6;44
21.07.2015;16:15:00;6443;49.7;46
21.07.2015;16:25:00;6324;50.8;46
21.07.2015;16:35:00;6038;51.8;44
21.07.2015;16:50:00;5778;53.2;44
21.07.2015;17:00:00;5566;54.2;48
21.07.2015;17:10:00;5316;55.0;44
21.07.2015;17:20:00;5037;55.9;48
21.07.2015;17:30:00;4758;56.7;44
21.07.2015;17:40:00;4519;57.4;47
21.07.2015;17:50:00;4239;58.2;45
21.07.2015;18:00:00;3989;58.8;45
21.07.2015;18:10:00;3762;59.5;47
21.07.2015;18:20:00;3511;60.0;48
21.07.2015;18:30:00;3219;60.6;49
21.07.2015;18:40:00;2936;61.1;48
21.07.2015;18:50:00;2666;61.5;48
21.07.2015;19:00:00;2380;61.9;47
21.07.2015;19:10:00;2032;62.3;47
21.07.2015;19:20:00;1699;62.6;46
21.07.2015;19:30:00;1381;62.8;45
21.07.2015;19:40:00;1140;63.0;44
21.07.2015;19:50:00;898;63.2;43
21.07.2015;20:00:00;666;63.3;42
21.07.2015;20:10:00;489;63.4;42
21.07.2015;20:20:00;334;63.5;42
21.07.2015;20:30:00;278;63.5;41
21.07.2015;20:40:00;224;63.5;41
21.07.2015;20:50:00;184;63.6;41
21.07.2015;21:00:00;148;63.6;41
21.07.2015;21:10:00;118;63.6;40
21.07.2015;21:20:00;0;63.6;10
21.07.2015;22:00:00;0;63.6;0
22.07.2015;05:50:00;0;0;18
22.07.2015;06:00:00;138;0;32
22.07.2015;06:10:00;172;0;33
22.07.2015;06:20:00;188;0;33
22.07.2015;06:30:00;212;0.1;34
22.07.2015;06:40:00;259;0.1;34
22.07.2015;06:50:00;332;0.2;35
22.07.2015;07:00:00;395;0.2;35
22.07.2015;07:10:00;447;0.3;35
22.07.2015;07:20:00;531;0.4;35
22.07.2015;07:30:00;736;0.5;35
22.07.2015;07:40:00;1304;0.7;36
22.07.2015;07:50:00;1397;0.9;36
22.07.2015;08:00:00;1106;1.1;36
22.07.2015;08:10:00;856;1.3;36
22.07.2015;08:20:00;1138;1.4;37
22.07.2015;08:30:00;1508;1.7;37
22.07.2015;08:40:00;2385;2.0;37
22.07.2015;08:50:00;2705;2.5;38
22.07.2015;09:00:00;3044;3.0;39
22.07.2015;09:10:00;3325;3.5;40
22.07.2015;09:20:00;3614;4.1;42
22.07.2015;09:30:00;3871;4.7;43
22.07.2015;09:40:00;4126;5.4;44
22.07.2015;09:50:00;4391;6.1;46
22.07.2015;10:00:00;4710;6.8;47
22.07.2015;10:10:00;3917;7.4;47
22.07.2015;10:20:00;5601;8.2;48
22.07.2015;10:30:00;4626;8.9;44
22.07.2015;10:40:00;3489;9.6;46
22.07.2015;10:50:00;2677;10.2;47
22.07.2015;11:00:00;5879;11.1;44
22.07.2015;11:10:00;3971;12.0;46
22.07.2015;11:20:00;6364;12.9;47
22.07.2015;11:30:00;6053;14.0;45
22.07.2015;11:40:00;7005;15.1;45
22.07.2015;11:50:00;6447;16.2;47
22.07.2015;12:00:00;6858;17.4;44
22.07.2015;12:10:00;6641;18.5;46
22.07.2015;12:20:00;7066;19.6;47
22.07.2015;12:30:00;6497;20.8;45
22.07.2015;12:40:00;6810;21.8;47
22.07.2015;12:50:00;7173;23.0;47
22.07.2015;13:00:00;7199;24.2;44
22.07.2015;13:10:00;5685;25.3;44
22.07.2015;13:20:00;6960;26.3;47
22.07.2015;13:30:00;7109;27.5;44
22.07.2015;13:40:00;7557;28.6;46
22.07.2015;13:50:00;7362;29.9;47
22.07.2015;14:00:00;6870;31.0;45
22.07.2015;14:10:00;7163;32.2;45
22.07.2015;14:20:00;7211;33.3;47
22.07.2015;14:30:00;7125;34.5;45
22.07.2015;14:40:00;6978;35.7;44
22.07.2015;14:50:00;7025;36.8;47
22.07.2015;15:00:00;7036;38.0;47
22.07.2015;15:10:00;6993;39.2;44
22.07.2015;15:20:00;6902;40.3;45
22.07.2015;15:30:00;6839;41.4;47
22.07.2015;15:40:00;6783;42.6;45
22.07.2015;15:50:00;6502;43.6;44
22.07.2015;16:00:00;6535;44.7;47
22.07.2015;16:10:00;3877;45.6;44
22.07.2015;16:20:00;3067;46.2;47
22.07.2015;16:30:00;2048;46.5;46
22.07.2015;16:40:00;1127;46.8;45
22.07.2015;16:50:00;2784;47.1;45
22.07.2015;17:00:00;1951;47.6;46
22.07.2015;17:10:00;1000;47.8;44
22.07.2015;17:20:00;431;47.9;43
22.07.2015;17:30:00;269;47.9;43
22.07.2015;17:40:00;271;48.0;42
22.07.2015;17:50:00;298;48.0;42
22.07.2015;18:00:00;420;48.1;41
22.07.2015;18:10:00;538;48.2;41
22.07.2015;18:20:00;995;48.3;41
22.07.2015;18:30:00;1251;48.5;41
22.07.2015;18:40:00;1162;48.7;41
22.07.2015;18:50:00;931;48.9;40
22.07.2015;19:00:00;901;49.0;40
22.07.2015;19:10:00;759;49.2;40
22.07.2015;19:20:00;720;49.3;40
22.07.2015;19:30:00;536;49.4;40
22.07.2015;19:40:00;350;49.4;40
22.07.2015;19:50:00;209;49.5;40
22.07.2015;20:00:00;172;49.5;40
22.07.2015;20:10:00;155;49.5;39
22.07.2015;20:20:00;134;49.6;39
22.07.2015;20:30:00;127;49.6;39
22.07.2015;20:40:00;138;49.6;39
22.07.2015;20:50:00;136;49.6;39
22.07.2015;21:00:00;114;49.6;39
22.07.2015;21:10:00;0;49.6;0
22.07.2015;21:20:00;0;49.6;0
22.07.2015;22:00:00;0;49.6;0
23.07.2015;06:15:00;0;0;9
23.07.2015;06:25:00;185;0;32
23.07.2015;06:35:00;354;0;33
23.07.2015;06:45:00;580;0.1;33
23.07.2015;06:55:00;683;0.2;34
23.07.2015;07:05:00;673;0.3;34
23.07.2015;07:15:00;513;0.4;35
23.07.2015;07:25:00;339;0.5;35
23.07.2015;07:35:00;281;0.5;35
23.07.2015;07:45:00;266;0.6;35
23.07.2015;07:55:00;295;0.6;36
