Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
23.07.2015;08:05:00;267;0.7;36
23.07.2015;08:15:00;168;0.7;36
23.07.2015;08:25:00;177;0.7;36
23.07.2015;08:35:00;184;0.8;36
23.07.2015;08:45:00;296;0.8;36
23.07.2015;08:55:00;382;0.9;36
23.07.2015;09:05:00;606;1.0;36
23.07.2015;09:15:00;1076;1.1;36
23.07.2015;09:25:00;1400;1.3;37
23.07.2015;09:35:00;1295;1.6;37
23.07.2015;09:45:00;1017;1.8;37
23.07.2015;09:55:00;523;1.9;37
23.07.2015;10:05:00;689;1.9;37
23.07.2015;10:15:00;843;2.1;37
23.07.2015;10:25:00;894;2.2;37
23.07.2015;10:35:00;1137;2.4;37
23.07.2015;10:45:00;966;2.6;37
23.07.2015;10:55:00;469;2.7;38
23.07.2015;11:05:00;1036;2.8;38
23.07.2015;11:15:00;993;3.0;38
23.07.2015;11:25:00;1116;3.2;38
23.07.2015;11:35:00;1305;3.4;38
23.07.2015;11:45:00;1727;3.7;38
23.07.2015;11:55:00;3075;4.1;39
23.07.2015;12:05:00;3588;4.7;41
23.07.2015;12:15:00;4020;5.4;43
23.07.2015;12:25:00;3393;6.0;43
23.07.2015;12:35:00;2773;6.5;43
23.07.2015;12:45:00;2060;6.8;43
23.07.2015;12:55:00;3057;7.3;43
23.07.2015;13:05:00;2778;7.8;43
23.07.2015;13:15:00;2714;8.2;43
23.07.2015;13:25:00;3310;8.7;43
23.07.2015;13:35:00;3510;9.3;45
23.07.2015;13:45:00;3137;9.8;45
23.07.2015;13:55:00;3428;10.4;45
23.07.2015;14:05:00;4327;11.1;47
23.07.2015;14:15:00;5805;12.0;46
23.07.2015;14:25:00;4922;12.9;45
23.07.2015;14:35:00;4453;13.7;48
23.07.2015;14:45:00;4341;14.4;49
23.07.2015;14:55:00;3430;15.0;44
23.07.2015;15:05:00;4099;15.6;45
23.07.2015;15:15:00;3737;16.3;47
23.07.2015;15:25:00;6642;17.3;45
23.07.2015;15:35:00;4513;18.1;45
23.07.2015;15:45:00;4632;18.9;48
23.07.2015;15:55:00;5024;19.7;46
23.07.2015;16:05:00;6480;20.7;47
23.07.2015;16:15:00;5567;21.7;44
23.07.2015;16:25:00;6677;22.8;45
23.07.2015;16:35:00;6171;23.7;46
23.07.2015;16:45:00;2340;24.3;43
23.07.2015;16:55:00;3234;25.1;46
23.07.2015;17:05:00;2819;25.5;46
23.07.2015;17:15:00;2814;26.1;47
23.07.2015;17:25:00;5375;26.8;48
23.07.2015;17:35:00;2190;27.4;43
23.07.2015;17:45:00;3784;28.1;45
23.07.2015;17:55:00;2267;28.7;46
23.07.2015;18:05:00;1196;29.0;45
23.07.2015;18:15:00;1550;29.3;44
23.07.2015;18:25:00;2551;29.7;45
23.07.2015;18:35:00;3282;30.1;45
23.07.2015;18:45:00;3050;30.6;46
23.07.2015;18:55:00;1046;30.9;44
23.07.2015;19:05:00;1324;31.0;43
23.07.2015;19:15:00;1712;31.3;43
23.07.2015;19:25:00;1513;31.6;43
23.07.2015;19:35:00;1344;31.8;42
23.07.2015;19:45:00;977;32.0;42
23.07.2015;19:55:00;556;32.1;41
23.07.2015;20:05:00;424;32.2;41
23.07.2015;20:15:00;407;32.3;41
23.07.2015;20:25:00;302;32.3;40
23.07.2015;20:35:00;200;32.3;40
23.07.2015;20:45:00;152;32.4;40
23.07.2015;20:55:00;130;32.4;40
23.07.2015;21:05:00;62;32.4;36
23.07.2015;22:00:00;0;32.4;0
24.07.2015;06:10:00;0;0;24
24.07.2015;06:20:00;139;0;32
24.07.2015;06:30:00;174;0;33
24.07.2015;06:40:00;219;0;33
24.07.2015;06:50:00;290;0.1;34
24.07.2015;07:00:00;405;0.1;34
24.07.2015;07:10:00;488;0.2;34
24.07.2015;07:20:00;597;0.3;35
24.07.2015;07:30:00;690;0.4;35
24.07.2015;07:40:00;820;0.5;35
24.07.2015;07:50:00;975;0.7;35
24.07.2015;08:00:00;1006;0.9;35
24.07.2015;08:10:00;1281;1.1;36
24.07.2015;08:20:00;1469;1.3;36
24.07.2015;08:30:00;1584;1.6;36
24.07.2015;08:40:00;2375;1.9;36
24.07.2015;08:50:00;2692;2.3;38
24.07.2015;09:00:00;3078;2.8;39
24.07.2015;09:10:00;3362;3.4;40
24.07.2015;09:20:00;3667;4.0;41
24.07.2015;09:30:00;3975;4.6;43
24.07.2015;09:40:00;4261;5.3;44
24.07.2015;09:50:00;4546;6.0;45
24.07.2015;10:00:00;4807;6.8;47
24.07.2015;10:10:00;5076;7.7;48
24.07.2015;10:20:00;5224;8.5;44
24.07.2015;10:30:00;5544;9.4;47
24.07.2015;10:40:00;5720;10.4;44
24.07.2015;10:50:00;5071;11.2;47
24.07.2015;11:00:00;5690;12.2;44
24.07.2015;11:10:00;6378;13.2;47
24.07.2015;11:20:00;5980;14.2;44
24.07.2015;11:30:00;6843;15.3;47
24.07.2015;11:40:00;6411;16.3;46
24.07.2015;11:50:00;6869;17.4;44
24.07.2015;12:00:00;6896;18.6;47
24.07.2015;12:10:00;7160;19.7;46
24.07.2015;12:20:00;7155;20.9;44
24.07.2015;12:30:00;7281;22.1;46
24.07.2015;12:40:00;7158;23.3;47
24.07.2015;12:50:00;7305;24.5;44
24.07.2015;13:00:00;7368;25.7;45
24.07.2015;13:10:00;7486;26.9;47
24.07.2015;13:20:00;7311;28.2;46
24.07.2015;13:30:00;7481;29.4;44
24.07.2015;13:40:00;7508;30.6;46
24.07.2015;13:50:00;7569;31.9;47
24.07.2015;14:00:00;7551;33.1;45
24.07.2015;14:10:00;7457;34.3;45
24.07.2015;14:20:00;7445;35.5;47
24.07.2015;14:30:00;7377;36.8;46
24.07.2015;14:40:00;7309;38.0;44
24.07.2015;14:50:00;7357;39.2;46
24.07.2015;15:00:00;7201;40.4;47
24.07.2015;15:10:00;7122;41.6;45
24.07.2015;15:20:00;6947;42.7;45
24.07.2015;15:30:00;6792;43.8;47
24.07.2015;15:40:00;6778;45.0;46
24.07.2015;15:50:00;6712;46.1;44
24.07.2015;16:00:00;6567;47.2;47
24.07.2015;16:10:00;6315;48.2;46
24.07.2015;16:20:00;6174;49.2;44
24.07.2015;16:30:00;5953;50.2;48
24.07.2015;16:40:00;5848;51.2;45
24.07.2015;16:50:00;5643;52.1;45
24.07.2015;17:00:00;5433;53.0;46
24.07.2015;17:10:00;5132;53.9;44
24.07.2015;17:20:00;4909;54.7;47
24.07.2015;17:30:00;4604;55.5;45
24.07.2015;17:40:00;3241;56.1;45
24.07.2015;17:50:00;2110;56.5;45
24.07.2015;18:00:00;1260;56.7;44
24.07.2015;18:10:00;1295;56.9;44
24.07.2015;18:20:00;1200;57.2;43
24.07.2015;18:30:00;941;57.3;43
24.07.2015;18:40:00;737;57.4;42
24.07.2015;18:50:00;566;57.5;42
24.07.2015;19:00:00;405;57.6;42
24.07.2015;19:10:00;305;57.7;41
24.07.2015;19:20:00;198;57.7;41
24.07.2015;19:30:00;130;57.7;41
24.07.2015;19:40:00;113;57.8;41
24.07.2015;19:50:00;0;57.8;17
24.07.2015;20:00:00;0;57.8;0
24.07.2015;20:10:00;0;57.8;0
24.07.2015;20:20:00;0;57.8;0
24.07.2015;20:30:00;0;57.8;0
24.07.2015;20:40:00;0;57.8;0
24.07.2015;22:00:00;0;57.8;0
25.07.2015;06:15:00;0;0;19
25.07.2015;06:25:00;155;0;32
25.07.2015;06:35:00;240;0;33
25.07.2015;06:45:00;315;0.1;33
25.07.2015;06:55:00;434;0.1;34
25.07.2015;07:05:00;203;0.2;34
25.07.2015;07:15:00;451;0.2;34
25.07.2015;07:25:00;381;0.3;35
25.07.2015;07:35:00;417;0.4;35
25.07.2015;07:45:00;583;0.5;35
25.07.2015;07:55:00;1083;0.6;35
25.07.2015;08:05:00;1498;0.8;36
25.07.2015;08:15:00;1983;1.2;36
25.07.2015;08:25:00;761;1.3;36
25.07.2015;08:35:00;962;1.5;36
25.07.2015;08:45:00;1897;1.7;37
25.07.2015;08:55:00;1372;2.0;37
25.07.2015;09:05:00;1562;2.2;37
25.07.2015;09:15:00;4103;2.7;38
25.07.2015;09:25:00;2690;3.2;40
25.07.2015;09:35:00;1943;3.7;40
25.07.2015;09:45:00;1299;4.0;40
25.07.2015;09:55:00;981;4.1;39
25.07.2015;10:05:00;1348;4.3;38
25.07.2015;10:15:00;1379;4.5;38
25.07.2015;10:25:00;3632;4.9;39
25.07.2015;10:35:00;2357;5.3;40
25.07.2015;10:45:00;5309;6.0;41
25.07.2015;10:55:00;7117;7.1;47
25.07.2015;11:05:00;3454;7.5;45
25.07.2015;11:15:00;7543;8.6;46
25.07.2015;11:25:00;3771;9.2;43
25.07.2015;11:35:00;4985;10.1;47
25.07.2015;11:45:00;7169;11.4;44
25.07.2015;11:55:00;7464;12.7;45
25.07.2015;12:05:00;7769;14.1;46
25.07.2015;12:15:00;6345;15.2;47
25.07.2015;12:25:00;6408;16.3;44
25.07.2015;12:35:00;7140;17.4;46
25.07.2015;12:45:00;4373;18.2;45
25.07.2015;12:55:00;3439;18.8;46
25.07.2015;13:05:00;3628;19.5;48
25.07.2015;13:15:00;4224;20.3;48
25.07.2015;13:25:00;4405;21.3;44
25.07.2015;13:35:00;3910;22.1;46
25.07.2015;13:45:00;2699;22.7;47
25.07.2015;13:55:00;1561;23.0;45
25.07.2015;14:05:00;1058;23.1;44
25.07.2015;14:15:00;1572;23.4;43
25.07.2015;14:25:00;1861;23.7;43
25.07.2015;14:35:00;1589;24.0;43
25.07.2015;14:45:00;1590;24.2;42
25.07.2015;14:55:00;1594;24.5;42
25.07.2015;15:05:00;1416;24.7;42
25.07.2015;15:15:00;1775;25.0;42
25.07.2015;15:25:00;1673;25.3;42
25.07.2015;15:35:00;1540;25.6;41
25.07.2015;15:45:00;2086;25.9;41
25.07.2015;15:55:00;2134;26.3;42
25.07.2015;16:05:00;1901;26.6;42
25.07.2015;16:15:00;1906;27.0;42
25.07.2015;16:25:00;1571;27.2;42
25.07.2015;16:35:00;1461;27.5;41
25.07.2015;16:45:00;1220;27.7;41
25.07.2015;16:55:00;2005;28.0;41
25.07.2015;17:05:00;1671;28.3;41
25.07.2015;17:15:00;2784;28.6;41
25.07.2015;17:25:00;3498;29.2;43
25.07.2015;17:35:00;2194;29.7;43
25.07.2015;17:45:00;1811;30.0;43
25.07.2015;17:55:00;952;30.2;41
25.07.2015;18:05:00;1308;30.4;41
25.07.2015;18:15:00;1778;30.7;41
25.07.2015;18:25:00;4526;31.3;43
25.07.2015;18:35:00;2984;31.7;43
25.07.2015;18:45:00;3357;32.3;44
25.07.2015;18:55:00;2668;32.8;45
25.07.2015;19:05:00;2861;33.3;45
25.07.2015;19:15:00;2584;33.7;44
25.07.2015;19:25:00;2017;34.1;44
25.07.2015;19:35:00;1695;34.3;43
25.07.2015;19:45:00;1161;34.6;42
25.07.2015;19:55:00;831;34.7;41
25.07.2015;20:05:00;607;34.8;41
25.07.2015;20:15:00;420;34.9;40
25.07.2015;20:25:00;316;34.9;40
25.07.2015;20:35:00;257;35.0;40
25.07.2015;20:45:00;209;35.0;40
25.07.2015;20:55:00;168;35.1;39
25.07.2015;21:05:00;122;35.1;39
25.07.2015;22:00:00;0;35.1;0
26.07.2015;06:00:00;0;0;2
26.07.2015;06:10:00;141;0;31
26.07.2015;06:20:00;213;0;32
26.07.2015;06:30:00;275;0;33
26.07.2015;06:40:00;297;0.1;33
26.07.2015;06:50:00;325;0.1;33
26.07.2015;07:00:00;358;0.2;34
26.07.2015;07:10:00;384;0.3;34
26.07.2015;07:20:00;445;0.3;34
26.07.2015;07:30:00;535;0.4;35
26.07.2015;07:40:00;636;0.5;35
26.07.2015;07:50:00;775;0.6;35
26.07.2015;08:00:00;996;0.8;35
26.07.2015;08:10:00;1181;1.0;35
26.07.2015;08:20:00;1329;1.2;35
26.07.2015;08:30:00;1499;1.4;36
26.07.2015;08:40:00;2772;1.8;36
26.07.2015;08:50:00;2496;2.3;37
26.07.2015;09:00:00;3576;2.8;39
26.07.2015;09:10:00;3721;3.5;40
26.07.2015;09:20:00;4133;4.1;42
26.07.2015;09:30:00;4386;4.8;43
26.07.2015;09:40:00;4698;5.6;45
26.07.2015;09:50:00;5089;6.4;46
26.07.2015;10:00:00;4959;7.2;48
26.07.2015;10:10:00;5038;8.1;44
26.07.2015;10:20:00;5679;9.0;47
26.07.2015;10:30:00;5493;9.9;46
26.07.2015;10:40:00;5682;10.9;46
26.07.2015;10:50:00;5237;11.8;48
26.07.2015;11:00:00;5648;12.7;45
26.07.2015;11:10:00;6433;13.7;46
26.07.2015;11:20:00;5728;14.7;46
26.07.2015;11:30:00;6325;15.8;45
26.07.2015;11:40:00;6993;16.9;47
26.07.2015;11:50:00;6314;18.0;45
26.07.2015;12:00:00;7021;19.1;45
26.07.2015;12:10:00;6771;20.2;48
26.07.2015;12:20:00;6221;21.3;44
26.07.2015;12:30:00;6697;22.4;45
26.07.2015;12:40:00;6892;23.4;47
26.07.2015;12:50:00;6815;24.6;44
26.07.2015;13:00:00;6606;25.7;44
26.07.2015;13:10:00;7491;26.9;47
26.07.2015;13:20:00;8001;28.3;46
26.07.2015;13:30:00;6445;29.4;44
26.07.2015;13:40:00;5135;30.3;48
26.07.2015;13:50:00;4800;31.1;44
26.07.2015;14:00:00;5605;32.1;48
26.07.2015;14:10:00;5428;33.0;44
26.07.2015;14:20:00;4464;33.8;47
26.07.2015;14:30:00;3283;34.3;48
26.07.2015;14:40:00;3682;34.9;48
26.07.2015;14:50:00;4023;35.6;48
26.07.2015;15:00:00;4268;36.3;44
26.07.2015;15:10:00;4147;36.9;46
26.07.2015;15:20:00;4611;37.7;47
26.07.2015;15:30:00;4476;38.5;45
26.07.2015;15:40:00;3160;39.0;46
26.07.2015;15:50:00;3251;39.6;47
26.07.2015;16:00:00;2321;40.0;46
26.07.2015;16:10:00;1867;40.3;45
26.07.2015;16:20:00;2472;40.7;45
26.07.2015;16:30:00;2703;41.1;45
26.07.2015;16:40:00;2645;41.5;45
26.07.2015;16:50:00;2878;42.0;45
26.07.2015;17:00:00;2632;42.5;45
26.07.2015;17:10:00;2635;42.9;45
26.07.2015;17:20:00;2350;43.3;45
26.07.2015;17:30:00;1402;43.6;44
26.07.2015;17:40:00;1783;43.9;43
26.07.2015;17:50:00;1553;44.1;43
26.07.2015;18:00:00;1480;44.4;42
26.07.2015;18:10:00;1130;44.6;42
26.07.2015;18:20:00;825;44.7;41
26.07.2015;18:30:00;642;44.9;41
26.07.2015;18:40:00;480;44.9;40
26.07.2015;18:50:00;368;45.0;40
26.07.2015;19:00:00;323;45.1;40
26.07.2015;19:10:00;477;45.1;40
26.07.2015;19:20:00;455;45.2;39
26.07.2015;19:30:00;266;45.3;39
26.07.2015;19:40:00;231;45.3;39
26.07.2015;19:50:00;190;45.3;39
26.07.2015;20:00:00;179;45.4;39
26.07.2015;20:10:00;153;45.4;39
26.07.2015;20:20:00;131;45.4;39
26.07.2015;22:00:00;0;45.4;0
27.07.2015;06:05:00;0;0;16
27.07.2015;06:15:00;167;0;31
27.07.2015;06:25:00;220;0;32
27.07.2015;06:35:00;221;0;33
27.07.2015;06:45:00;261;0.1;33
27.07.2015;06:55:00;347;0.1;33
27.07.2015;07:05:00;457;0.2;34
27.07.2015;07:15:00;749;0.3;34
27.07.2015;07:25:00;855;0.5;34
27.07.2015;07:35:00;747;0.6;34
27.07.2015;07:45:00;734;0.7;35
27.07.2015;07:55:00;994;0.9;35
27.07.2015;08:05:00;1030;1.0;35
27.07.2015;08:15:00;1171;1.2;35
27.07.2015;08:25:00;1383;1.5;36
27.07.2015;08:35:00;2471;1.8;36
27.07.2015;08:45:00;2727;2.3;37
27.07.2015;08:55:00;3041;2.8;38
27.07.2015;09:05:00;3068;3.3;39
27.07.2015;09:15:00;4047;3.9;40
27.07.2015;09:25:00;4293;4.6;42
27.07.2015;09:35:00;4566;5.2;44
27.07.2015;09:45:00;4874;6.0;45
27.07.2015;09:55:00;4976;6.8;47
27.07.2015;10:05:00;5648;7.8;47
27.07.2015;10:15:00;6080;8.7;45
27.07.2015;10:25:00;6777;9.8;45
27.07.2015;10:35:00;6021;10.8;47
27.07.2015;10:45:00;6672;11.8;45
27.07.2015;10:55:00;6731;12.9;45
27.07.2015;11:05:00;7096;14.0;47
27.07.2015;11:15:00;5834;14.9;45
27.07.2015;11:25:00;6195;16.0;45
27.07.2015;11:35:00;7636;17.1;47
27.07.2015;11:45:00;7720;18.4;45
27.07.2015;11:55:00;6207;19.6;44
27.07.2015;12:05:00;8728;21.0;46
27.07.2015;12:15:00;6826;22.3;47
27.07.2015;12:25:00;8971;23.7;44
27.07.2015;12:35:00;8839;25.1;45
27.07.2015;12:45:00;8026;26.4;47
27.07.2015;12:55:00;5467;27.8;47
27.07.2015;13:05:00;3327;28.4;47
27.07.2015;13:15:00;3968;29.3;45
27.07.2015;13:25:00;4393;30.0;45
27.07.2015;13:35:00;7499;30.9;47
27.07.2015;13:45:00;8334;32.4;44
27.07.2015;13:55:00;6158;33.5;44
27.07.2015;14:05:00;3682;34.6;44
27.07.2015;14:15:00;4656;35.4;46
27.07.2015;14:25:00;8623;36.9;44
27.07.2015;14:35:00;7880;38.3;45
27.07.2015;14:45:00;7606;39.6;47
27.07.2015;14:55:00;8524;41.0;47
27.07.2015;15:05:00;8588;42.4;45
27.07.2015;15:15:00;8256;43.7;44
27.07.2015;15:25:00;8270;45.1;46
27.07.2015;15:35:00;8021;46.3;47
27.07.2015;15:45:00;7766;47.6;44
27.07.2015;15:55:00;7647;48.9;45
27.07.2015;16:05:00;7558;50.2;47
27.07.2015;16:15:00;7445;51.4;46
27.07.2015;16:25:00;7075;52.6;44
27.07.2015;16:35:00;6857;53.7;46
27.07.2015;16:45:00;4415;54.6;46
27.07.2015;16:55:00;6147;55.7;44
27.07.2015;17:05:00;5701;56.7;47
27.07.2015;17:15:00;5778;57.7;44
27.07.2015;17:25:00;5433;58.6;48
27.07.2015;17:35:00;5085;59.4;44
27.07.2015;17:45:00;4230;60.2;47
27.07.2015;17:55:00;4320;60.9;48
27.07.2015;18:05:00;4185;61.6;44
27.07.2015;18:15:00;3951;62.2;46
27.07.2015;18:25:00;3776;62.9;48
27.07.2015;18:35:00;3359;63.5;48
27.07.2015;18:45:00;3067;64.0;48
27.07.2015;18:55:00;2601;64.4;47
27.07.2015;19:05:00;2363;64.8;46
27.07.2015;19:15:00;1951;65.1;45
27.07.2015;19:25:00;1510;65.4;44
27.07.2015;19:35:00;1304;65.6;44
27.07.2015;19:45:00;1011;65.8;43
27.07.2015;19:55:00;755;65.9;42
27.07.2015;20:05:00;512;66.0;41
27.07.2015;20:15:00;325;66.1;41
27.07.2015;20:25:00;270;66.1;41
27.07.2015;20:35:00;222;66.2;40
27.07.2015;20:45:00;173;66.2;40
27.07.2015;20:55:00;177;66.2;40
27.07.2015;21:05:00;108;66.2;40
27.07.2015;21:15:00;0;66.2;0
27.07.2015;22:00:00;0;66.2;0
28.07.2015;06:10:00;0;0;3
28.07.2015;06:20:00;150;0;31
28.07.2015;06:30:00;157;0;32
28.07.2015;06:40:00;261;0;33
28.07.2015;06:50:00;322;0.1;33
28.07.2015;07:00:00;238;0.1;33
28.07.2015;07:10:00;301;0.2;34
28.07.2015;07:20:00;665;0.3;34
28.07.2015;07:30:00;679;0.4;34
28.07.2015;07:40:00;917;0.5;35
28.07.2015;07:50:00;1049;0.7;35
28.07.2015;08:00:00;710;0.8;35
28.07.2015;08:10:00;938;1.0;35
28.07.2015;08:20:00;1427;1.2;35
28.07.2015;08:30:00;801;1.3;36
28.07.2015;08:40:00;871;1.5;36
28.07.2015;08:50:00;1147;1.7;36
28.07.2015;09:00:00;1495;1.9;36
28.07.2015;09:10:00;1092;2.1;36
28.07.2015;09:20:00;829;2.3;36
28.07.2015;09:30:00;1390;2.5;37
28.07.2015;09:40:00;2158;2.8;37
28.07.2015;09:50:00;1823;3.1;37
28.07.2015;10:00:00;2057;3.4;37
28.07.2015;10:10:00;2001;3.7;38
28.07.2015;10:20:00;2115;4.1;38
28.07.2015;10:30:00;1777;4.4;39
28.07.2015;10:40:00;1972;4.7;39
28.07.2015;10:50:00;2065;5.0;39
28.07.2015;11:00:00;2632;5.5;40
28.07.2015;11:10:00;1889;5.8;40
28.07.2015;11:20:00;1553;6.1;39
28.07.2015;11:30:00;2567;6.4;39
28.07.2015;11:40:00;3733;7.0;41
28.07.2015;11:50:00;3740;7.6;42
28.07.2015;12:00:00;3810;8.3;44
28.07.2015;12:10:00;3583;8.9;44
28.07.2015;12:20:00;2392;9.3;44
28.07.2015;12:30:00;2272;9.7;43
28.07.2015;12:40:00;2952;10.1;43
28.07.2015;12:50:00;3696;10.7;44
28.07.2015;13:00:00;3367;11.3;45
28.07.2015;13:10:00;2439;11.7;44
28.07.2015;13:20:00;2035;12.0;43
28.07.2015;13:30:00;1680;12.3;42
28.07.2015;13:40:00;2133;12.7;42
28.07.2015;13:50:00;2583;13.1;42
28.07.2015;14:00:00;3672;13.6;43
28.07.2015;14:10:00;3769;14.3;45
28.07.2015;14:20:00;3838;14.9;45
28.07.2015;14:30:00;5974;15.7;47
28.07.2015;14:40:00;3520;16.3;47
28.07.2015;14:50:00;3583;16.8;47
28.07.2015;15:00:00;5865;17.8;48
28.07.2015;15:10:00;8895;19.1;47
28.07.2015;15:20:00;5509;20.3;43
28.07.2015;15:30:00;4169;21.1;45
28.07.2015;15:40:00;4129;21.9;47
28.07.2015;15:50:00;4950;22.7;48
28.07.2015;16:00:00;5711;23.6;45
28.07.2015;16:10:00;2826;24.1;46
28.07.2015;16:20:00;6254;25.0;47
28.07.2015;16:30:00;3411;25.6;44
28.07.2015;16:40:00;3692;26.2;45
28.07.2015;16:50:00;4727;27.0;47
28.07.2015;17:00:00;4748;27.7;47
28.07.2015;17:10:00;4799;28.6;44
28.07.2015;17:20:00;4681;29.4;48
28.07.2015;17:30:00;2328;29.9;47
28.07.2015;17:40:00;4603;30.6;48
28.07.2015;17:50:00;2509;31.0;43
28.07.2015;18:00:00;2339;31.6;45
28.07.2015;18:10:00;1944;31.9;44
28.07.2015;18:20:00;1706;32.3;44
28.07.2015;18:30:00;948;32.4;43
28.07.2015;18:40:00;1800;32.7;42
28.07.2015;18:50:00;1813;33.0;42
28.07.2015;19:00:00;1916;33.4;43
28.07.2015;19:10:00;814;33.6;42
28.07.2015;19:20:00;779;33.7;41
28.07.2015;19:30:00;627;33.8;41
28.07.2015;19:40:00;447;33.9;40
28.07.2015;19:50:00;326;33.9;40
28.07.2015;20:00:00;294;34.0;40
28.07.2015;20:10:00;181;34.0;40
28.07.2015;20:20:00;136;34.1;39
28.07.2015;20:30:00;123;34.1;39
28.07.2015;20:40:00;0;34.1;4
28.07.2015;22:00:00;0;34.1;0
29.07.2015;06:10:00;0;0;8
29.07.2015;06:20:00;158;0;30
29.07.2015;06:30:00;134;0;32
29.07.2015;06:40:00;140;0;32
29.07.2015;06:50:00;172;0;33
29.07.2015;07:00:00;229;0.1;33
29.07.2015;07:10:00;377;0.1;33
29.07.2015;07:20:00;416;0.2;34
29.07.2015;07:30:00;427;0.3;34
29.07.2015;07:40:00;596;0.4;34
29.07.2015;07:50:00;879;0.5;34
29.07.2015;08:00:00;762;0.6;34
29.07.2015;08:10:00;824;0.8;35
29.07.2015;08:25:00;1222;1.0;35
29.07.2015;08:35:00;1150;1.2;35
29.07.2015;08:45:00;1447;1.4;35
29.07.2015;08:55:00;1679;1.7;36
29.07.2015;09:05:00;1373;1.9;36
29.07.2015;09:15:00;1179;2.1;36
29.07.2015;09:25:00;1088;2.3;36
29.07.2015;09:35:00;1557;2.5;36
29.07.2015;09:45:00;1996;2.8;36
29.07.2015;09:55:00;1519;3.1;37
29.07.2015;10:05:00;1605;3.4;37
29.07.2015;10:15:00;1321;3.6;37
29.07.2015;10:25:00;1257;3.8;37
29.07.2015;10:35:00;1574;4.1;37
29.07.2015;10:45:00;1756;4.4;38
29.07.2015;10:55:00;2096;4.7;38
29.07.2015;11:05:00;2197;5.1;38
29.07.2015;11:15:00;2478;5.5;39
29.07.2015;11:25:00;1873;5.9;39
29.07.2015;11:35:00;1771;6.1;39
29.07.2015;11:45:00;3066;6.6;39
29.07.2015;11:55:00;4850;7.3;43
29.07.2015;12:05:00;1635;7.7;42
29.07.2015;12:15:00;1712;8.0;41
29.07.2015;12:25:00;1518;8.3;40
29.07.2015;12:35:00;1530;8.5;40
29.07.2015;12:45:00;1855;8.8;40
29.07.2015;12:55:00;2138;9.2;40
29.07.2015;13:05:00;2111;9.5;40
29.07.2015;13:15:00;1406;9.8;40
29.07.2015;13:25:00;1775;10.1;40
29.07.2015;13:35:00;2195;10.4;40
29.07.2015;13:45:00;2558;10.8;40
29.07.2015;13:55:00;2396;11.1;40
29.07.2015;14:05:00;816;11.3;39
29.07.2015;14:15:00;981;11.5;39
29.07.2015;14:25:00;788;11.6;39
29.07.2015;14:35:00;1186;11.8;39
29.07.2015;14:45:00;1554;12.0;39
29.07.2015;14:55:00;789;12.1;38
29.07.2015;15:05:00;863;12.3;38
29.07.2015;15:15:00;1623;12.5;38
29.07.2015;15:25:00;2452;12.8;38
29.07.2015;15:35:00;1858;13.2;39
29.07.2015;15:45:00;2276;13.6;40
29.07.2015;15:55:00;941;13.8;39
29.07.2015;16:05:00;1110;13.9;39
29.07.2015;16:15:00;688;14.1;38
29.07.2015;16:25:00;1927;14.3;38
29.07.2015;16:35:00;1639;14.6;39
29.07.2015;16:45:00;1138;14.8;38
29.07.2015;16:55:00;1364;15.0;38
29.07.2015;17:05:00;1613;15.2;38
29.07.2015;17:15:00;1068;15.4;38
29.07.2015;17:25:00;1419;15.7;38
29.07.2015;17:35:00;1203;15.9;38
29.07.2015;17:45:00;1326;16.1;38
29.07.2015;17:55:00;1410;16.3;38
29.07.2015;18:05:00;1142;16.5;38
29.07.2015;18:15:00;1186;16.7;38
29.07.2015;18:25:00;1583;17.0;38
29.07.2015;18:35:00;1459;17.2;38
29.07.2015;18:45:00;1027;17.4;38
29.07.2015;18:55:00;737;17.5;38
29.07.2015;19:05:00;727;17.7;38
29.07.2015;19:15:00;314;17.7;38
29.07.2015;19:25:00;255;17.8;38
29.07.2015;19:35:00;166;17.8;38
29.07.2015;19:45:00;0;17.8;37
29.07.2015;19:55:00;0;17.8;19
29.07.2015;20:05:00;8;17.8;6
29.07.2015;20:15:00;160;17.8;36
29.07.2015;20:25:00;174;17.9;36
29.07.2015;20:35:00;127;17.9;36
29.07.2015;20:45:00;214;17.9;36
29.07.2015;20:55:00;191;17.9;36
29.07.2015;21:05:00;133;18.0;36
29.07.2015;22:00:00;0;18.0;0
30.07.2015;06:10:00;0;0;10
30.07.2015;06:20:00;136;0;30
30.07.2015;06:30:00;167;0;31
30.07.2015;06:40:00;199;0;32
30.07.2015;06:50:00;295;0.1;32
30.07.2015;07:00:00;414;0.1;33
30.07.2015;07:10:00;683;0.2;33
30.07.2015;07:20:00;595;0.3;33
30.07.2015;07:30:00;953;0.5;33
30.07.2015;07:40:00;689;0.6;34
30.07.2015;07:50:00;1152;0.8;34
30.07.2015;08:00:00;1079;0.9;34
30.07.2015;08:10:00;1103;1.1;34
30.07.2015;08:20:00;1365;1.3;35
30.07.2015;08:30:00;1413;1.6;35
30.07.2015;08:40:00;2176;1.8;35
30.07.2015;08:50:00;2784;2.3;36
30.07.2015;09:00:00;3040;2.8;38
30.07.2015;09:10:00;3866;3.4;39
30.07.2015;09:20:00;4208;4.1;41
30.07.2015;09:30:00;4599;4.8;42
30.07.2015;09:40:00;4629;5.6;44
30.07.2015;09:50:00;5283;6.4;46
30.07.2015;10:00:00;5807;7.4;47
30.07.2015;10:10:00;3468;8.1;47
30.07.2015;10:20:00;1943;8.6;46
30.07.2015;10:30:00;5770;9.6;45
30.07.2015;10:40:00;6668;10.7;47
30.07.2015;10:50:00;4576;11.4;43
30.07.2015;11:00:00;7183;12.5;47
30.07.2015;11:10:00;7456;13.7;46
30.07.2015;11:20:00;4828;14.6;44
30.07.2015;11:30:00;8444;15.8;47
30.07.2015;11:40:00;2790;16.5;44
30.07.2015;11:50:00;4691;17.0;45
30.07.2015;12:00:00;7924;18.4;44
30.07.2015;12:10:00;8139;19.7;45
30.07.2015;12:20:00;8438;21.1;47
30.07.2015;12:30:00;8620;22.5;46
30.07.2015;12:40:00;7133;23.8;44
30.07.2015;12:50:00;8494;25.1;46
30.07.2015;13:00:00;8372;26.4;44
30.07.2015;13:10:00;8042;27.7;46
30.07.2015;13:20:00;8641;29.0;47
30.07.2015;13:30:00;8590;30.4;46
30.07.2015;13:40:00;8971;31.7;47
30.07.2015;13:50:00;9001;33.0;46
30.07.2015;14:00:00;8618;34.4;44
30.07.2015;14:10:00;8677;35.8;45
30.07.2015;14:20:00;8661;37.3;46
30.07.2015;14:30:00;8802;38.7;47
30.07.2015;14:40:00;8628;40.1;45
30.07.2015;14:50:00;7796;41.4;45
30.07.2015;15:00:00;8470;42.8;44
30.07.2015;15:10:00;8448;44.2;46
30.07.2015;15:20:00;3724;45.1;44
30.07.2015;15:30:00;8193;46.3;46
30.07.2015;15:40:00;7874;47.6;47
30.07.2015;15:50:00;7642;48.9;46
30.07.2015;16:00:00;7441;50.1;44
30.07.2015;16:10:00;7344;51.0;47
30.07.2015;16:20:00;6188;52.2;45
30.07.2015;16:30:00;7000;53.3;44
30.07.2015;16:40:00;6649;54.4;47
30.07.2015;16:50:00;6356;55.5;45
30.07.2015;17:00:00;6218;56.5;44
30.07.2015;17:10:00;5778;57.5;47
30.07.2015;17:20:00;5292;58.3;45
30.07.2015;17:30:00;5152;59.2;48
30.07.2015;17:40:00;5219;59.9;44
30.07.2015;17:50:00;4830;60.7;47
30.07.2015;18:00:00;4607;61.4;44
30.07.2015;18:10:00;3652;62.1;45
30.07.2015;18:20:00;2740;62.6;46
30.07.2015;18:30:00;1601;62.9;45
30.07.2015;18:40:00;2112;63.1;44
30.07.2015;18:50:00;2954;63.6;45
30.07.2015;19:00:00;2369;63.9;44
30.07.2015;19:10:00;1039;64.1;43
30.07.2015;19:20:00;2110;64.4;43
30.07.2015;19:30:00;804;64.6;42
30.07.2015;19:40:00;636;64.7;41
30.07.2015;19:50:00;660;64.8;41
30.07.2015;20:00:00;564;64.9;40
30.07.2015;20:10:00;483;65.0;40
30.07.2015;20:20:00;384;65.1;40
30.07.2015;20:30:00;307;65.1;40
30.07.2015;20:40:00;208;65.2;39
30.07.2015;20:50:00;146;65.2;39
30.07.2015;21:00:00;109;65.2;39
30.07.2015;22:00:00;0;65.2;0
31.07.2015;06:05:00;0;0;2
31.07.2015;06:15:00;137;0;30
31.07.2015;06:25:00;184;0;31
31.07.2015;06:35:00;231;0;32
31.07.2015;06:45:00;272;0.1;32
31.07.2015;06:55:00;311;0.1;33
31.07.2015;07:05:00;346;0.2;33
31.07.2015;07:15:00;384;0.2;33
31.07.2015;07:25:00;451;0.3;33
31.07.2015;07:35:00;543;0.4;34
31.07.2015;07:45:00;654;0.5;34
31.07.2015;07:55:00;785;0.6;34
31.07.2015;08:05:00;936;0.8;34
31.07.2015;08:15:00;1099;0.9;34
31.07.2015;08:25:00;1276;1.1;35
31.07.2015;08:35:00;1497;1.4;35
31.07.2015;08:45:00;2666;1.8;35
31.07.2015;08:55:00;3079;2.3;37
31.07.2015;09:05:00;3483;2.9;38
31.07.2015;09:15:00;3847;3.5;39
31.07.2015;09:25:00;4163;4.1;41
31.07.2015;09:35:00;4440;4.9;43
31.07.2015;09:45:00;4780;5.6;44
31.07.2015;09:55:00;5097;6.5;46
31.07.2015;10:05:00;5446;7.3;47
31.07.2015;10:15:00;5711;8.3;46
31.07.2015;10:25:00;6003;9.3;46
31.07.2015;10:35:00;6216;10.3;46
31.07.2015;10:45:00;6450;11.3;46
31.07.2015;10:55:00;6656;12.4;44
31.07.2015;11:05:00;6884;13.5;47
31.07.2015;11:15:00;7055;14.7;46
31.07.2015;11:25:00;7236;15.9;44
31.07.2015;11:35:00;7389;17.1;46
31.07.2015;11:45:00;7567;18.3;47
31.07.2015;11:55:00;7710;19.6;46
31.07.2015;12:05:00;7645;20.8;44
31.07.2015;12:15:00;7953;22.1;45
31.07.2015;12:25:00;8031;23.4;47
31.07.2015;12:35:00;8045;24.8;47
31.07.2015;12:45:00;7667;26.0;45
31.07.2015;12:55:00;7963;27.3;44
31.07.2015;13:05:00;7327;28.6;47
31.07.2015;13:15:00;7973;29.9;46
31.07.2015;13:25:00;7844;31.2;45
31.07.2015;13:35:00;7068;32.4;44
31.07.2015;13:45:00;7346;33.6;47
31.07.2015;13:55:00;8216;34.9;47
31.07.2015;14:05:00;7557;36.2;45
31.07.2015;14:15:00;8333;37.6;44
31.07.2015;14:25:00;8149;39.0;46
31.07.2015;14:35:00;4805;39.9;46
31.07.2015;14:45:00;3538;40.5;47
31.07.2015;14:55:00;4216;41.2;48
31.07.2015;15:05:00;7401;42.3;44
31.07.2015;15:15:00;4990;43.2;47
31.07.2015;15:25:00;6767;44.1;47
31.07.2015;15:35:00;6220;45.3;47
31.07.2015;15:45:00;3597;46.1;43
31.07.2015;15:55:00;5244;46.8;45
31.07.2015;16:05:00;5842;47.8;44
31.07.2015;16:15:00;5966;48.7;47
31.07.2015;16:25:00;6037;49.6;47
31.07.2015;16:35:00;6179;50.7;45
31.07.2015;16:45:00;5699;51.7;45
31.07.2015;16:55:00;5381;52.7;46
31.07.2015;17:05:00;5907;53.7;44
31.07.2015;17:15:00;5692;54.6;47
31.07.2015;17:25:00;4085;55.4;44
31.07.2015;17:35:00;2852;56.0;45
31.07.2015;17:45:00;2869;56.5;46
31.07.2015;17:55:00;2468;56.9;45
31.07.2015;18:05:00;1850;57.2;44
31.07.2015;18:15:00;1816;57.5;44
31.07.2015;18:25:00;1744;57.8;43
31.07.2015;18:35:00;1568;58.1;43
31.07.2015;18:45:00;1347;58.3;42
31.07.2015;18:55:00;1107;58.5;41
31.07.2015;19:05:00;1107;58.7;41
31.07.2015;19:15:00;860;58.8;40
31.07.2015;19:25:00;792;59.0;40
31.07.2015;19:35:00;766;59.1;40
31.07.2015;19:45:00;660;59.2;40
31.07.2015;19:55:00;524;59.3;39
31.07.2015;20:05:00;411;59.4;39
31.07.2015;20:15:00;320;59.4;39
31.07.2015;20:25:00;286;59.5;39
31.07.2015;20:35:00;188;59.5;39
31.07.2015;20:45:00;131;59.5;38
31.07.2015;20:55:00;36;59.5;38
31.07.2015;22:00:00;0;59.5;0
01.08.2015;06:50:00;26;0;20
01.08.2015;07:00:00;126;0;31
01.08.2015;07:10:00;134;0;31
01.08.2015;07:20:00;151;0;32
01.08.2015;07:30:00;243;0.1;32
01.08.2015;07:40:00;278;0.1;33
01.08.2015;07:50:00;231;0.1;33
01.08.2015;08:00:00;298;0.2;33
01.08.2015;08:10:00;324;0.2;33
01.08.2015;08:20:00;325;0.3;34
01.08.2015;08:30:00;378;0.4;34
01.08.2015;08:40:00;398;0.4;34
01.08.2015;08:50:00;455;0.5;34
01.08.2015;09:00:00;542;0.6;34
01.08.2015;09:10:00;675;0.7;35
01.08.2015;09:20:00;992;0.8;35
01.08.2015;09:30:00;1041;1.0;35
01.08.2015;09:40:00;1068;1.2;35
01.08.2015;09:50:00;957;1.3;35
01.08.2015;10:00:00;1190;1.5;35
01.08.2015;10:10:00;1331;1.8;35
01.08.2015;10:20:00;1213;2.0;36
01.08.2015;10:30:00;1124;2.1;36
01.08.2015;10:40:00;1438;2.4;36
01.08.2015;10:50:00;1252;2.6;36
01.08.2015;11:00:00;1394;2.8;36
01.08.2015;11:10:00;2132;3.1;36
01.08.2015;11:20:00;3475;3.6;38
01.08.2015;11:30:00;2990;4.2;39
01.08.2015;11:40:00;2953;4.6;40
01.08.2015;11:50:00;2810;5.1;40
01.08.2015;12:00:00;2465;5.5;40
01.08.2015;12:10:00;2187;5.9;40
01.08.2015;12:20:00;2356;6.3;40
01.08.2015;12:30:00;2645;6.7;40
01.08.2015;12:40:00;2750;7.2;41
01.08.2015;12:50:00;2573;7.6;41
01.08.2015;13:00:00;2455;8.0;41
01.08.2015;13:10:00;2547;8.4;41
01.08.2015;13:20:00;3029;8.9;41
01.08.2015;13:30:00;2631;9.4;42
01.08.2015;13:40:00;2665;9.8;42
01.08.2015;13:50:00;3097;10.3;42
01.08.2015;14:00:00;5229;11.1;44
01.08.2015;14:10:00;4682;11.9;46
01.08.2015;14:20:00;4935;12.7;48
01.08.2015;14:30:00;5386;13.5;47
01.08.2015;14:40:00;3750;14.2;44
01.08.2015;14:50:00;5140;15.0;46
01.08.2015;15:00:00;3782;15.6;46
01.08.2015;15:10:00;4109;16.3;47
01.08.2015;15:20:00;4328;17.0;48
01.08.2015;15:30:00;4634;17.8;48
01.08.2015;15:40:00;3993;18.4;44
01.08.2015;15:50:00;3346;19.0;45
01.08.2015;16:00:00;2832;19.5;45
01.08.2015;16:10:00;2401;19.9;44
01.08.2015;16:20:00;2233;20.3;44
01.08.2015;16:30:00;2332;20.7;44
01.08.2015;16:40:00;2205;21.0;43
01.08.2015;16:50:00;2043;21.4;43
01.08.2015;17:00:00;1797;21.7;42
01.08.2015;17:10:00;1679;22.0;42
01.08.2015;17:20:00;1624;22.2;41
01.08.2015;17:30:00;1393;22.5;41
01.08.2015;17:40:00;1273;22.7;40
01.08.2015;17:50:00;1371;22.9;40
01.08.2015;18:00:00;1474;23.2;40
01.08.2015;18:10:00;1411;23.4;40
01.08.2015;18:20:00;1463;23.6;40
01.08.2015;18:30:00;1025;23.8;39
01.08.2015;18:40:00;1072;24.0;39
01.08.2015;18:50:00;793;24.1;39
01.08.2015;19:00:00;689;24.3;39
01.08.2015;19:10:00;669;24.4;38
01.08.2015;19:20:00;478;24.5;38
01.08.2015;19:30:00;293;24.5;38
01.08.2015;19:40:00;184;24.5;38
01.08.2015;19:50:00;191;24.6;38
01.08.2015;20:00:00;181;24.6;38
01.08.2015;20:10:00;183;24.6;38
01.08.2015;20:20:00;185;24.7;37
01.08.2015;20:30:00;153;24.7;37
01.08.2015;20:40:00;122;24.7;37
01.08.2015;20:50:00;112;24.7;37
01.08.2015;21:00:00;0;24.7;0
02.08.2015;06:40:00;0;0;6
02.08.2015;06:50:00;139;0;31
02.08.2015;07:00:00;292;0;31
02.08.2015;07:10:00;372;0.1;32
02.08.2015;07:20:00;435;0.1;32
02.08.2015;07:30:00;563;0.2;33
02.08.2015;07:40:00;530;0.3;33
02.08.2015;07:50:00;572;0.4;33
02.08.2015;08:00:00;684;0.5;33
02.08.2015;08:10:00;697;0.6;34
02.08.2015;08:20:00;780;0.8;34
02.08.2015;08:30:00;1137;0.9;34
02.08.2015;08:40:00;1167;1.1;34
02.08.2015;08:50:00;1301;1.3;34
02.08.2015;09:00:00;1277;1.5;35
02.08.2015;09:10:00;1800;1.8;35
02.08.2015;09:20:00;1833;2.1;35
02.08.2015;09:30:00;2616;2.5;36
02.08.2015;09:40:00;2106;2.8;36
02.08.2015;09:50:00;2883;3.3;38
02.08.2015;10:00:00;5155;4.1;40
02.08.2015;10:10:00;4473;4.9;43
02.08.2015;10:20:00;4214;5.5;42
02.08.2015;10:30:00;3842;6.1;43
02.08.2015;10:40:00;5082;6.8;44
02.08.2015;10:50:00;6278;7.7;46
02.08.2015;11:00:00;6824;8.8;44
02.08.2015;11:10:00;6871;9.9;48
02.08.2015;11:20:00;6800;11.0;45
02.08.2015;11:30:00;6985;12.1;45
02.08.2015;11:40:00;6844;13.3;47
02.08.2015;11:50:00;6702;14.4;47
02.08.2015;12:00:00;3741;15.2;43
02.08.2015;12:10:00;7902;16.5;45
02.08.2015;12:20:00;8008;17.5;47
02.08.2015;12:30:00;7938;18.8;45
02.08.2015;12:40:00;6582;20.0;45
02.08.2015;12:50:00;8124;21.3;46
02.08.2015;13:00:00;9131;22.2;46
02.08.2015;13:10:00;6560;23.3;44
02.08.2015;13:20:00;7536;24.7;44
02.08.2015;13:30:00;8519;25.8;47
02.08.2015;13:40:00;7404;26.8;45
02.08.2015;13:50:00;8399;28.1;45
02.08.2015;14:00:00;7908;29.4;47
02.08.2015;14:10:00;8050;30.7;47
02.08.2015;14:20:00;6686;31.9;47
02.08.2015;14:30:00;8007;33.2;44
02.08.2015;14:40:00;7822;34.5;45
02.08.2015;14:50:00;7737;35.8;47
02.08.2015;15:00:00;7640;37.0;46
02.08.2015;15:10:00;7583;38.3;44
02.08.2015;15:20:00;7530;39.5;45
02.08.2015;15:30:00;7405;40.8;47
02.08.2015;15:40:00;7282;42.0;46
02.08.2015;15:50:00;7126;43.1;44
02.08.2015;16:00:00;7009;44.3;45
02.08.2015;16:10:00;6847;45.4;47
02.08.2015;16:20:00;6669;46.6;45
02.08.2015;16:30:00;6462;47.6;45
02.08.2015;16:40:00;6197;48.7;47
02.08.2015;16:50:00;6091;49.7;44
02.08.2015;17:00:00;5772;50.6;47
02.08.2015;17:10:00;5494;51.6;45
02.08.2015;17:20:00;5161;52.4;48
02.08.2015;17:30:00;4803;53.2;44
02.08.2015;17:40:00;4581;54.0;47
02.08.2015;17:50:00;4286;54.7;48
02.08.2015;18:00:00;4045;55.4;44
02.08.2015;18:10:00;3755;56.0;46
02.08.2015;18:20:00;3475;56.6;47
02.08.2015;18:30:00;3169;57.1;47
02.08.2015;18:40:00;2894;57.6;47
02.08.2015;18:50:00;2547;58.1;46
02.08.2015;19:00:00;2214;58.5;45
02.08.2015;19:10:00;1824;58.8;45
02.08.2015;19:20:00;1498;59.0;44
02.08.2015;19:30:00;1234;59.2;43
02.08.2015;19:40:00;949;59.4;42
02.08.2015;19:50:00;702;59.5;41
02.08.2015;20:00:00;500;59.6;41
02.08.2015;20:10:00;338;59.7;40
02.08.2015;20:20:00;283;59.7;40
02.08.2015;20:30:00;223;59.8;40
02.08.2015;20:40:00;177;59.8;39
02.08.2015;20:50:00;135;59.8;39
02.08.2015;21:00:00;60;59.9;35
02.08.2015;21:05:00;0;59.9;0
03.08.2015;06:10:00;18;0;29
03.08.2015;06:20:00;147;0;31
03.08.2015;06:30:00;186;0;31
03.08.2015;06:40:00;219;0;32
03.08.2015;06:50:00;239;0.1;32
03.08.2015;07:00:00;280;0.1;33
03.08.2015;07:10:00;315;0.2;33
03.08.2015;07:20:00;361;0.2;33
03.08.2015;07:30:00;429;0.3;33
03.08.2015;07:40:00;519;0.4;34
03.08.2015;07:50:00;632;0.5;34
03.08.2015;08:00:00;761;0.6;34
03.08.2015;08:10:00;908;0.7;34
03.08.2015;08:20:00;1067;0.9;34
03.08.2015;08:30:00;1234;1.1;35
03.08.2015;08:40:00;2295;1.4;35
03.08.2015;08:50:00;2676;1.9;36
03.08.2015;09:00:00;3060;2.4;37
03.08.2015;09:10:00;3444;2.9;38
03.08.2015;09:20:00;3756;3.5;40
03.08.2015;09:30:00;4058;4.2;41
03.08.2015;09:40:00;4333;4.9;43
03.08.2015;09:50:00;4620;5.6;44
03.08.2015;10:00:00;4947;6.4;46
03.08.2015;10:10:00;5176;7.3;47
03.08.2015;10:20:00;5387;8.2;48
03.08.2015;10:30:00;5656;9.1;44
03.08.2015;10:40:00;5926;10.0;48
03.08.2015;10:50:00;6167;11.1;44
03.08.2015;11:00:00;6339;12.1;47
03.08.2015;11:10:00;6539;13.2;46
03.08.2015;11:20:00;6688;14.3;44
03.08.2015;11:30:00;6829;15.4;48
03.08.2015;11:40:00;6945;16.5;46
03.08.2015;11:50:00;7116;17.7;44
03.08.2015;12:00:00;7148;18.9;47
03.08.2015;12:10:00;7344;20.1;47
03.08.2015;12:20:00;7427;21.3;45
03.08.2015;12:30:00;7516;22.5;44
03.08.2015;12:40:00;7650;23.8;46
03.08.2015;12:50:00;7736;25.1;47
03.08.2015;13:00:00;7706;26.3;45
03.08.2015;13:10:00;7700;27.6;44
03.08.2015;13:20:00;7718;28.9;45
03.08.2015;13:30:00;7709;30.1;47
03.08.2015;13:40:00;7754;31.4;46
03.08.2015;13:50:00;7844;32.7;44
03.08.2015;14:00:00;7805;34.0;45
03.08.2015;14:10:00;7843;35.3;47
03.08.2015;14:20:00;7861;36.6;47
03.08.2015;14:30:00;7828;37.9;45
03.08.2015;14:40:00;7724;39.2;44
03.08.2015;14:50:00;7618;40.4;46
03.08.2015;15:00:00;7568;41.7;47
03.08.2015;15:10:00;7353;42.9;45
03.08.2015;15:20:00;7302;44.1;44
03.08.2015;15:30:00;7201;45.3;46
03.08.2015;15:40:00;7076;46.5;47
03.08.2015;15:50:00;6975;47.6;45
03.08.2015;16:00:00;6831;48.8;45
03.08.2015;16:10:00;6791;49.9;48
03.08.2015;16:20:00;6428;51.0;45
03.08.2015;16:30:00;6171;52.0;45
03.08.2015;16:40:00;6129;53.0;47
03.08.2015;16:50:00;5872;54.0;44
03.08.2015;17:00:00;5655;54.9;47
03.08.2015;17:10:00;5331;55.8;45
03.08.2015;17:20:00;5067;56.7;48
03.08.2015;17:30:00;4711;57.5;45
03.08.2015;17:40:00;4541;58.2;47
03.08.2015;17:50:00;4256;58.9;48
03.08.2015;18:00:00;3956;59.6;44
03.08.2015;18:10:00;3702;60.2;46
03.08.2015;18:20:00;3456;60.8;47
03.08.2015;18:30:00;3151;61.3;47
03.08.2015;18:40:00;2866;61.8;47
03.08.2015;18:50:00;2575;62.3;47
03.08.2015;19:00:00;2187;62.6;46
03.08.2015;19:10:00;1838;63.0;45
03.08.2015;19:20:00;1484;63.2;44
03.08.2015;19:30:00;1220;63.4;43
03.08.2015;19:40:00;932;63.6;42
03.08.2015;19:50:00;681;63.7;41
03.08.2015;20:00:00;481;63.8;41
03.08.2015;20:10:00;311;63.9;41
03.08.2015;20:20:00;258;63.9;40
03.08.2015;20:30:00;203;64.0;40
03.08.2015;20:40:00;162;64.0;40
03.08.2015;20:50:00;129;64.0;39
03.08.2015;21:00:00;43;64.0;27
04.08.2015;06:10:00;0;0;3
04.08.2015;06:20:00;142;0;31
04.08.2015;06:30:00;205;0;31
04.08.2015;06:40:00;253;0;32
04.08.2015;06:50:00;286;0.1;32
04.08.2015;07:00:00;363;0.1;33
04.08.2015;07:10:00;513;0.2;33
04.08.2015;07:20:00;563;0.3;33
04.08.2015;07:30:00;609;0.4;34
04.08.2015;07:40:00;680;0.5;34
04.08.2015;07:50:00;852;0.6;34
04.08.2015;08:00:00;1226;0.8;34
04.08.2015;08:10:00;1716;1.1;35
04.08.2015;08:20:00;2245;1.4;35
04.08.2015;08:30:00;2013;1.8;36
04.08.2015;08:40:00;1356;2.0;36
04.08.2015;08:50:00;1382;2.3;36
04.08.2015;09:00:00;2225;2.6;37
04.08.2015;09:10:00;4259;3.2;38
04.08.2015;09:20:00;3385;3.9;41
04.08.2015;09:30:00;2909;4.3;41
04.08.2015;09:40:00;2911;4.8;41
04.08.2015;09:50:00;3005;5.3;41
04.08.2015;10:00:00;2772;5.8;41
04.08.2015;10:10:00;3125;6.3;42
04.08.2015;10:20:00;4882;7.0;43
04.08.2015;10:30:00;4433;7.7;45
04.08.2015;10:40:00;5487;8.6;47
04.08.2015;10:50:00;4655;9.4;48
04.08.2015;11:00:00;5377;10.2;48
04.08.2015;11:10:00;6305;11.3;46
04.08.2015;11:20:00;4660;12.2;44
04.08.2015;11:30:00;6874;13.3;47
04.08.2015;11:40:00;7574;14.5;45
04.08.2015;11:50:00;7673;15.7;44
04.08.2015;12:00:00;6846;16.9;47
04.08.2015;12:10:00;7200;18.1;48
04.08.2015;12:20:00;7916;19.5;44
04.08.2015;12:30:00;3667;20.1;45
04.08.2015;12:40:00;2675;20.6;45
04.08.2015;12:50:00;2371;21.0;45
04.08.2015;13:00:00;2799;21.4;45
04.08.2015;13:10:00;2775;21.9;45
04.08.2015;13:20:00;3238;22.4;45
04.08.2015;13:30:00;2949;22.9;45
04.08.2015;13:40:00;2655;23.3;45
04.08.2015;13:50:00;3178;23.8;45
04.08.2015;14:00:00;2964;24.3;45
04.08.2015;14:10:00;2374;24.7;45
04.08.2015;14:20:00;2620;25.2;45
04.08.2015;14:30:00;2831;25.6;44
04.08.2015;14:40:00;3765;26.2;45
04.08.2015;14:50:00;4941;26.9;46
04.08.2015;15:00:00;3627;27.6;47
04.08.2015;15:10:00;3081;28.1;47
04.08.2015;15:20:00;2347;28.6;46
04.08.2015;15:30:00;2113;28.9;45
04.08.2015;15:40:00;1949;29.2;44
04.08.2015;15:50:00;2642;29.6;44
04.08.2015;16:00:00;2360;30.1;44
04.08.2015;16:10:00;1769;30.4;43
04.08.2015;16:20:00;2189;30.7;43
04.08.2015;16:30:00;1629;31.0;42
04.08.2015;16:40:00;1582;31.3;42
04.08.2015;16:50:00;1593;31.5;41
04.08.2015;17:00:00;1659;31.8;41
04.08.2015;17:10:00;2195;32.1;41
04.08.2015;17:20:00;3281;32.6;42
04.08.2015;17:30:00;4501;33.3;44
04.08.2015;17:40:00;3587;34.0;46
04.08.2015;17:50:00;3410;34.5;45
04.08.2015;18:00:00;2849;35.1;46
04.08.2015;18:10:00;2126;35.4;44
04.08.2015;18:20:00;2899;36.0;45
04.08.2015;18:30:00;2861;36.4;45
04.08.2015;18:40:00;2915;36.9;45
04.08.2015;18:50:00;2409;37.3;44
04.08.2015;19:00:00;2011;37.7;44
04.08.2015;19:10:00;1741;38.0;43
04.08.2015;19:20:00;1217;38.2;42
04.08.2015;19:30:00;1313;38.4;41
04.08.2015;19:40:00;929;38.6;41
04.08.2015;19:50:00;682;38.7;40
04.08.2015;20:00:00;416;38.8;40
04.08.2015;20:10:00;372;38.8;40
04.08.2015;20:20:00;279;38.9;39
04.08.2015;20:30:00;220;38.9;39
04.08.2015;20:40:00;157;39.0;39
04.08.2015;20:50:00;140;39.0;39
04.08.2015;21:00:00;0;39.0;0
05.08.2015;06:15:00;0;0;14
05.08.2015;06:25:00;125;0;31
05.08.2015;06:35:00;145;0;31
05.08.2015;06:45:00;202;0;32
05.08.2015;06:55:00;234;0.1;32
05.08.2015;07:05:00;279;0.1;33
05.08.2015;07:15:00;328;0.2;33
05.08.2015;07:25:00;391;0.2;33
05.08.2015;07:35:00;480;0.3;34
05.08.2015;07:45:00;451;0.4;34
05.08.2015;07:55:00;526;0.5;34
05.08.2015;08:05:00;701;0.6;34
05.08.2015;08:15:00;695;0.7;34
05.08.2015;08:25:00;769;0.8;35
05.08.2015;08:35:00;891;0.9;35
05.08.2015;08:45:00;964;1.1;35
05.08.2015;08:55:00;1435;1.3;35
05.08.2015;09:05:00;1557;1.6;35
05.08.2015;09:15:00;1376;1.8;35
05.08.2015;09:25:00;1920;2.1;36
05.08.2015;09:35:00;2681;2.5;36
05.08.2015;09:45:00;3027;3.0;38
05.08.2015;09:55:00;2266;3.4;38
05.08.2015;10:05:00;2935;3.8;38
05.08.2015;10:15:00;3013;4.2;39
05.08.2015;10:25:00;2582;4.6;39
05.08.2015;10:35:00;2908;5.0;39
05.08.2015;10:45:00;3655;5.6;41
05.08.2015;10:55:00;5369;6.3;42
05.08.2015;11:05:00;6456;7.4;47
05.08.2015;11:15:00;6538;8.5;44
05.08.2015;11:25:00;6718;9.6;48
05.08.2015;11:35:00;6840;10.7;45
05.08.2015;11:45:00;6942;11.8;44
05.08.2015;11:55:00;7077;13.0;48
05.08.2015;12:05:00;7199;14.2;46
05.08.2015;12:15:00;7195;15.4;44
05.08.2015;12:25:00;7296;16.6;46
05.08.2015;12:35:00;7469;17.8;47
05.08.2015;12:45:00;7481;19.0;45
05.08.2015;12:55:00;7526;20.3;44
05.08.2015;13:05:00;7550;21.5;46
05.08.2015;13:15:00;7645;22.8;47
05.08.2015;13:25:00;7644;24.0;45
05.08.2015;13:35:00;7693;25.3;44
05.08.2015;13:45:00;7644;26.6;45
05.08.2015;13:55:00;7654;27.8;47
05.08.2015;14:05:00;7642;29.1;46
05.08.2015;14:15:00;7598;30.3;44
05.08.2015;14:25:00;7587;31.6;45
05.08.2015;14:35:00;7500;32.8;47
05.08.2015;14:45:00;7436;34.1;46
05.08.2015;14:55:00;7422;35.3;44
05.08.2015;15:05:00;7315;36.5;45
05.08.2015;15:15:00;7230;37.7;47
05.08.2015;15:25:00;7169;38.9;46
05.08.2015;15:35:00;7007;40.1;44
05.08.2015;15:45:00;6900;41.2;47
05.08.2015;15:55:00;6725;42.3;47
05.08.2015;16:05:00;6573;43.4;44
05.08.2015;16:15:00;6445;44.5;46
05.08.2015;16:25:00;6147;45.5;47
05.08.2015;16:35:00;6063;46.5;44
05.08.2015;16:45:00;5867;47.5;48
05.08.2015;16:55:00;5608;48.4;45
05.08.2015;17:05:00;5347;49.3;47
05.08.2015;17:15:00;5013;50.2;45
05.08.2015;17:25:00;4714;50.9;48
05.08.2015;17:35:00;4477;51.7;44
05.08.2015;17:45:00;4232;52.4;46
05.08.2015;17:55:00;3939;53.1;48
05.08.2015;18:05:00;3662;53.7;48
05.08.2015;18:15:00;3379;54.3;48
05.08.2015;18:25:00;3115;54.8;48
05.08.2015;18:35:00;2838;55.3;48
05.08.2015;18:45:00;2541;55.7;47
05.08.2015;18:55:00;2194;56.1;46
05.08.2015;19:05:00;1837;56.4;45
05.08.2015;19:15:00;1501;56.7;44
05.08.2015;19:25:00;1262;56.9;43
05.08.2015;19:35:00;750;57.0;42
05.08.2015;19:45:00;532;57.1;42
05.08.2015;19:55:00;539;57.2;41
05.08.2015;20:05:00;379;57.3;41
05.08.2015;20:15:00;340;57.3;41
05.08.2015;20:25:00;261;57.4;40
05.08.2015;20:35:00;194;57.4;40
05.08.2015;20:45:00;123;57.4;40
05.08.2015;20:55:00;0;57.4;8
05.08.2015;21:05:00;0;57.4;0
05.08.2015;21:10:00;0;57.4;0
06.08.2015;06:15:00;8;0;19
06.08.2015;06:25:00;150;0;31
06.08.2015;06:35:00;199;0;32
06.08.2015;06:45:00;248;0;32
06.08.2015;06:55:00;300;0.1;33
06.08.2015;07:05:00;349;0.1;33
06.08.2015;07:15:00;409;0.2;33
06.08.2015;07:25:00;514;0.3;34
06.08.2015;07:35:00;633;0.4;34
06.08.2015;07:45:00;735;0.5;34
06.08.2015;07:55:00;767;0.6;34
06.08.2015;08:05:00;994;0.8;34
06.08.2015;08:15:00;1112;1.0;35
06.08.2015;08:25:00;1527;1.2;35
06.08.2015;08:35:00;1735;1.5;35
06.08.2015;08:45:00;1604;1.7;35
06.08.2015;08:55:00;2900;2.2;36
06.08.2015;09:05:00;3092;2.7;38
06.08.2015;09:15:00;2906;3.1;39
06.08.2015;09:25:00;3488;3.7;40
06.08.2015;09:35:00;3822;4.3;41
06.08.2015;09:45:00;4218;5.0;43
06.08.2015;09:55:00;4171;5.6;44
06.08.2015;10:05:00;4887;6.4;45
06.08.2015;10:15:00;5154;7.3;47
06.08.2015;10:25:00;5305;8.1;48
06.08.2015;10:35:00;5467;9.0;44
06.08.2015;10:45:00;5645;9.9;48
06.08.2015;10:55:00;5965;10.9;44
06.08.2015;11:05:00;6068;11.9;48
06.08.2015;11:15:00;6300;12.9;45
06.08.2015;11:25:00;6466;14.0;46
06.08.2015;11:35:00;6733;15.1;47
06.08.2015;11:45:00;6932;16.2;44
06.08.2015;11:55:00;6957;17.3;46
06.08.2015;12:05:00;7181;18.5;47
06.08.2015;12:15:00;7101;19.7;45
06.08.2015;12:25:00;6992;20.9;45
06.08.2015;12:35:00;6910;22.0;48
06.08.2015;12:45:00;6688;23.1;45
06.08.2015;12:55:00;7353;24.3;44
06.08.2015;13:05:00;7439;25.5;47
06.08.2015;13:15:00;7453;26.8;47
06.08.2015;13:25:00;7194;28.0;45
06.08.2015;13:35:00;7477;29.2;45
06.08.2015;13:45:00;7390;30.4;47
06.08.2015;13:55:00;7399;31.6;46
06.08.2015;14:05:00;7458;32.9;44
06.08.2015;14:15:00;7309;34.1;45
06.08.2015;14:25:00;7479;35.3;47
06.08.2015;14:35:00;7572;36.5;46
06.08.2015;14:45:00;7437;37.8;44
06.08.2015;14:55:00;6834;38.9;45
06.08.2015;15:05:00;6939;40.1;47
06.08.2015;15:15:00;4310;40.9;44
06.08.2015;15:25:00;6543;41.9;47
06.08.2015;15:35:00;6744;43.1;46
06.08.2015;15:45:00;6744;44.2;44
06.08.2015;15:55:00;6227;45.3;47
06.08.2015;16:05:00;5555;46.2;45
06.08.2015;16:15:00;6022;47.2;46
06.08.2015;16:25:00;5921;48.2;47
06.08.2015;16:35:00;5961;49.2;44
06.08.2015;16:45:00;5584;50.1;48
06.08.2015;16:55:00;3582;50.9;44
06.08.2015;17:05:00;4661;51.6;47
06.08.2015;17:15:00;4667;52.4;45
06.08.2015;17:25:00;4369;53.2;45
06.08.2015;17:35:00;4140;53.9;47
06.08.2015;17:45:00;3962;54.5;49
06.08.2015;17:55:00;3702;55.1;44
06.08.2015;18:05:00;3423;55.7;45
06.08.2015;18:15:00;3092;56.2;46
06.08.2015;18:25:00;2880;56.7;47
06.08.2015;18:35:00;2633;57.2;46
06.08.2015;18:45:00;2245;57.6;46
06.08.2015;18:55:00;2023;57.9;45
06.08.2015;19:05:00;1674;58.2;44
06.08.2015;19:15:00;1377;58.4;44
06.08.2015;19:25:00;1131;58.6;43
06.08.2015;19:35:00;831;58.8;42
06.08.2015;19:45:00;661;58.9;41
06.08.2015;19:55:00;509;59.0;41
06.08.2015;20:05:00;408;59.1;41
06.08.2015;20:15:00;344;59.1;41
06.08.2015;20:25:00;265;59.2;40
06.08.2015;20:35:00;198;59.2;40
06.08.2015;20:45:00;149;59.2;40
06.08.2015;20:55:00;109;59.3;40
06.08.2015;21:05:00;0;59.3;12
07.08.2015;06:15:00;0;0;3
07.08.2015;06:25:00;136;0;31
07.08.2015;06:35:00;175;0;32
07.08.2015;06:45:00;222;0;33
07.08.2015;06:55:00;274;0.1;33
07.08.2015;07:05:00;344;0.1;33
07.08.2015;07:15:00;394;0.2;34
07.08.2015;07:25:00;457;0.3;34
07.08.2015;07:35:00;551;0.3;34
07.08.2015;07:45:00;647;0.5;34
07.08.2015;07:55:00;855;0.6;35
07.08.2015;08:05:00;1039;0.7;35
07.08.2015;08:15:00;1089;0.9;35
07.08.2015;08:25:00;1184;1.1;35
07.08.2015;08:35:00;1350;1.3;35
07.08.2015;08:45:00;1853;1.6;36
07.08.2015;08:55:00;2530;2.0;36
07.08.2015;09:05:00;2897;2.5;38
07.08.2015;09:15:00;3307;3.0;39
07.08.2015;09:25:00;3582;3.6;40
07.08.2015;09:35:00;3883;4.2;42
07.08.2015;09:45:00;4157;4.9;43
07.08.2015;09:55:00;4980;5.7;45
07.08.2015;10:05:00;5712;6.6;47
07.08.2015;10:15:00;6132;7.5;45
07.08.2015;10:25:00;5026;8.4;46
07.08.2015;10:35:00;6290;9.4;46
07.08.2015;10:45:00;6529;10.5;47
07.08.2015;10:55:00;6425;11.5;44
07.08.2015;11:05:00;4278;12.4;47
07.08.2015;11:15:00;6001;13.2;48
07.08.2015;11:25:00;3605;13.8;43
07.08.2015;11:35:00;6407;14.8;48
07.08.2015;11:45:00;7381;16.0;46
07.08.2015;11:55:00;7266;17.2;44
07.08.2015;12:05:00;6240;18.1;46
07.08.2015;12:15:00;8428;19.5;44
07.08.2015;12:25:00;6411;20.6;46
07.08.2015;12:35:00;8574;21.8;47
07.08.2015;12:45:00;8089;23.2;45
07.08.2015;12:55:00;3528;24.0;44
07.08.2015;13:05:00;2667;24.5;44
07.08.2015;13:15:00;2603;24.9;44
07.08.2015;13:25:00;3402;25.4;45
07.08.2015;13:35:00;5346;26.2;47
07.08.2015;13:45:00;7325;27.1;45
07.08.2015;13:55:00;8169;28.5;44
07.08.2015;14:05:00;7721;29.8;46
07.08.2015;14:15:00;7555;31.0;47
07.08.2015;14:25:00;7524;32.3;45
07.08.2015;14:35:00;7320;33.5;44
07.08.2015;14:45:00;7221;34.7;47
07.08.2015;14:55:00;7111;35.9;46
07.08.2015;15:05:00;6981;37.0;44
07.08.2015;15:15:00;6890;38.2;46
07.08.2015;15:25:00;6743;39.3;47
07.08.2015;15:35:00;6699;40.4;44
07.08.2015;15:45:00;6608;41.5;45
07.08.2015;15:55:00;6448;42.6;47
07.08.2015;16:05:00;6250;43.6;45
07.08.2015;16:15:00;6085;44.6;45
07.08.2015;16:25:00;5951;45.6;47
07.08.2015;16:35:00;5771;46.6;44
07.08.2015;16:45:00;5543;47.5;48
07.08.2015;16:55:00;5356;48.4;45
07.08.2015;17:05:00;5058;49.2;48
07.08.2015;17:15:00;4778;50.0;44
07.08.2015;17:25:00;4472;50.8;47
07.08.2015;17:35:00;4250;51.5;47
07.08.2015;17:45:00;4005;52.2;44
07.08.2015;17:55:00;3754;52.8;47
07.08.2015;18:05:00;3483;53.4;48
07.08.2015;18:15:00;3207;53.9;48
07.08.2015;18:25:00;2958;54.4;48
07.08.2015;18:35:00;2671;54.9;48
07.08.2015;18:45:00;2396;55.3;47
07.08.2015;18:55:00;2041;55.6;46
07.08.2015;19:05:00;1672;55.9;45
07.08.2015;19:15:00;1377;56.2;44
07.08.2015;19:25:00;1160;56.4;43
07.08.2015;19:35:00;887;56.5;43
07.08.2015;19:45:00;653;56.7;42
07.08.2015;19:55:00;460;56.7;42
07.08.2015;20:05:00;338;56.8;41
07.08.2015;20:15:00;272;56.8;41
07.08.2015;20:25:00;197;56.9;41
07.08.2015;20:35:00;155;56.9;40
07.08.2015;20:45:00;100;56.9;40
07.08.2015;20:55:00;0;56.9;0
07.08.2015;21:05:00;0;56.9;0
08.08.2015;06:15:00;0;0;8
08.08.2015;06:25:00;167;0;31
08.08.2015;06:35:00;271;0;32
08.08.2015;06:45:00;372;0.1;33
08.08.2015;06:55:00;469;0.1;33
08.08.2015;07:05:00;555;0.2;34
08.08.2015;07:15:00;609;0.3;34
08.08.2015;07:25:00;642;0.4;34
08.08.2015;07:35:00;628;0.5;35
08.08.2015;07:45:00;721;0.7;35
08.08.2015;07:55:00;865;0.8;35
08.08.2015;08:05:00;1033;0.9;35
08.08.2015;08:15:00;1146;1.1;36
08.08.2015;08:25:00;1290;1.3;36
08.08.2015;08:35:00;1522;1.6;36
08.08.2015;08:45:00;1715;1.8;36
08.08.2015;08:55:00;2750;2.2;37
08.08.2015;09:05:00;2826;2.7;39
