Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
08.08.2015;09:15:00;3386;3.2;39
08.08.2015;09:25:00;3422;3.7;41
08.08.2015;09:35:00;3715;4.3;42
08.08.2015;09:45:00;4100;5.0;43
08.08.2015;09:55:00;4431;5.7;45
08.08.2015;10:05:00;4676;6.5;46
08.08.2015;10:15:00;4945;7.3;48
08.08.2015;10:25:00;5156;8.1;44
08.08.2015;10:35:00;5374;9.0;46
08.08.2015;10:45:00;5589;9.9;47
08.08.2015;10:55:00;5781;10.8;45
08.08.2015;11:05:00;5976;11.8;46
08.08.2015;11:15:00;6119;12.8;47
08.08.2015;11:25:00;6305;13.9;44
08.08.2015;11:35:00;6400;14.9;47
08.08.2015;11:45:00;6581;16.0;46
08.08.2015;11:55:00;6717;17.1;44
08.08.2015;12:05:00;6782;18.2;47
08.08.2015;12:15:00;6906;19.3;46
08.08.2015;12:25:00;7016;20.5;44
08.08.2015;12:35:00;7039;21.7;47
08.08.2015;12:45:00;7241;22.8;47
08.08.2015;12:55:00;7284;24.0;44
08.08.2015;13:05:00;7271;25.2;45
08.08.2015;13:15:00;7103;26.4;47
08.08.2015;13:25:00;7057;27.6;46
08.08.2015;13:35:00;7368;28.8;44
08.08.2015;13:45:00;7364;30.0;46
08.08.2015;13:55:00;7095;31.2;47
08.08.2015;14:05:00;7147;32.4;45
08.08.2015;14:15:00;6947;33.6;44
08.08.2015;14:25:00;7179;34.7;47
08.08.2015;14:35:00;7318;35.9;46
08.08.2015;14:45:00;7203;37.1;44
08.08.2015;14:55:00;6234;38.2;46
08.08.2015;15:05:00;6885;39.3;47
08.08.2015;15:15:00;5374;40.1;45
08.08.2015;15:25:00;7153;41.1;47
08.08.2015;15:35:00;6880;42.3;46
08.08.2015;15:45:00;6752;43.4;44
08.08.2015;15:55:00;6579;44.5;46
08.08.2015;16:05:00;6122;45.5;46
08.08.2015;16:15:00;6202;46.5;44
08.08.2015;16:25:00;5932;47.5;47
08.08.2015;16:35:00;5771;48.5;45
08.08.2015;16:45:00;5447;49.4;46
08.08.2015;16:55:00;5303;50.3;46
08.08.2015;17:05:00;5008;51.1;45
08.08.2015;17:15:00;4687;51.9;46
08.08.2015;17:25:00;4329;52.6;48
08.08.2015;17:35:00;4113;53.3;44
08.08.2015;17:45:00;3879;54.0;46
08.08.2015;17:55:00;3625;54.6;48
08.08.2015;18:05:00;3363;55.2;48
08.08.2015;18:15:00;3090;55.7;48
08.08.2015;18:25:00;2798;56.2;48
08.08.2015;18:35:00;2497;56.6;47
08.08.2015;18:45:00;2249;57.0;47
08.08.2015;18:55:00;1929;57.3;46
08.08.2015;19:05:00;1599;57.6;45
08.08.2015;19:15:00;1285;57.8;44
08.08.2015;19:25:00;1059;58.0;43
08.08.2015;19:35:00;817;58.1;43
08.08.2015;19:45:00;613;58.2;42
08.08.2015;19:55:00;431;58.3;42
08.08.2015;20:05:00;326;58.4;41
08.08.2015;20:15:00;244;58.4;41
08.08.2015;20:25:00;190;58.5;41
08.08.2015;20:35:00;144;58.5;41
08.08.2015;20:45:00;72;58.5;40
08.08.2015;21:00:00;0;58.5;0
09.08.2015;06:15:00;0;0;26
09.08.2015;06:25:00;135;0;32
09.08.2015;06:35:00;251;0;33
09.08.2015;06:45:00;479;0.1;33
09.08.2015;06:55:00;577;0.2;34
09.08.2015;07:05:00;623;0.3;34
09.08.2015;07:15:00;602;0.4;35
09.08.2015;07:25:00;557;0.5;35
09.08.2015;07:35:00;582;0.6;35
09.08.2015;07:45:00;585;0.7;35
09.08.2015;07:55:00;571;0.7;36
09.08.2015;08:05:00;635;0.9;36
09.08.2015;08:15:00;622;1.0;36
09.08.2015;08:25:00;1032;1.1;36
09.08.2015;08:35:00;1255;1.3;36
09.08.2015;08:45:00;1558;1.5;36
09.08.2015;08:55:00;2387;1.9;37
09.08.2015;09:05:00;2465;2.3;38
09.08.2015;09:15:00;2699;2.8;39
09.08.2015;09:25:00;3516;3.3;40
09.08.2015;09:35:00;3843;3.9;42
09.08.2015;09:45:00;4175;4.6;43
09.08.2015;09:55:00;4457;5.3;45
09.08.2015;10:05:00;4698;6.1;46
09.08.2015;10:15:00;4932;6.9;48
09.08.2015;10:25:00;5194;7.7;44
09.08.2015;10:35:00;5455;8.6;46
09.08.2015;10:45:00;5660;9.5;46
09.08.2015;10:55:00;5873;10.5;46
09.08.2015;11:05:00;6031;11.5;44
09.08.2015;11:15:00;6261;12.5;47
09.08.2015;11:25:00;6438;13.6;44
09.08.2015;11:35:00;6577;14.7;46
09.08.2015;11:45:00;6756;15.8;47
09.08.2015;11:55:00;6837;16.9;44
09.08.2015;12:05:00;7109;18.1;45
09.08.2015;12:15:00;7469;19.3;47
09.08.2015;12:25:00;6934;20.5;45
09.08.2015;12:35:00;7708;21.8;44
09.08.2015;12:45:00;7774;23.0;47
09.08.2015;12:55:00;7451;24.3;46
09.08.2015;13:05:00;6302;25.4;44
09.08.2015;13:15:00;3813;26.3;44
09.08.2015;13:25:00;8037;27.5;47
09.08.2015;13:35:00;5836;28.5;47
09.08.2015;13:45:00;8029;29.5;46
09.08.2015;13:55:00;7648;30.8;47
09.08.2015;14:05:00;7704;32.0;44
09.08.2015;14:15:00;7395;33.2;45
09.08.2015;14:25:00;7740;34.5;47
09.08.2015;14:35:00;5921;35.7;44
09.08.2015;14:45:00;7800;36.9;46
09.08.2015;14:55:00;7447;37.9;46
09.08.2015;15:05:00;7244;39.1;44
09.08.2015;15:15:00;7093;40.3;46
09.08.2015;15:25:00;6946;41.5;47
09.08.2015;15:35:00;6822;42.6;44
09.08.2015;15:45:00;6667;43.7;46
09.08.2015;15:55:00;6479;44.7;46
09.08.2015;16:05:00;6459;45.8;44
09.08.2015;16:15:00;5720;46.8;46
09.08.2015;16:25:00;3828;47.5;44
09.08.2015;16:35:00;1463;47.8;45
09.08.2015;16:45:00;1119;48.0;44
09.08.2015;16:55:00;1087;48.2;43
09.08.2015;17:05:00;1036;48.3;43
09.08.2015;17:15:00;984;48.5;43
09.08.2015;17:25:00;974;48.7;42
09.08.2015;17:35:00;948;48.8;42
09.08.2015;17:45:00;835;49.0;42
09.08.2015;17:55:00;684;49.1;42
09.08.2015;18:05:00;590;49.2;41
09.08.2015;18:15:00;551;49.3;41
09.08.2015;18:25:00;426;49.4;41
09.08.2015;18:35:00;263;49.4;41
09.08.2015;18:45:00;174;49.4;40
09.08.2015;18:55:00;128;49.5;40
09.08.2015;19:05:00;137;49.5;40
09.08.2015;19:15:00;145;49.5;40
09.08.2015;19:25:00;138;49.5;40
09.08.2015;19:35:00;118;49.5;39
09.08.2015;19:45:00;101;49.6;39
09.08.2015;19:55:00;0;49.6;7
09.08.2015;21:00:00;0;49.6;0
10.08.2015;06:35:00;0;0;1
10.08.2015;06:45:00;92;0;32
10.08.2015;06:55:00;174;0;33
10.08.2015;07:05:00;254;0;33
10.08.2015;07:15:00;318;0.1;34
10.08.2015;07:25:00;416;0.1;34
10.08.2015;07:35:00;887;0.3;34
10.08.2015;07:45:00;1159;0.4;35
10.08.2015;07:55:00;1268;0.7;35
10.08.2015;08:05:00;1204;0.9;35
10.08.2015;08:15:00;1337;1.1;35
10.08.2015;08:25:00;1007;1.2;36
10.08.2015;08:35:00;1147;1.4;36
10.08.2015;08:45:00;1754;1.7;36
10.08.2015;08:55:00;1653;2.0;36
10.08.2015;09:05:00;1543;2.2;37
10.08.2015;09:15:00;1652;2.5;37
10.08.2015;09:25:00;2053;2.8;38
10.08.2015;09:35:00;2561;3.2;38
10.08.2015;09:45:00;3628;3.8;40
10.08.2015;09:55:00;4062;4.4;41
10.08.2015;10:05:00;5217;5.2;44
10.08.2015;10:15:00;1951;5.8;44
10.08.2015;10:25:00;6124;6.5;45
10.08.2015;10:35:00;4628;7.3;47
10.08.2015;10:45:00;3686;8.0;48
10.08.2015;10:55:00;5708;8.8;46
10.08.2015;11:05:00;6712;9.9;47
10.08.2015;11:15:00;6713;11.0;44
10.08.2015;11:25:00;7178;12.1;45
10.08.2015;11:35:00;5724;13.2;47
10.08.2015;11:45:00;6508;14.2;45
10.08.2015;11:55:00;4002;15.1;47
10.08.2015;12:05:00;4520;15.9;45
10.08.2015;12:15:00;8399;16.9;47
10.08.2015;12:25:00;4877;17.7;43
10.08.2015;12:35:00;2804;18.6;43
10.08.2015;12:45:00;2591;19.1;43
10.08.2015;12:55:00;3528;19.6;45
10.08.2015;13:05:00;5987;20.5;47
10.08.2015;13:15:00;3145;21.3;43
10.08.2015;13:25:00;6488;22.2;47
10.08.2015;13:35:00;7238;23.1;47
10.08.2015;13:45:00;5246;24.2;43
10.08.2015;13:55:00;6081;25.2;47
10.08.2015;14:05:00;5093;26.1;44
10.08.2015;14:15:00;5539;26.9;47
10.08.2015;14:25:00;3855;27.6;44
10.08.2015;14:35:00;5794;28.4;47
10.08.2015;14:45:00;2684;28.9;43
10.08.2015;14:55:00;2386;29.3;44
10.08.2015;15:05:00;7752;30.3;47
10.08.2015;15:15:00;7898;31.6;45
10.08.2015;15:25:00;7841;32.9;44
10.08.2015;15:35:00;5277;33.9;46
10.08.2015;15:45:00;2235;34.3;43
10.08.2015;15:55:00;2009;34.7;43
10.08.2015;16:05:00;4568;35.2;44
10.08.2015;16:15:00;2626;35.8;47
10.08.2015;16:25:00;6255;36.9;44
10.08.2015;16:35:00;6172;37.9;48
10.08.2015;16:45:00;5850;38.9;45
10.08.2015;16:55:00;5712;39.8;48
10.08.2015;17:05:00;4988;40.7;45
10.08.2015;17:15:00;1122;41.0;44
10.08.2015;17:25:00;2487;41.3;44
10.08.2015;17:35:00;4407;42.0;47
10.08.2015;17:45:00;4268;42.7;48
10.08.2015;17:55:00;4097;43.4;44
10.08.2015;18:05:00;3586;44.0;45
10.08.2015;18:15:00;3203;44.5;46
10.08.2015;18:25:00;1472;44.9;46
10.08.2015;18:35:00;1658;45.1;44
10.08.2015;18:45:00;2013;45.5;44
10.08.2015;18:55:00;1327;45.7;43
10.08.2015;19:05:00;1114;45.9;43
10.08.2015;19:15:00;982;46.1;42
10.08.2015;19:25:00;738;46.2;42
10.08.2015;19:35:00;623;46.3;41
10.08.2015;19:45:00;557;46.4;41
10.08.2015;19:55:00;513;46.5;41
10.08.2015;20:05:00;373;46.6;41
10.08.2015;20:15:00;311;46.6;40
10.08.2015;20:25:00;386;46.7;40
10.08.2015;20:35:00;212;46.7;40
10.08.2015;20:45:00;123;46.8;40
10.08.2015;21:00:00;0;46.8;0
11.08.2015;06:35:00;0;0;7
11.08.2015;06:45:00;171;0;32
11.08.2015;06:55:00;232;0;33
11.08.2015;07:05:00;270;0.1;33
11.08.2015;07:15:00;231;0.1;34
11.08.2015;07:25:00;257;0.1;34
11.08.2015;07:35:00;331;0.2;34
11.08.2015;07:45:00;400;0.2;35
11.08.2015;07:55:00;425;0.3;35
11.08.2015;08:05:00;549;0.4;35
11.08.2015;08:15:00;1074;0.5;35
11.08.2015;08:25:00;1732;0.8;36
11.08.2015;08:35:00;1469;1.1;36
11.08.2015;08:45:00;2534;1.5;36
11.08.2015;08:55:00;1972;1.8;37
11.08.2015;09:05:00;1634;2.2;38
11.08.2015;09:15:00;1253;2.4;37
11.08.2015;09:25:00;1350;2.6;37
11.08.2015;09:35:00;1549;2.9;38
11.08.2015;09:45:00;1958;3.2;38
11.08.2015;09:55:00;2501;3.6;39
11.08.2015;10:05:00;2551;4.0;40
11.08.2015;10:15:00;3016;4.6;42
11.08.2015;10:25:00;2203;5.0;41
11.08.2015;10:35:00;1924;5.3;41
11.08.2015;10:45:00;3337;5.8;41
11.08.2015;10:55:00;6029;6.7;45
11.08.2015;11:05:00;5534;7.5;47
11.08.2015;11:15:00;5879;8.5;44
11.08.2015;11:25:00;6199;9.5;47
11.08.2015;11:35:00;6137;10.5;44
11.08.2015;11:45:00;6554;11.6;47
11.08.2015;11:55:00;6198;12.6;46
11.08.2015;12:05:00;6463;13.7;44
11.08.2015;12:15:00;4492;14.6;47
11.08.2015;12:25:00;6740;15.6;44
11.08.2015;12:35:00;7336;16.8;46
11.08.2015;12:45:00;6646;17.9;47
11.08.2015;12:55:00;7788;19.2;44
11.08.2015;13:05:00;6507;20.1;47
11.08.2015;13:15:00;7501;21.2;46
11.08.2015;13:25:00;6752;22.2;45
11.08.2015;13:35:00;7700;23.5;47
11.08.2015;13:45:00;7109;24.3;45
11.08.2015;13:55:00;4585;25.4;43
11.08.2015;14:05:00;6751;26.4;47
11.08.2015;14:15:00;7815;27.5;46
11.08.2015;14:25:00;7894;28.6;46
11.08.2015;14:35:00;5480;29.2;44
11.08.2015;14:45:00;7514;30.5;44
11.08.2015;14:55:00;6210;31.3;45
11.08.2015;15:05:00;7373;32.5;44
11.08.2015;15:15:00;6749;33.7;46
11.08.2015;15:25:00;7152;34.9;47
11.08.2015;15:35:00;6727;36.0;45
11.08.2015;15:45:00;6705;37.1;45
11.08.2015;15:55:00;6400;38.2;47
11.08.2015;16:05:00;6296;39.2;45
11.08.2015;16:15:00;5995;40.2;46
11.08.2015;16:25:00;5804;41.2;47
11.08.2015;16:35:00;5625;42.1;44
11.08.2015;16:45:00;5467;43.0;47
11.08.2015;16:55:00;5133;43.9;44
11.08.2015;17:05:00;4807;44.7;47
11.08.2015;17:15:00;4635;45.5;44
11.08.2015;17:25:00;4244;46.2;46
11.08.2015;17:35:00;4005;46.8;48
11.08.2015;17:45:00;3721;47.5;49
11.08.2015;17:55:00;3565;48.1;44
11.08.2015;18:05:00;3358;48.6;45
11.08.2015;18:15:00;1910;49.0;45
11.08.2015;18:25:00;1791;49.3;45
11.08.2015;18:35:00;2078;49.6;45
11.08.2015;18:45:00;2069;50.0;44
11.08.2015;18:55:00;1810;50.3;44
11.08.2015;19:05:00;1438;50.6;44
11.08.2015;19:15:00;1154;50.8;43
11.08.2015;19:25:00;924;50.9;42
11.08.2015;19:35:00;737;51.1;42
11.08.2015;19:45:00;548;51.2;41
11.08.2015;19:55:00;469;51.2;41
11.08.2015;20:05:00;380;51.3;41
11.08.2015;20:15:00;290;51.4;41
11.08.2015;20:25:00;214;51.4;40
11.08.2015;20:35:00;155;51.4;40
11.08.2015;20:45:00;104;51.4;40
11.08.2015;21:00:00;0;51.4;0
12.08.2015;06:25:00;25;0;26
12.08.2015;06:35:00;159;0;32
12.08.2015;06:45:00;223;0;33
12.08.2015;06:55:00;294;0.1;33
12.08.2015;07:05:00;368;0.1;34
12.08.2015;07:15:00;439;0.2;34
12.08.2015;07:25:00;519;0.3;34
12.08.2015;07:35:00;611;0.4;35
12.08.2015;07:45:00;713;0.5;35
12.08.2015;07:55:00;823;0.6;35
12.08.2015;08:05:00;936;0.8;35
12.08.2015;08:15:00;1075;0.9;36
12.08.2015;08:25:00;1215;1.1;36
12.08.2015;08:35:00;1388;1.3;36
12.08.2015;08:45:00;1598;1.6;36
12.08.2015;08:55:00;2363;1.9;37
12.08.2015;09:05:00;2760;2.4;38
12.08.2015;09:15:00;3112;2.9;39
12.08.2015;09:25:00;3415;3.4;40
12.08.2015;09:35:00;3695;4.0;42
12.08.2015;09:45:00;4044;4.7;43
12.08.2015;09:55:00;4326;5.4;45
12.08.2015;10:05:00;4589;6.1;46
12.08.2015;10:15:00;4842;6.9;47
12.08.2015;10:25:00;5008;7.7;47
12.08.2015;10:35:00;5309;8.6;45
12.08.2015;10:45:00;5553;9.5;48
12.08.2015;10:55:00;5738;10.4;45
12.08.2015;11:05:00;5911;11.4;47
12.08.2015;11:25:00;6250;13.4;45
12.08.2015;11:35:00;6437;14.5;48
12.08.2015;11:45:00;6558;15.6;45
12.08.2015;11:55:00;6676;16.7;45
12.08.2015;12:05:00;6876;17.8;47
12.08.2015;12:15:00;6831;18.9;45
12.08.2015;12:25:00;7004;20.1;45
12.08.2015;12:35:00;6989;21.2;47
12.08.2015;12:45:00;6850;22.3;45
12.08.2015;12:55:00;7065;23.5;44
12.08.2015;13:05:00;7177;24.7;47
12.08.2015;13:15:00;6766;25.8;45
12.08.2015;13:25:00;6936;27.0;44
12.08.2015;13:35:00;7399;28.2;47
12.08.2015;13:45:00;7406;29.4;47
12.08.2015;13:55:00;7383;30.6;44
12.08.2015;14:05:00;7451;31.9;45
12.08.2015;14:15:00;7450;33.1;47
12.08.2015;14:25:00;7422;34.3;45
12.08.2015;14:35:00;7301;35.5;44
12.08.2015;14:45:00;7244;36.7;47
12.08.2015;14:55:00;7208;37.9;47
12.08.2015;15:05:00;7113;39.1;44
12.08.2015;15:15:00;6910;40.2;46
12.08.2015;15:25:00;6877;41.4;47
12.08.2015;15:35:00;6726;42.5;44
12.08.2015;15:45:00;6690;43.6;45
12.08.2015;15:55:00;6280;44.7;47
12.08.2015;16:05:00;6151;45.7;44
12.08.2015;16:15:00;6228;46.7;46
12.08.2015;16:25:00;6070;47.7;47
12.08.2015;16:35:00;5858;48.7;44
12.08.2015;16:45:00;5660;49.6;48
12.08.2015;16:55:00;5282;50.5;45
12.08.2015;17:05:00;5064;51.4;48
12.08.2015;17:15:00;4839;52.2;45
12.08.2015;17:25:00;4228;52.9;48
12.08.2015;17:35:00;3149;53.5;49
12.08.2015;17:45:00;2761;54.0;48
12.08.2015;17:55:00;2529;54.4;48
12.08.2015;18:05:00;2287;54.8;47
12.08.2015;18:15:00;2603;55.2;47
12.08.2015;18:25:00;2361;55.6;47
12.08.2015;18:35:00;2474;56.0;46
12.08.2015;18:45:00;2456;56.4;46
12.08.2015;18:55:00;2236;56.8;46
12.08.2015;19:05:00;1810;57.1;45
12.08.2015;19:15:00;1611;57.4;45
12.08.2015;19:25:00;1362;57.6;44
12.08.2015;19:35:00;1039;57.8;43
12.08.2015;19:45:00;734;58.0;42
12.08.2015;19:55:00;594;58.1;42
12.08.2015;20:05:00;444;58.1;42
12.08.2015;20:15:00;321;58.2;41
12.08.2015;20:25:00;228;58.2;41
12.08.2015;20:35:00;160;58.3;41
12.08.2015;20:45:00;117;58.3;41
12.08.2015;21:00:00;0;58.3;0
13.08.2015;06:25:00;0;0;18
13.08.2015;06:35:00;148;0;32
13.08.2015;06:45:00;204;0;33
13.08.2015;06:55:00;266;0;33
13.08.2015;07:05:00;320;0.1;34
13.08.2015;07:15:00;370;0.2;34
13.08.2015;07:25:00;420;0.2;35
13.08.2015;07:35:00;480;0.3;35
13.08.2015;07:45:00;592;0.4;35
13.08.2015;07:55:00;706;0.5;35
13.08.2015;08:05:00;833;0.6;35
13.08.2015;08:15:00;988;0.8;36
13.08.2015;08:25:00;1152;1.0;36
13.08.2015;08:35:00;1320;1.2;36
13.08.2015;08:45:00;1496;1.4;36
13.08.2015;08:55:00;2451;1.8;37
13.08.2015;09:05:00;2822;2.2;38
13.08.2015;09:15:00;3142;2.7;39
13.08.2015;09:25:00;3581;3.3;41
13.08.2015;09:35:00;3854;3.9;42
13.08.2015;09:45:00;4219;4.6;44
13.08.2015;09:55:00;4361;5.3;45
13.08.2015;10:05:00;4599;6.0;46
13.08.2015;10:15:00;4406;6.8;48
13.08.2015;10:25:00;5134;7.6;47
13.08.2015;10:35:00;5343;8.5;45
13.08.2015;10:45:00;5599;9.4;48
13.08.2015;10:55:00;5766;10.3;45
13.08.2015;11:05:00;6077;11.3;46
13.08.2015;11:15:00;5703;12.3;46
13.08.2015;11:25:00;5813;13.3;45
13.08.2015;11:35:00;6528;14.3;47
13.08.2015;11:45:00;6640;15.4;44
13.08.2015;11:55:00;6510;16.4;46
13.08.2015;12:05:00;6736;17.5;47
13.08.2015;12:15:00;6912;18.7;44
13.08.2015;12:25:00;6957;19.8;46
13.08.2015;12:35:00;6999;21.0;47
13.08.2015;12:45:00;7105;22.1;45
13.08.2015;12:55:00;7108;23.3;45
13.08.2015;13:05:00;7228;24.5;47
13.08.2015;13:15:00;6995;25.6;45
13.08.2015;13:25:00;7246;26.8;44
13.08.2015;13:35:00;6629;28.0;47
13.08.2015;13:45:00;7244;29.2;45
13.08.2015;13:55:00;7127;30.3;44
13.08.2015;14:05:00;7102;31.5;47
13.08.2015;14:15:00;7147;32.7;46
13.08.2015;14:25:00;7082;33.9;44
13.08.2015;14:35:00;7110;35.1;46
13.08.2015;14:45:00;7030;36.2;47
13.08.2015;14:55:00;6763;37.3;44
13.08.2015;15:05:00;6756;38.5;46
13.08.2015;15:15:00;6743;39.6;47
13.08.2015;15:25:00;6498;40.6;44
13.08.2015;15:35:00;6396;41.7;46
13.08.2015;15:45:00;6300;42.8;47
13.08.2015;15:55:00;6238;43.8;44
13.08.2015;16:05:00;6146;44.8;46
13.08.2015;16:15:00;5933;45.8;47
13.08.2015;16:25:00;5713;46.7;44
13.08.2015;16:35:00;5568;47.7;48
13.08.2015;16:45:00;5308;48.6;44
13.08.2015;16:55:00;5030;49.4;48
13.08.2015;17:05:00;4670;50.2;44
13.08.2015;17:15:00;4357;50.9;47
13.08.2015;17:25:00;4054;51.6;48
13.08.2015;17:35:00;3981;52.3;44
13.08.2015;17:45:00;3807;52.9;47
13.08.2015;17:55:00;3435;53.5;48
13.08.2015;18:05:00;3174;54.0;48
13.08.2015;18:15:00;3019;54.5;48
13.08.2015;18:25:00;1939;54.9;47
13.08.2015;18:35:00;2449;55.3;47
13.08.2015;18:45:00;2304;55.6;47
13.08.2015;18:55:00;837;55.8;45
13.08.2015;19:05:00;815;56.0;44
13.08.2015;19:15:00;722;56.1;43
13.08.2015;19:25:00;678;56.2;43
13.08.2015;19:35:00;578;56.3;42
13.08.2015;19:45:00;368;56.4;42
13.08.2015;19:55:00;194;56.4;42
13.08.2015;20:05:00;151;56.4;41
13.08.2015;20:15:00;133;56.4;41
13.08.2015;20:25:00;115;56.5;41
13.08.2015;20:35:00;0;56.5;0
13.08.2015;21:00:00;0;56.5;0
14.08.2015;06:30:00;0;0;7
14.08.2015;06:40:00;126;0;32
14.08.2015;06:50:00;133;0;33
14.08.2015;07:00:00;171;0;34
14.08.2015;07:10:00;261;0.1;34
14.08.2015;07:20:00;427;0.1;34
14.08.2015;07:30:00;391;0.2;35
14.08.2015;07:40:00;577;0.3;35
14.08.2015;07:50:00;1163;0.4;35
14.08.2015;08:00:00;1207;0.6;35
14.08.2015;08:10:00;1048;0.8;36
14.08.2015;08:20:00;543;0.9;36
14.08.2015;08:30:00;999;1.1;36
14.08.2015;08:40:00;1707;1.3;36
14.08.2015;08:50:00;2168;1.7;37
14.08.2015;09:00:00;1843;1.9;37
14.08.2015;09:10:00;3167;2.4;38
14.08.2015;09:20:00;2631;2.8;39
14.08.2015;09:30:00;4376;3.5;41
14.08.2015;09:40:00;4292;4.2;42
14.08.2015;09:50:00;2494;4.6;43
14.08.2015;10:00:00;3644;5.2;44
14.08.2015;10:10:00;2772;5.7;43
14.08.2015;10:20:00;4268;6.3;44
14.08.2015;10:30:00;4486;7.0;46
14.08.2015;10:40:00;6670;7.9;47
14.08.2015;10:50:00;6037;9.0;45
14.08.2015;11:00:00;5580;9.9;48
14.08.2015;11:10:00;4646;10.8;44
14.08.2015;11:20:00;5276;11.6;47
14.08.2015;11:30:00;3830;12.4;44
14.08.2015;11:40:00;2636;12.8;44
14.08.2015;11:50:00;2058;13.2;44
14.08.2015;12:00:00;1406;13.5;43
14.08.2015;12:10:00;994;13.6;42
14.08.2015;12:20:00;730;13.8;41
14.08.2015;12:30:00;718;13.9;41
14.08.2015;12:40:00;1210;14.1;41
14.08.2015;12:50:00;1180;14.3;41
14.08.2015;13:00:00;2022;14.6;41
14.08.2015;13:10:00;2282;14.9;41
14.08.2015;13:20:00;1891;15.3;41
14.08.2015;13:30:00;1516;15.5;41
14.08.2015;13:40:00;1428;15.8;41
14.08.2015;13:50:00;1969;16.1;41
14.08.2015;14:00:00;2186;16.4;41
14.08.2015;14:10:00;3582;17.0;42
14.08.2015;14:20:00;4346;17.7;45
14.08.2015;14:30:00;3614;18.3;46
14.08.2015;14:40:00;2734;18.7;45
14.08.2015;14:50:00;2641;19.2;45
14.08.2015;15:00:00;2599;19.6;45
14.08.2015;15:10:00;1653;19.9;44
14.08.2015;15:20:00;1545;20.2;43
14.08.2015;15:30:00;1095;20.4;42
14.08.2015;15:40:00;1414;20.6;42
14.08.2015;15:50:00;1021;20.8;41
14.08.2015;16:00:00;1247;20.9;41
14.08.2015;16:10:00;2052;21.3;41
14.08.2015;16:20:00;2145;21.6;41
14.08.2015;16:30:00;2174;22.0;42
14.08.2015;16:40:00;1487;22.3;41
14.08.2015;16:50:00;1232;22.5;41
14.08.2015;17:00:00;1556;22.7;41
14.08.2015;17:10:00;1263;22.9;41
14.08.2015;17:20:00;934;23.1;40
14.08.2015;17:30:00;1004;23.3;40
14.08.2015;17:40:00;1020;23.4;40
14.08.2015;17:50:00;934;23.6;40
14.08.2015;18:00:00;761;23.8;40
14.08.2015;18:10:00;370;23.8;40
14.08.2015;18:20:00;1207;24.0;39
14.08.2015;18:30:00;1297;24.2;39
14.08.2015;18:40:00;1542;24.4;39
14.08.2015;18:50:00;1450;24.7;39
14.08.2015;19:00:00;1253;24.9;39
14.08.2015;19:10:00;850;25.0;39
14.08.2015;19:20:00;681;25.2;39
14.08.2015;19:30:00;543;25.3;39
14.08.2015;19:40:00;506;25.3;39
14.08.2015;19:50:00;389;25.4;39
14.08.2015;20:00:00;345;25.5;39
14.08.2015;20:10:00;246;25.5;39
14.08.2015;20:20:00;174;25.5;39
14.08.2015;20:30:00;130;25.6;39
14.08.2015;21:00:00;0;25.6;0
15.08.2015;06:45:00;35;0;19
15.08.2015;06:55:00;138;0;32
15.08.2015;07:05:00;236;0;33
15.08.2015;07:15:00;267;0.1;33
15.08.2015;07:25:00;254;0.1;34
15.08.2015;07:35:00;267;0.1;34
15.08.2015;07:45:00;260;0.2;34
15.08.2015;07:55:00;334;0.2;34
15.08.2015;08:05:00;588;0.3;35
15.08.2015;08:15:00;635;0.4;35
15.08.2015;08:25:00;852;0.6;35
15.08.2015;08:35:00;943;0.7;35
15.08.2015;08:45:00;1163;0.9;35
15.08.2015;08:55:00;1386;1.1;36
15.08.2015;09:05:00;1829;1.4;36
15.08.2015;09:15:00;1531;1.7;36
15.08.2015;09:25:00;1362;1.9;36
15.08.2015;09:35:00;1509;2.2;37
15.08.2015;09:45:00;1214;2.4;37
15.08.2015;09:55:00;1358;2.6;37
15.08.2015;10:05:00;1381;2.8;37
15.08.2015;10:15:00;1779;3.1;37
15.08.2015;10:25:00;2036;3.4;38
15.08.2015;10:35:00;1578;3.7;38
15.08.2015;10:45:00;1911;4.0;38
15.08.2015;10:55:00;1660;4.3;38
15.08.2015;11:05:00;1413;4.5;38
15.08.2015;11:15:00;2057;4.8;38
15.08.2015;11:25:00;1375;5.1;39
15.08.2015;11:35:00;840;5.3;38
15.08.2015;11:45:00;700;5.4;38
15.08.2015;11:55:00;693;5.5;38
15.08.2015;12:05:00;1072;5.7;38
15.08.2015;12:15:00;1240;5.9;38
15.08.2015;12:25:00;995;6.0;38
15.08.2015;12:35:00;1185;6.2;38
15.08.2015;12:45:00;1052;6.4;38
15.08.2015;12:55:00;1053;6.6;38
15.08.2015;13:05:00;776;6.7;38
15.08.2015;13:15:00;861;6.9;38
15.08.2015;13:25:00;782;7.0;38
15.08.2015;13:35:00;589;7.1;38
15.08.2015;13:45:00;605;7.2;38
15.08.2015;13:55:00;436;7.3;38
15.08.2015;14:05:00;724;7.4;38
15.08.2015;14:15:00;1197;7.6;38
15.08.2015;14:25:00;1841;7.8;38
15.08.2015;14:35:00;2332;8.1;38
15.08.2015;14:45:00;2002;8.5;38
15.08.2015;14:55:00;2235;8.8;39
15.08.2015;15:05:00;2674;9.3;39
15.08.2015;15:15:00;3886;9.9;41
15.08.2015;15:25:00;4105;10.5;43
15.08.2015;15:35:00;3168;11.1;44
15.08.2015;15:45:00;2164;11.5;43
15.08.2015;15:55:00;1300;11.8;42
15.08.2015;16:05:00;1184;12.0;41
15.08.2015;16:15:00;1158;12.2;40
15.08.2015;16:25:00;1340;12.4;40
15.08.2015;16:35:00;1334;12.6;39
15.08.2015;16:45:00;1531;12.9;39
15.08.2015;16:55:00;1480;13.1;39
15.08.2015;17:05:00;1609;13.3;39
15.08.2015;17:15:00;1605;13.6;39
15.08.2015;17:25:00;1479;13.9;39
15.08.2015;17:35:00;1370;14.1;39
15.08.2015;17:45:00;1277;14.3;39
15.08.2015;17:55:00;1163;14.5;39
15.08.2015;18:05:00;1204;14.7;39
15.08.2015;18:15:00;1320;14.9;39
15.08.2015;18:25:00;1504;15.2;39
15.08.2015;18:35:00;1216;15.4;39
15.08.2015;18:45:00;1013;15.5;39
15.08.2015;18:55:00;1091;15.7;38
15.08.2015;19:05:00;901;15.9;38
15.08.2015;19:15:00;970;16.0;38
15.08.2015;19:25:00;601;16.2;38
15.08.2015;19:35:00;324;16.2;38
15.08.2015;19:45:00;285;16.3;38
15.08.2015;19:55:00;199;16.3;38
15.08.2015;20:05:00;169;16.3;38
15.08.2015;20:15:00;149;16.4;38
15.08.2015;20:25:00;85;16.4;38
15.08.2015;21:00:00;0;16.4;0
16.08.2015;06:45:00;0;0;8
16.08.2015;06:55:00;146;0;30
16.08.2015;07:05:00;148;0;32
16.08.2015;07:15:00;169;0;32
16.08.2015;07:25:00;190;0.1;33
16.08.2015;07:35:00;241;0.1;33
16.08.2015;07:45:00;251;0.1;33
16.08.2015;07:55:00;266;0.2;34
16.08.2015;08:05:00;337;0.2;34
16.08.2015;08:15:00;463;0.3;34
16.08.2015;08:25:00;440;0.4;34
16.08.2015;08:35:00;452;0.4;34
16.08.2015;08:45:00;507;0.5;35
16.08.2015;08:55:00;682;0.6;35
16.08.2015;09:05:00;708;0.7;35
16.08.2015;09:15:00;706;0.9;35
16.08.2015;09:25:00;578;1.0;35
16.08.2015;09:35:00;642;1.1;35
16.08.2015;09:45:00;683;1.2;35
16.08.2015;09:55:00;670;1.3;35
16.08.2015;10:05:00;1000;1.4;36
16.08.2015;10:15:00;1324;1.6;36
16.08.2015;10:25:00;1819;1.9;36
16.08.2015;10:35:00;1895;2.2;36
16.08.2015;10:45:00;1915;2.6;37
16.08.2015;10:55:00;1918;2.9;37
16.08.2015;11:05:00;2454;3.2;37
16.08.2015;11:15:00;2673;3.7;38
16.08.2015;11:25:00;2354;4.0;39
16.08.2015;11:35:00;1932;4.4;39
16.08.2015;11:45:00;3196;4.9;39
16.08.2015;11:55:00;2809;5.4;40
16.08.2015;12:05:00;3547;6.0;42
16.08.2015;12:15:00;2957;6.5;42
16.08.2015;12:25:00;2275;6.9;42
16.08.2015;12:35:00;2127;7.3;41
16.08.2015;12:45:00;2659;7.7;41
16.08.2015;12:55:00;3175;8.2;42
16.08.2015;13:05:00;3469;8.8;43
16.08.2015;13:15:00;2647;9.3;43
16.08.2015;13:25:00;2133;9.6;42
16.08.2015;13:35:00;2135;10.0;42
16.08.2015;13:45:00;1212;10.2;41
16.08.2015;13:55:00;1249;10.4;40
16.08.2015;14:05:00;1717;10.7;40
16.08.2015;14:15:00;1158;10.9;39
16.08.2015;14:25:00;1188;11.1;39
16.08.2015;14:35:00;1273;11.3;39
16.08.2015;14:45:00;1961;11.6;39
16.08.2015;14:55:00;1965;11.9;39
16.08.2015;15:05:00;1407;12.2;39
16.08.2015;15:15:00;1537;12.4;39
16.08.2015;15:25:00;1613;12.7;39
16.08.2015;15:35:00;1690;13.0;39
16.08.2015;15:45:00;2311;13.3;39
16.08.2015;15:55:00;3210;13.8;40
16.08.2015;16:05:00;2778;14.4;42
16.08.2015;16:15:00;4511;15.1;43
16.08.2015;16:25:00;4599;16.0;46
16.08.2015;16:35:00;1316;16.2;43
16.08.2015;16:45:00;1252;16.4;42
16.08.2015;16:55:00;1603;16.7;41
16.08.2015;17:05:00;963;16.9;40
16.08.2015;17:15:00;1191;17.0;40
16.08.2015;17:25:00;1704;17.3;40
16.08.2015;17:35:00;2491;17.7;40
16.08.2015;17:45:00;2280;18.1;41
16.08.2015;17:55:00;2400;18.5;41
16.08.2015;18:05:00;3175;18.9;41
16.08.2015;18:15:00;1988;19.3;41
16.08.2015;18:25:00;2204;19.6;41
16.08.2015;18:35:00;2157;20.0;41
16.08.2015;18:45:00;1501;20.2;40
16.08.2015;18:55:00;1213;20.4;40
16.08.2015;19:05:00;1050;20.6;39
16.08.2015;19:15:00;811;20.8;39
16.08.2015;19:25:00;731;20.9;39
16.08.2015;19:35:00;548;21.0;39
16.08.2015;19:45:00;218;21.0;38
16.08.2015;19:55:00;159;21.1;38
16.08.2015;20:05:00;0;21.1;2
16.08.2015;20:15:00;0;21.1;0
16.08.2015;20:25:00;0;21.1;0
16.08.2015;20:35:00;0;21.1;0
16.08.2015;21:00:00;0;21.1;0
17.08.2015;06:55:00;0;0;11
17.08.2015;07:05:00;167;0;31
17.08.2015;07:15:00;258;0;32
17.08.2015;07:25:00;432;0.1;32
17.08.2015;07:35:00;492;0.2;32
17.08.2015;07:45:00;515;0.2;33
17.08.2015;07:55:00;614;0.3;33
17.08.2015;08:05:00;909;0.5;33
17.08.2015;08:15:00;893;0.6;33
17.08.2015;08:25:00;739;0.8;34
17.08.2015;08:35:00;774;0.9;34
17.08.2015;08:45:00;756;1.0;34
17.08.2015;08:55:00;831;1.1;34
17.08.2015;09:20:00;1368;1.6;35
17.08.2015;09:30:00;1565;1.9;35
17.08.2015;09:50:00;2111;2.5;36
17.08.2015;10:00:00;1925;2.9;36
17.08.2015;10:10:00;2108;3.2;37
17.08.2015;10:20:00;2333;3.6;37
17.08.2015;10:30:00;2728;4.0;38
17.08.2015;10:40:00;3080;4.5;39
17.08.2015;10:50:00;3155;5.0;40
17.08.2015;11:00:00;3204;5.6;41
17.08.2015;11:10:00;2966;6.1;41
17.08.2015;11:20:00;2747;6.5;41
17.08.2015;11:30:00;3314;7.1;42
17.08.2015;11:40:00;3993;7.7;43
17.08.2015;11:50:00;4429;8.4;44
17.08.2015;12:00:00;4160;9.1;45
17.08.2015;12:10:00;4358;9.8;46
17.08.2015;12:20:00;5075;10.6;47
17.08.2015;12:30:00;4643;11.4;48
17.08.2015;12:40:00;4105;12.1;48
17.08.2015;12:50:00;4881;12.9;48
17.08.2015;13:00:00;5706;13.8;45
17.08.2015;13:10:00;7943;15.0;46
17.08.2015;13:20:00;6457;16.1;46
17.08.2015;13:30:00;6337;17.1;46
17.08.2015;13:40:00;8730;18.4;47
17.08.2015;13:50:00;6458;19.6;45
17.08.2015;14:00:00;4589;20.4;47
17.08.2015;14:10:00;7824;21.6;44
17.08.2015;14:20:00;8343;22.9;45
17.08.2015;14:30:00;7464;24.3;46
17.08.2015;14:40:00;5924;25.2;45
17.08.2015;14:50:00;4617;26.1;48
17.08.2015;15:00:00;5610;27.0;45
17.08.2015;15:10:00;4445;27.8;48
17.08.2015;15:20:00;4185;28.5;49
17.08.2015;15:30:00;4032;29.1;44
17.08.2015;15:40:00;3964;29.8;46
17.08.2015;15:50:00;3576;30.4;47
17.08.2015;16:00:00;2819;30.9;47
17.08.2015;16:10:00;2138;31.3;45
17.08.2015;16:20:00;1668;31.6;44
17.08.2015;16:30:00;1120;31.8;43
17.08.2015;16:40:00;1021;32.0;42
17.08.2015;16:50:00;1277;32.2;42
17.08.2015;17:00:00;1231;32.4;41
17.08.2015;17:10:00;1348;32.6;41
17.08.2015;17:20:00;1114;32.8;40
17.08.2015;17:30:00;668;32.9;40
17.08.2015;17:40:00;384;33.0;40
17.08.2015;17:50:00;357;33.1;39
17.08.2015;18:00:00;404;33.1;39
17.08.2015;18:10:00;369;33.2;39
17.08.2015;18:20:00;343;33.3;39
17.08.2015;18:30:00;485;33.3;39
17.08.2015;18:40:00;326;33.4;38
17.08.2015;18:50:00;320;33.4;38
17.08.2015;19:00:00;268;33.5;38
17.08.2015;19:10:00;209;33.5;38
17.08.2015;19:20:00;162;33.6;38
17.08.2015;19:30:00;147;33.6;38
17.08.2015;19:40:00;114;33.6;38
17.08.2015;19:50:00;119;33.6;37
17.08.2015;20:00:00;101;33.6;37
17.08.2015;20:10:00;0;33.6;7
17.08.2015;20:20:00;0;33.6;0
17.08.2015;21:00:00;0;33.6;0
18.08.2015;06:35:00;0;0;6
18.08.2015;06:45:00;157;0;30
18.08.2015;06:55:00;214;0;31
18.08.2015;07:05:00;265;0;31
18.08.2015;07:15:00;352;0.1;32
18.08.2015;07:25:00;439;0.2;32
18.08.2015;07:35:00;570;0.3;33
18.08.2015;07:45:00;748;0.4;33
18.08.2015;07:55:00;859;0.5;33
18.08.2015;08:05:00;1085;0.7;33
18.08.2015;08:15:00;1587;0.9;34
18.08.2015;08:25:00;1338;1.2;34
18.08.2015;08:35:00;1460;1.4;34
18.08.2015;08:45:00;2293;1.7;34
18.08.2015;08:55:00;2537;2.1;35
18.08.2015;09:05:00;2979;2.6;37
18.08.2015;09:15:00;3332;3.1;38
18.08.2015;09:25:00;2556;3.6;39
18.08.2015;09:35:00;2057;3.9;39
18.08.2015;09:45:00;2574;4.4;39
18.08.2015;09:55:00;4325;5.0;40
18.08.2015;10:05:00;3593;5.6;42
18.08.2015;10:15:00;3162;6.2;42
18.08.2015;10:25:00;3634;6.8;43
18.08.2015;10:35:00;2943;7.3;43
18.08.2015;10:45:00;3988;7.8;43
18.08.2015;10:55:00;3812;8.5;44
18.08.2015;11:05:00;3170;9.0;44
18.08.2015;11:35:00;3802;11.2;47
18.08.2015;11:45:00;3641;11.7;46
18.08.2015;11:55:00;4687;12.4;47
18.08.2015;12:05:00;3770;13.1;47
18.08.2015;12:15:00;4464;13.8;48
18.08.2015;12:25:00;4794;14.5;48
18.08.2015;12:35:00;6009;15.5;45
18.08.2015;12:45:00;4511;16.3;47
18.08.2015;12:55:00;4686;17.1;48
18.08.2015;13:05:00;6345;18.2;44
18.08.2015;13:15:00;6799;19.2;47
18.08.2015;13:25:00;6463;20.4;44
18.08.2015;13:35:00;4623;21.4;48
18.08.2015;13:45:00;4621;22.1;47
18.08.2015;13:55:00;4021;22.7;44
18.08.2015;14:05:00;4503;23.5;46
18.08.2015;14:15:00;5431;24.4;44
18.08.2015;14:25:00;7263;25.6;48
18.08.2015;14:35:00;5889;26.7;45
18.08.2015;14:45:00;4240;27.4;48
18.08.2015;14:55:00;4562;28.2;48
18.08.2015;15:05:00;5427;29.1;44
18.08.2015;15:15:00;2942;29.7;45
18.08.2015;15:25:00;2276;30.1;45
18.08.2015;15:35:00;2531;30.5;44
18.08.2015;15:45:00;2376;30.9;44
18.08.2015;15:55:00;2437;31.3;44
18.08.2015;16:05:00;2823;31.7;44
18.08.2015;16:15:00;2840;32.1;44
18.08.2015;16:25:00;2915;32.6;44
18.08.2015;16:35:00;2496;33.1;44
18.08.2015;16:45:00;1926;33.4;43
18.08.2015;16:55:00;1345;33.6;42
18.08.2015;17:05:00;1702;33.9;42
18.08.2015;17:15:00;1158;34.1;41
18.08.2015;17:25:00;847;34.3;40
18.08.2015;17:35:00;875;34.4;40
18.08.2015;17:45:00;731;34.5;39
18.08.2015;17:55:00;762;34.7;39
18.08.2015;18:05:00;827;34.8;39
18.08.2015;18:15:00;1058;35.0;39
18.08.2015;18:25:00;1428;35.2;39
18.08.2015;18:35:00;1459;35.4;39
18.08.2015;18:45:00;1488;35.7;38
18.08.2015;18:55:00;783;35.8;38
18.08.2015;19:05:00;787;35.9;38
18.08.2015;19:15:00;746;36.1;38
18.08.2015;19:25:00;407;36.2;38
18.08.2015;19:35:00;302;36.2;38
18.08.2015;19:45:00;268;36.3;38
18.08.2015;19:55:00;175;36.3;38
18.08.2015;20:05:00;151;36.3;37
18.08.2015;20:15:00;120;36.3;37
18.08.2015;20:25:00;70;36.3;33
18.08.2015;20:35:00;0;36.3;0
18.08.2015;21:00:00;0;36.3;0
19.08.2015;07:20:00;31;0;18
19.08.2015;07:30:00;143;0;31
19.08.2015;07:40:00;129;0;31
19.08.2015;07:50:00;131;0;32
19.08.2015;08:00:00;260;0.1;32
19.08.2015;08:10:00;257;0.1;32
19.08.2015;08:20:00;178;0.1;33
19.08.2015;08:30:00;168;0.2;33
19.08.2015;08:40:00;242;0.2;33
19.08.2015;08:50:00;301;0.2;33
19.08.2015;09:00:00;231;0.3;33
19.08.2015;09:10:00;232;0.3;34
19.08.2015;09:20:00;533;0.4;34
19.08.2015;09:30:00;456;0.5;34
19.08.2015;09:40:00;681;0.6;34
19.08.2015;09:50:00;448;0.7;34
19.08.2015;10:00:00;1075;0.8;34
19.08.2015;10:10:00;973;1.0;34
19.08.2015;10:20:00;1073;1.1;35
19.08.2015;10:30:00;854;1.3;35
19.08.2015;10:40:00;796;1.4;35
19.08.2015;10:50:00;987;1.6;35
19.08.2015;11:00:00;995;1.8;35
19.08.2015;11:10:00;1533;2.0;35
19.08.2015;11:20:00;1497;2.3;35
19.08.2015;11:30:00;1258;2.5;35
19.08.2015;11:40:00;1204;2.7;35
19.08.2015;11:50:00;1310;2.9;36
19.08.2015;12:00:00;1573;3.1;36
19.08.2015;12:10:00;1814;3.4;36
19.08.2015;12:20:00;2063;3.7;36
19.08.2015;12:30:00;1708;4.1;37
19.08.2015;12:40:00;1422;4.3;37
19.08.2015;12:50:00;1795;4.6;37
19.08.2015;13:00:00;1669;4.9;37
19.08.2015;13:10:00;1242;5.1;37
19.08.2015;13:20:00;1274;5.3;37
19.08.2015;13:30:00;1400;5.5;37
19.08.2015;13:40:00;1340;5.7;37
19.08.2015;13:50:00;1381;5.9;37
19.08.2015;14:00:00;1403;6.2;37
19.08.2015;14:10:00;1501;6.4;37
19.08.2015;14:20:00;1955;6.7;37
19.08.2015;14:30:00;2483;7.1;38
19.08.2015;14:40:00;2010;7.5;38
19.08.2015;14:50:00;2123;7.8;38
19.08.2015;15:00:00;2029;8.1;38
19.08.2015;15:10:00;1874;8.5;38
19.08.2015;15:20:00;1681;8.7;38
19.08.2015;15:30:00;1564;9.0;38
19.08.2015;15:40:00;1541;9.3;38
19.08.2015;15:50:00;1684;9.5;38
19.08.2015;16:00:00;1585;9.8;38
19.08.2015;16:10:00;1799;10.1;38
19.08.2015;16:20:00;1370;10.3;38
19.08.2015;16:30:00;1578;10.6;38
19.08.2015;16:40:00;1199;10.8;38
19.08.2015;16:50:00;977;11.0;37
19.08.2015;17:00:00;598;11.1;37
19.08.2015;17:10:00;388;11.1;37
19.08.2015;17:20:00;395;11.2;37
19.08.2015;17:30:00;483;11.3;37
19.08.2015;17:40:00;618;11.4;37
19.08.2015;17:50:00;709;11.5;37
19.08.2015;18:00:00;715;11.6;37
19.08.2015;18:10:00;968;11.8;37
19.08.2015;18:20:00;976;11.9;36
19.08.2015;18:30:00;1187;12.1;36
19.08.2015;18:40:00;846;12.3;36
19.08.2015;18:50:00;428;12.4;36
19.08.2015;19:00:00;340;12.4;36
19.08.2015;19:10:00;276;12.5;36
19.08.2015;19:20:00;228;12.5;36
19.08.2015;19:30:00;219;12.5;36
19.08.2015;19:40:00;323;12.6;36
19.08.2015;19:50:00;291;12.6;36
19.08.2015;20:00:00;255;12.7;36
19.08.2015;20:10:00;207;12.7;36
19.08.2015;20:20:00;116;12.7;36
19.08.2015;20:30:00;37;12.8;15
19.08.2015;21:00:00;0;12.8;0
20.08.2015;06:35:00;0;0;10
20.08.2015;06:45:00;138;0;29
20.08.2015;06:55:00;174;0;30
20.08.2015;07:05:00;210;0;31
20.08.2015;07:15:00;250;0.1;31
20.08.2015;07:25:00;454;0.1;32
20.08.2015;07:35:00;735;0.2;32
20.08.2015;07:45:00;734;0.4;32
20.08.2015;07:55:00;631;0.5;33
20.08.2015;08:05:00;910;0.6;33
20.08.2015;08:25:00;1961;1.2;33
20.08.2015;08:35:00;1033;1.4;34
20.08.2015;09:05:00;2286;2.2;34
20.08.2015;09:35:00;3718;3.8;39
20.08.2015;09:45:00;4245;4.4;40
20.08.2015;09:55:00;4894;5.2;42
20.08.2015;10:05:00;4794;5.9;44
20.08.2015;10:15:00;2874;6.5;43
20.08.2015;10:25:00;4592;7.1;43
20.08.2015;10:45:00;5705;8.6;46
20.08.2015;10:55:00;2889;9.4;47
20.08.2015;11:05:00;2239;9.8;44
20.08.2015;11:35:00;7514;12.3;45
20.08.2015;11:45:00;7186;13.5;47
20.08.2015;11:55:00;6519;14.5;44
20.08.2015;12:05:00;3768;15.4;46
20.08.2015;12:15:00;2905;16.0;47
20.08.2015;12:25:00;4417;16.8;47
20.08.2015;12:35:00;8140;18.0;45
20.08.2015;12:45:00;7824;19.3;44
20.08.2015;12:55:00;7566;20.6;45
20.08.2015;13:05:00;8368;22.0;46
20.08.2015;13:15:00;4723;23.1;46
20.08.2015;13:25:00;5712;23.8;46
20.08.2015;13:35:00;4052;24.7;43
20.08.2015;13:45:00;3824;25.4;46
20.08.2015;13:55:00;8715;26.3;47
20.08.2015;14:05:00;7019;27.6;45
20.08.2015;14:15:00;6646;28.6;48
20.08.2015;15:15:00;6871;34.5;47
20.08.2015;15:25:00;7156;35.7;47
20.08.2015;15:35:00;7224;36.9;44
20.08.2015;15:45:00;7032;38.1;44
20.08.2015;15:55:00;6834;39.2;48
20.08.2015;16:05:00;6753;40.3;45
20.08.2015;16:15:00;6520;41.4;45
20.08.2015;16:25:00;5531;42.4;47
20.08.2015;16:35:00;6290;43.5;44
20.08.2015;16:45:00;4357;44.4;48
20.08.2015;16:55:00;2309;44.9;47
20.08.2015;17:05:00;1836;45.1;45
20.08.2015;17:15:00;2630;45.6;45
20.08.2015;17:25:00;1874;46.1;46
20.08.2015;17:35:00;1175;46.4;44
20.08.2015;17:45:00;1516;46.6;43
20.08.2015;17:55:00;2248;46.9;43
20.08.2015;18:05:00;2681;47.4;43
20.08.2015;18:15:00;1914;47.7;43
20.08.2015;18:25:00;1303;47.9;42
20.08.2015;18:35:00;1129;48.1;41
20.08.2015;18:45:00;1366;48.3;40
20.08.2015;18:55:00;1790;48.6;40
20.08.2015;19:05:00;865;48.8;40
20.08.2015;19:15:00;696;48.9;39
20.08.2015;19:25:00;583;49.0;39
20.08.2015;19:35:00;521;49.1;39
20.08.2015;19:45:00;422;49.2;38
20.08.2015;19:55:00;341;49.2;38
20.08.2015;20:05:00;198;49.3;38
20.08.2015;20:15:00;190;49.3;38
20.08.2015;20:25:00;123;49.3;38
20.08.2015;20:35:00;0;49.3;0
20.08.2015;21:00:00;0;49.3;0
21.08.2015;06:35:00;0;0;4
21.08.2015;06:45:00;153;0;29
21.08.2015;06:55:00;214;0;30
21.08.2015;07:05:00;294;0;31
21.08.2015;07:15:00;414;0.1;31
21.08.2015;07:25:00;559;0.2;32
21.08.2015;07:35:00;466;0.3;32
21.08.2015;07:45:00;516;0.3;32
21.08.2015;07:55:00;672;0.5;33
21.08.2015;08:05:00;750;0.6;33
21.08.2015;08:15:00;719;0.7;33
21.08.2015;08:25:00;720;0.8;33
21.08.2015;08:35:00;938;0.9;33
21.08.2015;08:45:00;1107;1.1;34
21.08.2015;08:55:00;1457;1.3;34
21.08.2015;09:05:00;1688;1.6;34
21.08.2015;09:15:00;1957;1.9;34
21.08.2015;09:25:00;4356;2.5;36
21.08.2015;09:35:00;4111;3.2;39
21.08.2015;09:45:00;4411;3.9;40
21.08.2015;09:55:00;4930;4.7;42
21.08.2015;10:05:00;5631;5.6;44
21.08.2015;10:15:00;5634;6.6;46
21.08.2015;10:25:00;4895;7.4;47
21.08.2015;10:35:00;5704;8.3;48
21.08.2015;10:45:00;5874;9.3;45
21.08.2015;10:55:00;5499;10.1;47
21.08.2015;11:05:00;6346;11.2;44
21.08.2015;11:15:00;6547;12.2;48
21.08.2015;11:25:00;5534;13.2;44
21.08.2015;11:35:00;6811;14.4;46
21.08.2015;11:45:00;6899;15.5;47
21.08.2015;11:55:00;7060;16.6;44
21.08.2015;12:05:00;7242;17.8;46
21.08.2015;12:15:00;7285;19.0;47
21.08.2015;12:25:00;7451;20.2;45
21.08.2015;12:35:00;7470;21.5;44
21.08.2015;12:45:00;7539;22.7;46
21.08.2015;12:55:00;7643;24.0;47
21.08.2015;13:05:00;7617;25.2;46
21.08.2015;13:15:00;7571;26.5;44
21.08.2015;13:25:00;7636;27.7;45
21.08.2015;13:35:00;7729;29.0;47
21.08.2015;13:45:00;7630;30.3;47
21.08.2015;13:55:00;7601;31.5;45
21.08.2015;14:05:00;7743;32.8;44
21.08.2015;14:15:00;7735;34.1;46
21.08.2015;14:25:00;7827;35.4;47
21.08.2015;14:35:00;7618;36.6;47
21.08.2015;14:45:00;7480;37.8;45
21.08.2015;14:55:00;7324;39.1;44
21.08.2015;15:05:00;7361;40.3;47
21.08.2015;15:15:00;7230;41.5;47
21.08.2015;15:25:00;7156;42.6;45
21.08.2015;15:35:00;7073;43.8;44
21.08.2015;15:45:00;6910;45.0;47
21.08.2015;15:55:00;6782;46.1;46
21.08.2015;16:05:00;6620;47.2;44
21.08.2015;16:15:00;6370;48.3;48
21.08.2015;16:25:00;6251;49.3;45
21.08.2015;16:35:00;6043;50.3;45
21.08.2015;16:45:00;5796;51.3;47
21.08.2015;16:55:00;5471;52.2;44
21.08.2015;17:05:00;5129;53.0;47
21.08.2015;17:15:00;4835;53.8;47
21.08.2015;17:25:00;4606;54.6;45
21.08.2015;17:35:00;4342;55.3;47
21.08.2015;17:45:00;4054;56.0;48
21.08.2015;17:55:00;3783;56.6;49
21.08.2015;18:05:00;3485;57.2;48
21.08.2015;18:15:00;3162;57.8;48
21.08.2015;18:25:00;2874;58.3;47
21.08.2015;18:35:00;2453;58.7;46
21.08.2015;18:45:00;2057;59.0;45
21.08.2015;18:55:00;1683;59.3;44
21.08.2015;19:05:00;1442;59.6;43
21.08.2015;19:15:00;1135;59.8;42
21.08.2015;19:25:00;831;59.9;41
21.08.2015;19:35:00;581;60.0;41
21.08.2015;19:45:00;368;60.1;40
21.08.2015;19:55:00;277;60.2;40
21.08.2015;20:05:00;199;60.2;40
21.08.2015;20:15:00;152;60.2;39
21.08.2015;20:25:00;118;60.2;39
21.08.2015;20:35:00;0;60.3;5
21.08.2015;21:00:00;0;60.3;0
22.08.2015;06:35:00;0;0;1
22.08.2015;06:45:00;113;0;29
22.08.2015;06:55:00;168;0;30
22.08.2015;07:05:00;200;0;31
22.08.2015;07:15:00;257;0.1;31
22.08.2015;07:25:00;323;0.1;32
22.08.2015;07:35:00;364;0.2;32
22.08.2015;07:45:00;407;0.2;32
22.08.2015;07:55:00;466;0.3;33
22.08.2015;08:05:00;679;0.4;33
22.08.2015;08:15:00;860;0.5;33
22.08.2015;08:25:00;1033;0.7;33
22.08.2015;08:35:00;1201;0.9;33
22.08.2015;08:45:00;1369;1.1;34
22.08.2015;08:55:00;1540;1.4;34
22.08.2015;09:05:00;2732;1.8;34
22.08.2015;09:15:00;3154;2.3;36
22.08.2015;09:25:00;3585;2.9;37
22.08.2015;09:35:00;3996;3.5;39
22.08.2015;09:45:00;4318;4.2;41
22.08.2015;09:55:00;4621;4.9;42
22.08.2015;10:05:00;4911;5.7;44
22.08.2015;10:15:00;5162;6.6;45
22.08.2015;10:25:00;5431;7.5;47
22.08.2015;10:35:00;5642;8.4;48
22.08.2015;10:45:00;5858;9.3;44
22.08.2015;10:55:00;6053;10.3;47
22.08.2015;11:05:00;6233;11.4;44
22.08.2015;11:15:00;6329;12.4;48
22.08.2015;11:25:00;6626;13.5;45
22.08.2015;11:35:00;6776;14.6;46
22.08.2015;11:45:00;6915;15.7;47
22.08.2015;11:55:00;7033;16.9;44
22.08.2015;12:05:00;7115;18.1;45
22.08.2015;12:15:00;7269;19.2;47
22.08.2015;12:25:00;7388;20.5;46
22.08.2015;12:35:00;7471;21.7;44
22.08.2015;12:45:00;7535;22.9;45
22.08.2015;12:55:00;7574;24.2;47
22.08.2015;13:05:00;7599;25.4;46
22.08.2015;13:15:00;7656;26.7;44
22.08.2015;13:25:00;7688;27.9;45
22.08.2015;13:35:00;7622;29.2;47
22.08.2015;13:45:00;7620;30.5;47
22.08.2015;13:55:00;7680;31.7;45
22.08.2015;14:05:00;7627;33.0;44
22.08.2015;14:15:00;7649;34.3;45
22.08.2015;14:25:00;7587;35.5;47
22.08.2015;14:35:00;7507;36.8;46
22.08.2015;14:45:00;7402;38.0;44
22.08.2015;14:55:00;7355;39.2;45
22.08.2015;15:05:00;7304;40.4;47
22.08.2015;15:15:00;7209;41.6;46
22.08.2015;15:25:00;7102;42.8;44
22.08.2015;15:35:00;6987;43.9;45
22.08.2015;15:45:00;6850;45.1;47
22.08.2015;15:55:00;6720;46.2;45
22.08.2015;16:05:00;6554;47.3;45
22.08.2015;16:15:00;6352;48.3;47
22.08.2015;16:25:00;6137;49.4;44
22.08.2015;16:35:00;5965;50.3;47
22.08.2015;16:45:00;5706;51.3;46
22.08.2015;16:55:00;5441;52.2;46
22.08.2015;17:05:00;5091;53.1;45
22.08.2015;17:15:00;4763;53.9;48
22.08.2015;17:25:00;4487;54.6;44
22.08.2015;17:35:00;4240;55.3;46
22.08.2015;17:45:00;3966;56.0;47
22.08.2015;17:55:00;3684;56.6;48
22.08.2015;18:05:00;3400;57.2;48
22.08.2015;18:15:00;3126;57.7;48
22.08.2015;18:25:00;2821;58.2;47
22.08.2015;18:35:00;2448;58.6;46
22.08.2015;18:45:00;2062;59.0;45
22.08.2015;18:55:00;1687;59.3;44
22.08.2015;19:05:00;1415;59.5;43
22.08.2015;19:15:00;1095;59.7;42
22.08.2015;19:25:00;794;59.9;41
22.08.2015;19:35:00;554;60.0;41
22.08.2015;19:45:00;357;60.0;40
22.08.2015;19:55:00;266;60.1;40
22.08.2015;20:05:00;195;60.1;40
22.08.2015;20:15:00;146;60.1;39
22.08.2015;20:25:00;101;60.1;39
22.08.2015;20:35:00;0;60.1;0
22.08.2015;21:00:00;0;60.1;0
23.08.2015;06:35:00;0;0;2
23.08.2015;06:45:00;137;0;29
23.08.2015;06:55:00;185;0;30
23.08.2015;07:05:00;238;0;31
23.08.2015;07:15:00;285;0.1;31
23.08.2015;07:25:00;329;0.1;32
23.08.2015;07:35:00;379;0.2;32
23.08.2015;07:45:00;434;0.3;32
23.08.2015;07:55:00;493;0.3;33
23.08.2015;08:05:00;670;0.4;33
23.08.2015;08:15:00;858;0.6;33
23.08.2015;08:25:00;1022;0.7;33
23.08.2015;08:35:00;1189;0.9;34
23.08.2015;08:45:00;1369;1.1;34
23.08.2015;08:55:00;1565;1.4;34
23.08.2015;09:05:00;2633;1.8;34
23.08.2015;09:15:00;3040;2.3;36
23.08.2015;09:25:00;3475;2.8;37
23.08.2015;09:35:00;3878;3.4;39
23.08.2015;09:45:00;4181;4.1;41
23.08.2015;09:55:00;4476;4.9;42
23.08.2015;10:05:00;4756;5.6;43
23.08.2015;10:15:00;4999;6.4;45
23.08.2015;10:25:00;5203;7.3;46
23.08.2015;10:35:00;5489;8.2;48
23.08.2015;10:45:00;5702;9.1;44
23.08.2015;10:55:00;5947;10.1;47
23.08.2015;11:05:00;6203;11.1;45
23.08.2015;11:15:00;6203;12.1;46
23.08.2015;11:25:00;6494;13.2;44
23.08.2015;11:35:00;6688;14.3;48
23.08.2015;11:45:00;6712;15.4;45
23.08.2015;11:55:00;6624;16.5;45
23.08.2015;12:05:00;6698;17.6;47
23.08.2015;12:15:00;7353;18.7;44
23.08.2015;12:25:00;7919;20.0;45
23.08.2015;12:35:00;7384;21.2;47
23.08.2015;12:45:00;4226;21.9;44
23.08.2015;12:55:00;2963;22.5;46
23.08.2015;13:05:00;3711;23.2;46
23.08.2015;13:15:00;4057;23.8;47
23.08.2015;13:25:00;2623;24.3;46
23.08.2015;13:35:00;1722;24.6;45
23.08.2015;13:45:00;1364;24.9;44
23.08.2015;13:55:00;1827;25.1;43
23.08.2015;14:05:00;1369;25.4;42
23.08.2015;14:15:00;731;25.5;41
23.08.2015;14:25:00;534;25.6;40
23.08.2015;14:35:00;648;25.7;40
23.08.2015;14:45:00;1049;25.9;40
23.08.2015;14:55:00;2720;26.2;39
23.08.2015;15:05:00;3250;26.8;42
23.08.2015;15:15:00;1778;27.1;41
23.08.2015;15:25:00;1516;27.4;40
23.08.2015;15:35:00;1198;27.6;40
23.08.2015;15:45:00;881;27.8;39
23.08.2015;15:55:00;897;27.9;39
23.08.2015;16:05:00;1148;28.1;39
23.08.2015;16:15:00;1074;28.3;38
23.08.2015;16:25:00;851;28.4;38
23.08.2015;16:35:00;1001;28.6;38
23.08.2015;16:45:00;795;28.7;38
23.08.2015;16:55:00;1082;28.9;38
23.08.2015;17:05:00;1189;29.1;38
23.08.2015;17:15:00;1246;29.3;38
23.08.2015;17:25:00;1662;29.5;38
23.08.2015;17:35:00;1190;29.8;38
23.08.2015;17:45:00;726;29.9;38
23.08.2015;17:55:00;444;30.0;38
23.08.2015;18:05:00;264;30.0;37
23.08.2015;18:15:00;391;30.1;37
23.08.2015;18:25:00;371;30.2;37
23.08.2015;18:35:00;275;30.2;37
23.08.2015;18:45:00;300;30.2;37
23.08.2015;18:55:00;318;30.3;37
23.08.2015;19:05:00;363;30.4;37
23.08.2015;19:15:00;232;30.4;37
23.08.2015;19:25:00;262;30.5;37
23.08.2015;19:35:00;227;30.5;36
23.08.2015;19:45:00;206;30.5;36
23.08.2015;19:55:00;151;30.6;36
23.08.2015;20:05:00;0;30.6;36
23.08.2015;20:15:00;0;30.6;0
23.08.2015;21:00:00;0;30.6;0
24.08.2015;06:40:00;0;0;6
24.08.2015;06:50:00;166;0;29
24.08.2015;07:00:00;253;0;30
24.08.2015;07:10:00;424;0.1;31
24.08.2015;07:20:00;445;0.1;31
24.08.2015;07:30:00;307;0.2;32
24.08.2015;07:40:00;485;0.3;32
24.08.2015;07:50:00;722;0.4;32
24.08.2015;08:00:00;1093;0.5;33
24.08.2015;08:10:00;811;0.7;33
24.08.2015;08:20:00;580;0.8;33
24.08.2015;08:30:00;512;0.9;33
24.08.2015;08:40:00;471;1.0;34
24.08.2015;08:50:00;530;1.0;34
24.08.2015;09:00:00;779;1.2;34
24.08.2015;09:10:00;1088;1.3;34
24.08.2015;09:20:00;1380;1.5;34
24.08.2015;09:30:00;1828;1.8;34
24.08.2015;09:40:00;1294;2.1;35
24.08.2015;10:00:00;3515;2.8;35
24.08.2015;10:10:00;2510;3.4;38
24.08.2015;10:20:00;1418;3.6;37
24.08.2015;10:40:00;1907;4.1;37
24.08.2015;11:10:00;2309;5.3;38
24.08.2015;11:20:00;2254;5.7;38
24.08.2015;11:40:00;2048;6.3;38
24.08.2015;11:50:00;1558;6.6;38
24.08.2015;12:00:00;1750;6.8;38
24.08.2015;12:10:00;3633;7.4;39
24.08.2015;12:20:00;4249;8.0;41
24.08.2015;12:30:00;2921;8.6;42
24.08.2015;12:40:00;3207;9.0;41
24.08.2015;12:50:00;4654;9.7;43
24.08.2015;13:00:00;4201;10.4;44
24.08.2015;13:10:00;5257;11.3;47
24.08.2015;13:20:00;5712;12.3;44
24.08.2015;13:30:00;7521;13.7;45
24.08.2015;13:40:00;7199;15.0;48
24.08.2015;13:50:00;8333;16.4;45
24.08.2015;14:00:00;5525;17.3;47
24.08.2015;14:10:00;3706;17.9;43
24.08.2015;14:20:00;2520;18.3;44
24.08.2015;14:30:00;4375;19.0;44
24.08.2015;14:40:00;3685;19.8;44
24.08.2015;14:50:00;4041;20.5;45
24.08.2015;15:00:00;2323;21.0;45
24.08.2015;15:10:00;2804;21.4;44
24.08.2015;15:20:00;2109;21.8;44
24.08.2015;15:30:00;2243;22.1;43
24.08.2015;15:40:00;2008;22.5;43
24.08.2015;15:50:00;1384;22.7;42
24.08.2015;16:00:00;2602;23.1;42
24.08.2015;16:10:00;2016;23.4;42
24.08.2015;16:20:00;921;23.6;41
24.08.2015;16:30:00;1065;23.8;40
24.08.2015;16:40:00;1003;23.9;39
24.08.2015;16:50:00;1063;24.1;39
24.08.2015;17:00:00;656;24.2;39
24.08.2015;17:10:00;1025;24.4;39
24.08.2015;17:20:00;548;24.5;38
24.08.2015;17:30:00;188;24.5;38
24.08.2015;17:40:00;440;24.6;38
24.08.2015;17:50:00;235;24.6;38
24.08.2015;18:00:00;154;24.7;37
24.08.2015;18:10:00;267;24.7;37
24.08.2015;18:20:00;399;24.8;37
24.08.2015;18:30:00;289;24.8;37
24.08.2015;18:40:00;255;24.9;37
24.08.2015;18:50:00;238;24.9;37
24.08.2015;19:00:00;226;25.0;37
24.08.2015;19:10:00;278;25.0;37
24.08.2015;19:20:00;227;25.0;36
24.08.2015;19:30:00;253;25.1;36
24.08.2015;19:40:00;118;25.1;36
24.08.2015;19:50:00;79;25.1;33
24.08.2015;20:00:00;0;25.1;0
24.08.2015;21:00:00;0;25.1;0
25.08.2015;06:40:00;0;0;2
25.08.2015;06:50:00;136;0;29
25.08.2015;07:00:00;188;0;30
25.08.2015;07:10:00;285;0;31
25.08.2015;07:20:00;465;0.1;31
25.08.2015;07:30:00;496;0.2;31
25.08.2015;07:40:00;672;0.3;32
25.08.2015;07:50:00;812;0.4;32
25.08.2015;08:00:00;923;0.6;32
25.08.2015;08:10:00;1010;0.7;33
25.08.2015;08:20:00;1089;0.9;33
25.08.2015;08:55:00;1744;1.8;34
25.08.2015;09:50:00;4923;4.4;40
25.08.2015;10:00:00;2798;5.0;41
25.08.2015;10:10:00;4091;5.6;42
25.08.2015;10:20:00;5785;6.4;44
25.08.2015;10:30:00;6401;7.5;47
25.08.2015;10:40:00;5818;8.4;44
25.08.2015;10:50:00;6526;9.5;47
25.08.2015;11:00:00;3525;10.3;43
25.08.2015;11:10:00;3235;10.8;43
25.08.2015;11:20:00;3104;11.4;43
25.08.2015;11:30:00;4590;12.1;45
25.08.2015;11:40:00;5039;13.0;47
25.08.2015;11:50:00;7589;14.0;45
25.08.2015;12:00:00;7179;15.1;44
25.08.2015;12:10:00;7302;16.3;47
25.08.2015;12:20:00;7632;17.6;47
25.08.2015;12:30:00;7756;18.9;45
25.08.2015;12:40:00;7791;20.1;44
25.08.2015;12:50:00;7996;21.5;46
25.08.2015;13:00:00;7943;22.8;47
25.08.2015;13:10:00;8034;24.1;46
25.08.2015;13:20:00;8003;25.4;44
25.08.2015;13:30:00;7992;26.7;44
25.08.2015;13:40:00;8091;28.1;46
25.08.2015;13:50:00;7931;29.4;47
25.08.2015;14:00:00;6900;30.6;45
25.08.2015;14:10:00;6355;31.6;45
