Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
25.08.2015;14:20:00;6817;32.8;47
25.08.2015;14:30:00;7918;34.1;47
25.08.2015;14:40:00;8284;35.1;45
25.08.2015;14:50:00;7756;36.4;44
25.08.2015;15:00:00;7518;37.6;44
25.08.2015;15:10:00;7389;38.8;47
25.08.2015;15:20:00;7227;40.0;47
25.08.2015;15:30:00;7179;41.2;45
25.08.2015;15:40:00;7208;42.4;45
25.08.2015;15:50:00;6997;43.6;47
25.08.2015;16:00:00;6761;44.7;45
25.08.2015;16:10:00;6486;45.8;44
25.08.2015;16:20:00;6266;46.8;48
25.08.2015;16:30:00;6125;47.8;45
25.08.2015;16:40:00;5900;48.8;47
25.08.2015;16:50:00;5558;49.7;46
25.08.2015;17:00:00;5173;50.6;48
25.08.2015;17:10:00;4852;51.4;44
25.08.2015;17:20:00;4654;52.2;47
25.08.2015;17:30:00;4303;52.9;48
25.08.2015;17:40:00;3979;53.6;49
25.08.2015;17:50:00;3725;54.2;49
25.08.2015;18:00:00;3352;54.8;48
25.08.2015;18:10:00;3103;55.3;48
25.08.2015;18:20:00;2757;55.8;47
25.08.2015;18:30:00;2423;56.2;46
25.08.2015;18:40:00;2036;56.5;45
25.08.2015;18:50:00;1689;56.8;44
25.08.2015;19:00:00;1414;57.1;43
25.08.2015;19:10:00;1078;57.3;42
25.08.2015;19:20:00;778;57.4;41
25.08.2015;19:30:00;576;57.5;40
25.08.2015;19:40:00;391;57.6;40
25.08.2015;19:50:00;296;57.6;40
25.08.2015;20:00:00;214;57.7;39
25.08.2015;20:10:00;155;57.7;39
25.08.2015;20:20:00;111;57.7;39
25.08.2015;21:00:00;0;57.7;0
26.08.2015;06:40:00;0;0;6
26.08.2015;06:50:00;143;0;29
26.08.2015;07:00:00;198;0;30
26.08.2015;07:10:00;251;0;31
26.08.2015;07:20:00;298;0.1;31
26.08.2015;07:30:00;343;0.1;31
26.08.2015;07:40:00;385;0.2;32
26.08.2015;07:50:00;426;0.3;32
26.08.2015;08:00:00;459;0.3;32
26.08.2015;08:10:00;607;0.4;33
26.08.2015;08:20:00;874;0.6;33
26.08.2015;08:30:00;1046;0.7;33
26.08.2015;08:40:00;1227;0.9;33
26.08.2015;08:50:00;1394;1.2;33
26.08.2015;09:00:00;1709;1.4;34
26.08.2015;09:10:00;2893;1.9;34
26.08.2015;09:20:00;3339;2.4;36
26.08.2015;09:30:00;3752;3.0;38
26.08.2015;09:40:00;4154;3.7;39
26.08.2015;09:50:00;4469;4.4;41
26.08.2015;10:00:00;4775;5.2;43
26.08.2015;10:10:00;5022;6.0;44
26.08.2015;10:20:00;5261;6.8;46
26.08.2015;10:30:00;5516;7.7;47
26.08.2015;10:40:00;5752;8.7;48
26.08.2015;10:50:00;5959;9.7;45
26.08.2015;11:00:00;6180;10.7;48
26.08.2015;11:10:00;6356;11.7;45
26.08.2015;11:20:00;6539;12.8;47
26.08.2015;11:30:00;6691;13.9;46
26.08.2015;11:40:00;6853;15.0;44
26.08.2015;11:50:00;7010;16.2;47
26.08.2015;12:00:00;7002;17.3;46
26.08.2015;12:10:00;7231;18.4;44
26.08.2015;12:20:00;7352;19.7;46
26.08.2015;12:30:00;7460;20.9;47
26.08.2015;12:40:00;7526;22.1;45
26.08.2015;12:50:00;6621;23.3;44
26.08.2015;13:00:00;7897;24.5;46
26.08.2015;13:10:00;7751;25.8;47
26.08.2015;13:20:00;7537;27.1;45
26.08.2015;13:30:00;7495;28.3;44
26.08.2015;13:40:00;6954;29.5;45
26.08.2015;13:50:00;6589;30.6;48
26.08.2015;14:00:00;7454;31.8;46
26.08.2015;14:10:00;7290;33.1;44
26.08.2015;14:20:00;7280;34.3;44
26.08.2015;14:30:00;7320;35.5;47
26.08.2015;14:40:00;7209;36.6;46
26.08.2015;14:50:00;7318;37.9;44
26.08.2015;15:00:00;7317;39.1;45
26.08.2015;15:10:00;7089;40.2;47
26.08.2015;15:20:00;7091;41.4;46
26.08.2015;15:30:00;6867;42.6;44
26.08.2015;15:40:00;6825;43.7;47
26.08.2015;15:50:00;6673;44.8;46
26.08.2015;16:00:00;6487;45.9;44
26.08.2015;16:10:00;6296;46.9;47
26.08.2015;16:20:00;6100;47.9;46
26.08.2015;16:30:00;5880;48.9;44
26.08.2015;16:40:00;5695;49.8;47
26.08.2015;16:50:00;5335;50.7;44
26.08.2015;17:00:00;5043;51.6;46
26.08.2015;17:10:00;4695;52.4;48
26.08.2015;17:20:00;4486;53.1;44
26.08.2015;17:30:00;4229;53.8;46
26.08.2015;17:40:00;3959;54.5;47
26.08.2015;17:50:00;3691;55.1;48
26.08.2015;18:00:00;3414;55.7;48
26.08.2015;18:10:00;3097;56.2;48
26.08.2015;18:20:00;2804;56.7;47
26.08.2015;18:30:00;2417;57.1;46
26.08.2015;18:40:00;2030;57.5;45
26.08.2015;18:50:00;1675;57.8;44
26.08.2015;19:00:00;1383;58.0;43
26.08.2015;19:10:00;1058;58.2;42
26.08.2015;19:20:00;774;58.3;41
26.08.2015;19:30:00;526;58.4;40
26.08.2015;19:40:00;339;58.5;40
26.08.2015;19:50:00;243;58.5;40
26.08.2015;20:00:00;178;58.6;39
26.08.2015;20:10:00;119;58.6;39
26.08.2015;20:20:00;0;58.6;5
26.08.2015;21:00:00;0;58.6;0
27.08.2015;06:30:00;0;0;12
27.08.2015;06:40:00;0;0;29
27.08.2015;06:50:00;135;0;30
27.08.2015;07:00:00;203;0;31
27.08.2015;07:10:00;280;0;31
27.08.2015;07:20:00;305;0.1;31
27.08.2015;07:30:00;372;0.1;32
27.08.2015;07:40:00;423;0.2;32
27.08.2015;07:50:00;477;0.3;32
27.08.2015;08:00:00;519;0.4;33
27.08.2015;08:10:00;577;0.5;33
27.08.2015;08:20:00;933;0.6;33
27.08.2015;08:30:00;917;0.8;33
27.08.2015;08:40:00;1302;1.0;33
27.08.2015;08:50:00;1281;1.2;34
27.08.2015;09:00:00;1924;1.4;34
27.08.2015;09:10:00;2832;1.9;35
27.08.2015;09:20:00;3338;2.4;36
27.08.2015;09:30:00;3428;3.0;38
27.08.2015;09:40:00;3821;3.6;39
27.08.2015;09:50:00;3987;4.2;40
27.08.2015;10:00:00;4551;5.0;42
27.08.2015;10:10:00;4805;5.7;44
27.08.2015;10:20:00;5023;6.5;45
27.08.2015;10:30:00;5358;7.4;47
27.08.2015;10:40:00;5583;8.3;48
27.08.2015;10:50:00;5755;9.2;44
27.08.2015;11:00:00;5981;10.2;47
27.08.2015;11:10:00;6195;11.2;44
27.08.2015;11:20:00;6349;12.3;48
27.08.2015;11:30:00;6538;13.3;45
27.08.2015;11:40:00;6592;14.4;46
27.08.2015;11:50:00;6830;15.5;47
27.08.2015;12:00:00;6936;16.7;44
27.08.2015;12:10:00;6769;17.8;47
27.08.2015;12:20:00;6963;18.9;46
27.08.2015;12:30:00;6499;20.1;44
27.08.2015;12:40:00;6615;21.1;47
27.08.2015;12:50:00;7098;22.3;46
27.08.2015;13:00:00;7167;23.5;44
27.08.2015;13:10:00;7290;24.7;46
27.08.2015;13:20:00;7467;25.9;47
27.08.2015;13:30:00;7465;27.1;46
27.08.2015;13:40:00;7104;28.3;44
27.08.2015;13:50:00;6379;29.4;46
27.08.2015;14:00:00;6902;30.5;47
27.08.2015;14:10:00;6830;31.6;44
27.08.2015;14:20:00;6939;32.8;45
27.08.2015;14:30:00;6210;33.9;48
27.08.2015;14:40:00;6015;34.9;44
27.08.2015;14:50:00;5648;35.9;47
27.08.2015;15:00:00;5505;36.8;45
27.08.2015;15:10:00;5428;37.7;48
27.08.2015;15:20:00;4779;38.5;44
27.08.2015;15:30:00;4911;39.3;47
27.08.2015;15:40:00;4512;40.1;44
27.08.2015;15:50:00;4628;40.9;46
27.08.2015;16:00:00;4063;41.6;48
27.08.2015;16:10:00;4017;42.3;48
27.08.2015;16:20:00;4187;43.0;45
27.08.2015;16:30:00;3123;43.5;44
27.08.2015;16:40:00;2594;44.0;45
27.08.2015;16:50:00;3017;44.5;45
27.08.2015;17:00:00;3700;45.0;45
27.08.2015;17:10:00;5278;45.8;47
27.08.2015;17:20:00;4767;46.6;44
27.08.2015;17:30:00;4329;47.3;45
27.08.2015;17:40:00;3783;48.0;47
27.08.2015;17:50:00;3532;48.5;47
27.08.2015;18:00:00;3390;49.1;47
27.08.2015;18:10:00;2466;49.5;46
27.08.2015;18:20:00;2539;49.9;45
27.08.2015;18:30:00;2216;50.3;45
27.08.2015;18:40:00;1644;50.6;44
27.08.2015;18:50:00;1122;50.8;42
27.08.2015;19:00:00;966;51.0;42
27.08.2015;19:10:00;925;51.1;41
27.08.2015;19:20:00;864;51.3;40
27.08.2015;19:30:00;510;51.4;40
27.08.2015;19:40:00;384;51.5;40
27.08.2015;19:50:00;271;51.5;39
27.08.2015;20:00:00;184;51.5;39
27.08.2015;20:10:00;118;51.6;39
27.08.2015;20:20:00;0;51.6;0
27.08.2015;21:00:00;0;51.6;0
28.08.2015;06:45:00;0;0;4
28.08.2015;06:55:00;136;0;30
28.08.2015;07:05:00;173;0;31
28.08.2015;07:15:00;218;0;31
28.08.2015;07:25:00;267;0.1;32
28.08.2015;07:35:00;297;0.1;32
28.08.2015;07:45:00;393;0.2;33
28.08.2015;07:55:00;446;0.2;33
28.08.2015;08:05:00;502;0.3;33
28.08.2015;08:15:00;655;0.4;33
28.08.2015;08:25:00;911;0.6;34
28.08.2015;08:35:00;1055;0.7;34
28.08.2015;08:45:00;1211;0.9;34
28.08.2015;08:55:00;1592;1.2;34
28.08.2015;09:05:00;2326;1.5;35
28.08.2015;09:15:00;2938;2.0;36
28.08.2015;09:25:00;3291;2.5;37
28.08.2015;09:35:00;3440;3.0;38
28.08.2015;09:45:00;1380;3.3;38
28.08.2015;09:55:00;1604;3.5;37
28.08.2015;10:05:00;2539;3.9;38
28.08.2015;10:15:00;4294;4.4;39
28.08.2015;10:25:00;3107;4.9;40
28.08.2015;10:35:00;2555;5.5;41
28.08.2015;10:45:00;2798;5.9;41
28.08.2015;10:55:00;6248;6.9;45
28.08.2015;11:05:00;5716;7.8;46
28.08.2015;11:15:00;5061;8.6;48
28.08.2015;11:25:00;7357;9.7;45
28.08.2015;11:35:00;7152;10.8;46
28.08.2015;11:45:00;5746;11.8;46
28.08.2015;11:55:00;6569;12.8;47
28.08.2015;12:05:00;6871;13.9;46
28.08.2015;12:15:00;6891;15.1;44
28.08.2015;12:25:00;6407;16.1;48
28.08.2015;12:35:00;7133;17.3;45
28.08.2015;12:45:00;7011;18.5;44
28.08.2015;12:55:00;7257;19.6;47
28.08.2015;13:05:00;7467;20.8;46
28.08.2015;13:15:00;7571;22.1;44
28.08.2015;13:25:00;7353;23.3;45
28.08.2015;13:35:00;7088;24.5;47
28.08.2015;13:45:00;7024;25.6;46
28.08.2015;13:55:00;7273;26.8;44
28.08.2015;14:05:00;7354;28.0;46
28.08.2015;14:15:00;7361;29.3;47
28.08.2015;14:25:00;7331;30.5;45
28.08.2015;14:35:00;7272;31.7;44
28.08.2015;14:45:00;7128;32.9;47
28.08.2015;14:55:00;7093;34.0;47
28.08.2015;15:05:00;7009;35.2;44
28.08.2015;15:15:00;6882;36.3;45
28.08.2015;15:25:00;6768;37.5;47
28.08.2015;15:35:00;6612;38.5;45
28.08.2015;15:45:00;6464;39.6;45
28.08.2015;15:55:00;6323;40.7;47
28.08.2015;16:05:00;6123;41.7;44
28.08.2015;16:15:00;5922;42.7;47
28.08.2015;16:25:00;5502;43.6;46
28.08.2015;16:35:00;4086;44.3;47
28.08.2015;16:45:00;5486;45.2;44
28.08.2015;16:55:00;5028;46.0;48
28.08.2015;17:05:00;4538;46.8;44
28.08.2015;17:15:00;4414;47.5;46
28.08.2015;17:25:00;4215;48.2;47
28.08.2015;17:35:00;3937;48.9;48
28.08.2015;17:45:00;3582;49.5;49
28.08.2015;17:55:00;3326;50.1;48
28.08.2015;18:05:00;2996;50.6;48
28.08.2015;18:15:00;2285;51.0;47
28.08.2015;18:25:00;2194;51.4;46
28.08.2015;18:35:00;1221;51.6;44
28.08.2015;18:45:00;566;51.7;43
28.08.2015;18:55:00;899;51.9;42
28.08.2015;19:05:00;931;52.0;41
28.08.2015;19:15:00;553;52.1;41
28.08.2015;19:25:00;500;52.2;40
28.08.2015;19:35:00;366;52.3;40
28.08.2015;19:45:00;307;52.3;40
28.08.2015;19:55:00;228;52.4;40
28.08.2015;20:05:00;174;52.4;39
28.08.2015;20:15:00;109;52.4;39
28.08.2015;20:25:00;0;52.4;0
28.08.2015;21:00:00;0;52.4;0
29.08.2015;06:45:00;0;0;14
29.08.2015;06:55:00;150;0;30
29.08.2015;07:05:00;193;0;31
29.08.2015;07:15:00;236;0;32
29.08.2015;07:25:00;273;0.1;32
29.08.2015;07:35:00;310;0.1;33
29.08.2015;07:45:00;351;0.2;33
29.08.2015;07:55:00;391;0.3;33
29.08.2015;08:05:00;438;0.3;33
29.08.2015;08:15:00;592;0.4;34
29.08.2015;08:25:00;879;0.5;34
29.08.2015;08:35:00;981;0.7;34
29.08.2015;08:45:00;1203;0.9;34
29.08.2015;08:55:00;1376;1.1;34
29.08.2015;09:05:00;1838;1.4;35
29.08.2015;09:15:00;2881;1.8;35
29.08.2015;09:25:00;3303;2.4;37
29.08.2015;09:35:00;3663;2.9;39
29.08.2015;09:45:00;3975;3.6;40
29.08.2015;09:55:00;4282;4.3;42
29.08.2015;10:05:00;4546;5.0;43
29.08.2015;10:15:00;4788;5.8;45
29.08.2015;10:25:00;5028;6.6;46
29.08.2015;10:35:00;5264;7.5;47
29.08.2015;10:45:00;5479;8.4;46
29.08.2015;10:55:00;5679;9.3;45
29.08.2015;11:05:00;5850;10.2;48
29.08.2015;11:15:00;6043;11.2;45
29.08.2015;11:25:00;6202;12.3;47
29.08.2015;11:35:00;6338;13.3;46
29.08.2015;11:45:00;6495;14.4;44
29.08.2015;11:55:00;6627;15.4;48
29.08.2015;12:05:00;6752;16.6;45
29.08.2015;12:15:00;6867;17.7;44
29.08.2015;12:25:00;6903;18.8;48
29.08.2015;12:35:00;6944;20.0;45
29.08.2015;12:45:00;7065;21.1;44
29.08.2015;12:55:00;6841;22.2;47
29.08.2015;13:05:00;7132;23.4;46
29.08.2015;13:15:00;7134;24.6;44
29.08.2015;13:25:00;7178;25.7;47
29.08.2015;13:35:00;7220;26.9;47
29.08.2015;13:45:00;7025;28.1;44
29.08.2015;13:55:00;5965;29.1;46
29.08.2015;14:05:00;7371;30.3;47
29.08.2015;14:15:00;7210;31.5;46
29.08.2015;14:25:00;7200;32.7;44
29.08.2015;14:35:00;6983;33.9;46
29.08.2015;14:45:00;7089;35.1;47
29.08.2015;14:55:00;6947;36.2;45
29.08.2015;15:05:00;6854;37.3;45
29.08.2015;15:15:00;6765;38.5;48
29.08.2015;15:25:00;6637;39.6;45
29.08.2015;15:35:00;6567;40.7;44
29.08.2015;15:45:00;6404;41.7;48
29.08.2015;15:55:00;6275;42.8;45
29.08.2015;16:05:00;6082;43.8;45
29.08.2015;16:15:00;5880;44.7;47
29.08.2015;16:25:00;5671;45.7;44
29.08.2015;16:35:00;5499;46.6;48
29.08.2015;16:45:00;5181;47.5;44
29.08.2015;16:55:00;4868;48.3;47
29.08.2015;17:05:00;4556;49.1;45
29.08.2015;17:15:00;4295;49.8;45
29.08.2015;17:25:00;4054;50.5;47
29.08.2015;17:35:00;3794;51.1;48
29.08.2015;17:45:00;3514;51.7;48
29.08.2015;17:55:00;3231;52.2;48
29.08.2015;18:05:00;2941;52.7;48
29.08.2015;18:15:00;2657;53.2;47
29.08.2015;18:25:00;2295;53.6;46
29.08.2015;18:35:00;1923;53.9;45
29.08.2015;18:45:00;1589;54.2;44
29.08.2015;18:55:00;1319;54.4;44
29.08.2015;19:05:00;1005;54.6;43
29.08.2015;19:15:00;729;54.7;42
29.08.2015;19:25:00;496;54.8;41
29.08.2015;19:35:00;341;54.9;41
29.08.2015;19:45:00;233;54.9;40
29.08.2015;19:55:00;177;55.0;40
29.08.2015;20:05:00;126;55.0;40
29.08.2015;20:15:00;8;55.0;33
29.08.2015;21:00:00;0;55.0;0
30.08.2015;06:45:00;0;0;6
30.08.2015;06:55:00;143;0;31
30.08.2015;07:05:00;184;0;32
30.08.2015;07:15:00;229;0;32
30.08.2015;07:25:00;269;0.1;33
30.08.2015;07:35:00;306;0.1;33
30.08.2015;07:45:00;341;0.2;33
30.08.2015;07:55:00;381;0.2;34
30.08.2015;08:05:00;423;0.3;34
30.08.2015;08:15:00;526;0.4;34
30.08.2015;08:25:00;851;0.5;34
30.08.2015;08:35:00;1010;0.7;34
30.08.2015;08:45:00;1171;0.9;35
30.08.2015;08:55:00;1337;1.1;35
30.08.2015;09:05:00;2115;1.4;35
30.08.2015;09:15:00;2848;1.8;36
30.08.2015;09:25:00;3272;2.3;38
30.08.2015;09:35:00;3639;2.9;39
30.08.2015;09:45:00;3983;3.6;41
30.08.2015;09:55:00;4279;4.3;42
30.08.2015;10:05:00;4561;5.0;44
30.08.2015;10:15:00;4812;5.8;45
30.08.2015;10:25:00;5051;6.6;47
30.08.2015;10:35:00;5284;7.5;48
30.08.2015;10:45:00;5534;8.4;44
30.08.2015;10:55:00;5761;9.3;47
30.08.2015;11:05:00;5981;10.3;44
30.08.2015;11:15:00;6167;11.3;47
30.08.2015;11:25:00;6320;12.3;44
30.08.2015;11:35:00;6490;13.4;47
30.08.2015;11:45:00;6577;14.5;46
30.08.2015;11:55:00;6747;15.6;44
30.08.2015;12:05:00;6874;16.7;47
30.08.2015;12:15:00;6957;17.9;46
30.08.2015;12:25:00;7044;19.0;44
30.08.2015;12:35:00;7139;20.2;47
30.08.2015;12:45:00;7206;21.4;47
30.08.2015;12:55:00;7203;22.6;44
30.08.2015;13:05:00;7227;23.8;45
30.08.2015;13:15:00;7302;25.0;47
30.08.2015;13:25:00;7308;26.2;46
30.08.2015;13:35:00;7325;27.4;44
30.08.2015;13:45:00;7251;28.6;46
30.08.2015;13:55:00;7168;29.8;47
30.08.2015;14:05:00;7176;30.9;45
30.08.2015;14:15:00;7196;32.1;45
30.08.2015;14:25:00;7165;33.3;47
30.08.2015;14:35:00;7083;34.5;46
30.08.2015;14:45:00;6991;35.6;44
30.08.2015;14:55:00;6920;36.8;47
30.08.2015;15:05:00;6803;37.9;47
30.08.2015;15:15:00;6749;39.0;44
30.08.2015;15:25:00;6650;40.1;45
30.08.2015;15:35:00;6551;41.2;47
30.08.2015;15:45:00;6401;42.3;45
30.08.2015;15:55:00;6284;43.3;45
30.08.2015;16:05:00;6054;44.3;47
30.08.2015;16:15:00;5810;45.3;44
30.08.2015;16:25:00;5620;46.2;48
30.08.2015;16:35:00;5423;47.1;45
30.08.2015;16:45:00;5115;48.0;48
30.08.2015;16:55:00;4817;48.8;44
30.08.2015;17:05:00;4527;49.6;47
30.08.2015;17:15:00;4309;50.3;48
30.08.2015;17:25:00;4050;51.0;44
30.08.2015;17:35:00;3770;51.6;46
30.08.2015;17:45:00;3492;52.2;47
30.08.2015;17:55:00;3220;52.7;48
30.08.2015;18:05:00;2930;53.2;48
30.08.2015;18:15:00;2647;53.7;47
30.08.2015;18:25:00;2285;54.1;46
30.08.2015;18:35:00;1909;54.4;46
30.08.2015;18:45:00;1575;54.7;45
30.08.2015;18:55:00;1295;54.9;44
30.08.2015;19:05:00;960;55.1;43
30.08.2015;19:15:00;704;55.2;42
30.08.2015;19:25:00;465;55.3;41
30.08.2015;19:35:00;331;55.3;41
30.08.2015;19:45:00;226;55.4;41
30.08.2015;19:55:00;165;55.4;40
30.08.2015;20:05:00;116;55.4;40
30.08.2015;21:00:00;0;55.4;0
31.08.2015;06:45:00;0;0;2
31.08.2015;06:55:00;137;0;31
31.08.2015;07:05:00;179;0;32
31.08.2015;07:15:00;228;0;32
31.08.2015;07:25:00;268;0.1;33
31.08.2015;07:35:00;305;0.1;33
31.08.2015;07:45:00;339;0.2;33
31.08.2015;07:55:00;377;0.2;34
31.08.2015;08:05:00;417;0.3;34
31.08.2015;08:15:00;488;0.4;34
31.08.2015;08:25:00;843;0.5;34
31.08.2015;08:35:00;1001;0.7;35
31.08.2015;08:45:00;1160;0.9;35
31.08.2015;08:55:00;1328;1.1;35
31.08.2015;09:05:00;2223;1.4;35
31.08.2015;09:15:00;2868;1.8;36
31.08.2015;09:25:00;3272;2.3;38
31.08.2015;09:35:00;3639;2.9;39
31.08.2015;09:45:00;4043;3.6;41
31.08.2015;09:55:00;4321;4.3;43
31.08.2015;10:05:00;4610;5.0;44
31.08.2015;10:15:00;4841;5.8;46
31.08.2015;10:25:00;5106;6.6;47
31.08.2015;10:35:00;5333;7.5;47
31.08.2015;10:45:00;5553;8.4;45
31.08.2015;10:55:00;5776;9.4;48
31.08.2015;11:05:00;5912;10.3;45
31.08.2015;11:15:00;6122;11.3;47
31.08.2015;11:25:00;6267;12.4;46
31.08.2015;11:35:00;6389;13.4;44
31.08.2015;11:45:00;6551;14.5;48
31.08.2015;11:55:00;6689;15.6;45
31.08.2015;12:05:00;6818;16.7;45
31.08.2015;12:15:00;6914;17.8;47
31.08.2015;12:25:00;7011;19.0;45
31.08.2015;12:35:00;7111;20.2;45
31.08.2015;12:45:00;7113;21.3;47
31.08.2015;12:55:00;7194;22.5;46
31.08.2015;13:05:00;7244;23.7;44
31.08.2015;13:15:00;7268;24.9;46
31.08.2015;13:25:00;7314;26.1;47
31.08.2015;13:35:00;7318;27.3;45
31.08.2015;13:45:00;7302;28.5;44
31.08.2015;13:55:00;7243;29.7;47
31.08.2015;14:05:00;7308;30.9;47
31.08.2015;14:15:00;7356;32.2;44
31.08.2015;14:25:00;7253;33.4;45
31.08.2015;14:35:00;7189;34.5;47
31.08.2015;14:45:00;7111;35.7;45
31.08.2015;14:55:00;7031;36.9;44
31.08.2015;15:05:00;6810;38.0;47
31.08.2015;15:15:00;6737;39.1;46
31.08.2015;15:25:00;6612;40.2;44
31.08.2015;15:35:00;6527;41.3;47
31.08.2015;15:45:00;6378;42.4;47
31.08.2015;15:55:00;6215;43.4;44
31.08.2015;16:05:00;6054;44.4;47
31.08.2015;16:15:00;5666;45.4;45
31.08.2015;16:25:00;5509;46.3;46
31.08.2015;16:35:00;5355;47.2;46
31.08.2015;16:45:00;5072;48.0;46
31.08.2015;16:55:00;4826;48.8;45
31.08.2015;17:05:00;4536;49.6;48
31.08.2015;17:15:00;4281;50.3;44
31.08.2015;17:25:00;3963;51.0;46
31.08.2015;17:35:00;3659;51.6;47
31.08.2015;17:45:00;3371;52.1;48
31.08.2015;17:55:00;3102;52.7;48
31.08.2015;18:05:00;2774;53.1;47
31.08.2015;18:15:00;2466;53.6;47
31.08.2015;18:25:00;2094;53.9;46
31.08.2015;18:35:00;1736;54.2;45
31.08.2015;18:45:00;1428;54.5;44
31.08.2015;18:55:00;1157;54.7;43
31.08.2015;19:05:00;849;54.8;42
31.08.2015;19:15:00;621;54.9;42
31.08.2015;19:25:00;417;55.0;41
31.08.2015;19:35:00;317;55.1;41
31.08.2015;19:45:00;229;55.1;41
31.08.2015;19:55:00;164;55.1;40
31.08.2015;20:05:00;116;55.2;40
31.08.2015;21:00:00;0;55.2;0
01.09.2015;06:45:00;0;0;17
01.09.2015;06:55:00;146;0;31
01.09.2015;07:05:00;218;0;32
01.09.2015;07:15:00;294;0;33
01.09.2015;07:25:00;315;0.1;33
01.09.2015;07:35:00;358;0.2;33
01.09.2015;07:45:00;437;0.2;34
01.09.2015;07:55:00;492;0.3;34
01.09.2015;08:05:00;557;0.4;34
01.09.2015;08:15:00;620;0.5;34
01.09.2015;08:25:00;891;0.6;35
01.09.2015;08:35:00;1077;0.8;35
01.09.2015;08:45:00;1259;1.0;35
01.09.2015;08:55:00;1462;1.2;35
01.09.2015;09:05:00;1748;1.5;36
01.09.2015;09:15:00;2707;1.9;36
01.09.2015;09:25:00;3231;2.4;38
01.09.2015;09:35:00;3665;3.0;39
01.09.2015;09:45:00;3522;3.5;40
01.09.2015;09:55:00;4095;4.1;42
01.09.2015;10:05:00;4704;4.9;43
01.09.2015;10:15:00;4340;5.6;45
01.09.2015;10:25:00;3604;6.3;46
01.09.2015;10:35:00;2867;6.8;45
01.09.2015;10:45:00;1897;7.2;43
01.09.2015;10:55:00;2451;7.5;43
01.09.2015;11:05:00;3284;8.1;44
01.09.2015;11:15:00;3896;8.8;46
01.09.2015;11:25:00;4167;9.7;48
01.09.2015;11:35:00;2834;10.1;46
01.09.2015;11:45:00;2020;10.5;45
01.09.2015;11:55:00;1285;10.8;43
01.09.2015;12:05:00;1950;11.0;43
01.09.2015;12:15:00;2925;11.5;43
01.09.2015;12:25:00;2754;12.0;44
01.09.2015;12:35:00;1856;12.3;43
01.09.2015;12:45:00;2907;12.8;43
01.09.2015;12:55:00;3795;13.4;44
01.09.2015;13:05:00;3482;14.0;45
01.09.2015;13:15:00;6459;14.9;48
01.09.2015;13:25:00;7383;16.2;45
01.09.2015;13:35:00;2175;16.8;46
01.09.2015;13:45:00;1608;17.1;44
01.09.2015;13:55:00;1879;17.4;44
01.09.2015;14:05:00;1517;17.7;43
01.09.2015;14:15:00;1110;17.9;42
01.09.2015;14:25:00;786;18.0;41
01.09.2015;14:35:00;778;18.1;41
01.09.2015;14:45:00;688;18.3;40
01.09.2015;14:55:00;519;18.3;40
01.09.2015;15:05:00;523;18.4;40
01.09.2015;15:15:00;876;18.5;40
01.09.2015;15:25:00;1002;18.7;39
01.09.2015;15:35:00;889;18.9;39
01.09.2015;15:45:00;697;19.0;39
01.09.2015;15:55:00;647;19.1;39
01.09.2015;16:05:00;779;19.2;39
01.09.2015;16:15:00;926;19.4;39
01.09.2015;16:25:00;911;19.5;38
01.09.2015;16:35:00;768;19.7;38
01.09.2015;16:45:00;674;19.8;38
01.09.2015;16:55:00;971;19.9;38
01.09.2015;17:05:00;1123;20.1;38
01.09.2015;17:15:00;1232;20.3;38
01.09.2015;17:25:00;1155;20.5;38
01.09.2015;17:35:00;1653;20.7;38
01.09.2015;17:45:00;2104;21.1;38
01.09.2015;17:55:00;603;21.2;38
01.09.2015;18:05:00;402;21.3;38
01.09.2015;18:15:00;153;21.3;38
01.09.2015;18:25:00;249;21.4;38
01.09.2015;18:35:00;568;21.5;38
01.09.2015;18:45:00;270;21.5;38
01.09.2015;18:55:00;276;21.6;38
01.09.2015;19:05:00;302;21.6;38
01.09.2015;19:15:00;205;21.6;38
01.09.2015;19:25:00;244;21.7;37
01.09.2015;19:35:00;225;21.7;37
01.09.2015;19:45:00;252;21.8;37
01.09.2015;19:55:00;200;21.8;37
01.09.2015;20:05:00;46;21.8;17
01.09.2015;20:15:00;0;21.8;0
01.09.2015;20:20:00;0;21.8;0
02.09.2015;06:55:00;0;0;6
02.09.2015;07:05:00;182;0;30
02.09.2015;07:15:00;226;0;31
02.09.2015;07:25:00;357;0.1;32
02.09.2015;07:35:00;674;0.2;32
02.09.2015;07:45:00;786;0.3;33
02.09.2015;07:55:00;656;0.4;33
02.09.2015;08:05:00;796;0.5;33
02.09.2015;08:15:00;931;0.7;34
02.09.2015;08:25:00;1060;0.9;34
02.09.2015;08:35:00;1029;1.0;34
02.09.2015;08:45:00;1051;1.2;34
02.09.2015;08:55:00;1271;1.4;35
02.09.2015;09:05:00;1410;1.6;35
02.09.2015;09:15:00;1762;1.9;35
02.09.2015;09:25:00;2347;2.3;35
02.09.2015;09:35:00;2379;2.6;36
02.09.2015;09:45:00;4218;3.2;38
02.09.2015;09:55:00;2333;3.7;39
02.09.2015;10:05:00;1757;4.0;38
02.09.2015;10:15:00;2490;4.4;39
02.09.2015;10:25:00;2355;4.8;39
02.09.2015;10:35:00;2835;5.2;39
02.09.2015;10:45:00;2661;5.7;40
02.09.2015;10:55:00;2784;6.1;41
02.09.2015;11:05:00;3985;6.7;41
02.09.2015;11:15:00;3748;7.4;44
02.09.2015;11:25:00;4880;8.2;45
02.09.2015;11:35:00;3661;8.8;45
02.09.2015;11:45:00;4550;9.5;46
02.09.2015;11:55:00;7206;10.8;44
02.09.2015;12:05:00;7115;12.0;46
02.09.2015;12:15:00;4127;12.8;44
02.09.2015;12:25:00;3309;13.3;45
02.09.2015;12:35:00;4194;13.9;45
02.09.2015;12:45:00;4259;14.5;46
02.09.2015;12:55:00;4054;15.4;44
02.09.2015;13:05:00;5616;16.3;46
02.09.2015;13:15:00;6461;17.3;45
02.09.2015;13:25:00;6096;18.3;47
02.09.2015;13:35:00;5964;19.4;44
02.09.2015;13:45:00;7115;20.5;47
02.09.2015;13:55:00;9074;21.8;47
02.09.2015;14:05:00;6187;22.9;45
02.09.2015;14:15:00;4169;23.5;46
02.09.2015;14:35:00;5394;25.2;45
02.09.2015;14:45:00;3949;25.9;47
02.09.2015;14:55:00;3675;26.6;48
02.09.2015;15:05:00;4237;27.2;48
02.09.2015;15:45:00;3481;29.9;46
02.09.2015;15:55:00;2795;30.4;46
02.09.2015;16:05:00;2682;30.9;45
02.09.2015;16:15:00;2627;31.3;45
02.09.2015;16:25:00;2109;31.7;44
02.09.2015;16:35:00;1950;32.1;44
02.09.2015;16:45:00;1792;32.4;43
02.09.2015;16:55:00;1308;32.6;42
02.09.2015;17:05:00;1685;32.9;42
02.09.2015;17:15:00;1572;33.1;42
02.09.2015;17:25:00;1321;33.4;41
02.09.2015;17:35:00;1412;33.6;41
02.09.2015;17:45:00;1241;33.8;40
02.09.2015;17:55:00;1341;34.0;40
02.09.2015;18:05:00;1161;34.2;40
02.09.2015;18:15:00;1375;34.4;39
02.09.2015;18:25:00;779;34.6;39
02.09.2015;18:35:00;603;34.7;39
02.09.2015;18:45:00;624;34.8;39
02.09.2015;18:55:00;555;34.9;39
02.09.2015;19:05:00;427;35.0;38
02.09.2015;19:15:00;340;35.0;38
02.09.2015;19:25:00;346;35.1;38
02.09.2015;19:35:00;231;35.1;38
02.09.2015;19:45:00;178;35.1;38
02.09.2015;19:55:00;130;35.2;38
02.09.2015;20:05:00;21;35.2;19
02.09.2015;20:15:00;0;35.2;0
02.09.2015;20:25:00;0;35.2;0
03.09.2015;06:55:00;0;0;8
03.09.2015;07:05:00;169;0;30
03.09.2015;07:15:00;202;0;31
03.09.2015;07:25:00;261;0;32
03.09.2015;07:35:00;322;0.1;32
03.09.2015;07:45:00;389;0.2;32
03.09.2015;07:55:00;455;0.2;33
03.09.2015;08:05:00;501;0.3;33
03.09.2015;08:15:00;795;0.4;33
03.09.2015;08:25:00;1079;0.6;33
03.09.2015;08:35:00;1560;0.8;34
03.09.2015;08:45:00;1437;1.1;34
03.09.2015;08:55:00;1962;1.4;34
03.09.2015;09:05:00;2612;1.7;35
03.09.2015;09:15:00;1329;2.0;35
03.09.2015;09:25:00;1355;2.2;35
03.09.2015;09:35:00;1212;2.4;35
03.09.2015;09:45:00;1534;2.7;36
03.09.2015;09:55:00;1859;3.0;36
03.09.2015;10:05:00;1900;3.3;36
03.09.2015;10:15:00;1502;3.5;36
03.09.2015;10:25:00;849;3.7;36
03.09.2015;10:35:00;1332;3.9;36
03.09.2015;10:45:00;2014;4.2;36
03.09.2015;10:55:00;1978;4.5;37
03.09.2015;11:05:00;2078;4.8;37
03.09.2015;11:15:00;1917;5.1;37
03.09.2015;11:25:00;1833;5.5;38
03.09.2015;11:35:00;2508;5.8;38
03.09.2015;11:45:00;3802;6.4;40
03.09.2015;11:55:00;4152;7.1;42
03.09.2015;12:05:00;2795;7.6;42
03.09.2015;12:15:00;1916;8.0;41
03.09.2015;12:25:00;1933;8.3;40
03.09.2015;12:35:00;2245;8.6;40
03.09.2015;12:45:00;2224;9.0;40
03.09.2015;12:55:00;1774;9.3;40
03.09.2015;13:05:00;2231;9.7;40
03.09.2015;13:15:00;2949;10.1;41
03.09.2015;13:25:00;2685;10.6;41
03.09.2015;13:35:00;2992;11.1;42
03.09.2015;13:45:00;3874;11.7;42
03.09.2015;13:55:00;2161;12.1;42
03.09.2015;14:05:00;927;12.3;41
03.09.2015;14:15:00;1389;12.5;40
03.09.2015;14:25:00;1177;12.7;39
03.09.2015;14:35:00;675;12.9;39
03.09.2015;14:45:00;1039;13.0;38
03.09.2015;14:55:00;1886;13.3;38
03.09.2015;15:05:00;3102;13.7;39
03.09.2015;15:15:00;2157;14.2;40
03.09.2015;15:25:00;2580;14.6;41
03.09.2015;15:35:00;1388;14.9;40
03.09.2015;15:45:00;1127;15.1;39
03.09.2015;15:55:00;1353;15.3;39
03.09.2015;16:05:00;1685;15.6;39
03.09.2015;16:15:00;3309;16.0;39
03.09.2015;16:25:00;2108;16.4;40
03.09.2015;16:35:00;1195;16.6;39
03.09.2015;16:45:00;1353;16.8;39
03.09.2015;16:55:00;1327;17.0;38
03.09.2015;17:05:00;1429;17.2;38
03.09.2015;17:15:00;2098;17.6;38
03.09.2015;17:25:00;1665;17.9;39
03.09.2015;17:35:00;1961;18.1;38
03.09.2015;17:45:00;3520;18.7;41
03.09.2015;17:55:00;1098;18.9;39
03.09.2015;18:05:00;1243;19.1;39
03.09.2015;18:15:00;1106;19.3;38
03.09.2015;18:25:00;616;19.5;38
03.09.2015;18:35:00;453;19.5;38
03.09.2015;18:45:00;161;19.6;38
03.09.2015;18:55:00;146;19.6;38
03.09.2015;19:05:00;165;19.6;37
03.09.2015;19:15:00;165;19.6;37
03.09.2015;19:25:00;157;19.7;37
03.09.2015;19:35:00;141;19.7;37
03.09.2015;19:45:00;103;19.7;37
03.09.2015;20:00:00;0;19.7;0
04.09.2015;06:55:00;0;0;14
04.09.2015;07:05:00;144;0;30
04.09.2015;07:15:00;186;0;31
04.09.2015;07:25:00;240;0;31
04.09.2015;07:35:00;266;0.1;32
04.09.2015;07:45:00;295;0.1;32
04.09.2015;07:55:00;392;0.2;32
04.09.2015;08:05:00;436;0.3;33
04.09.2015;08:15:00;479;0.3;33
04.09.2015;08:25:00;775;0.4;33
04.09.2015;08:35:00;958;0.6;33
04.09.2015;08:45:00;1208;0.8;33
04.09.2015;08:55:00;1388;1.0;34
04.09.2015;09:05:00;1560;1.3;34
04.09.2015;09:15:00;2819;1.7;34
04.09.2015;09:25:00;3225;2.2;36
04.09.2015;09:35:00;3664;2.8;38
04.09.2015;09:45:00;4086;3.5;39
04.09.2015;09:55:00;4384;4.2;41
04.09.2015;10:05:00;4685;4.9;43
04.09.2015;10:15:00;3795;5.5;43
04.09.2015;10:25:00;1368;5.9;42
04.09.2015;10:35:00;1034;6.1;40
04.09.2015;10:45:00;2890;6.4;40
04.09.2015;10:55:00;4125;7.2;42
04.09.2015;11:05:00;2267;7.9;44
04.09.2015;11:15:00;1766;8.3;42
04.09.2015;11:25:00;1747;8.6;41
04.09.2015;11:35:00;4358;9.2;42
04.09.2015;11:45:00;2416;9.7;43
04.09.2015;11:55:00;5637;10.3;43
04.09.2015;12:05:00;7178;11.7;44
04.09.2015;12:15:00;5768;12.8;47
04.09.2015;12:25:00;8375;14.2;46
04.09.2015;12:35:00;6598;15.2;44
04.09.2015;12:45:00;5321;16.3;44
04.09.2015;12:55:00;7860;17.5;47
04.09.2015;13:05:00;8158;18.9;47
04.09.2015;13:15:00;7850;20.2;45
04.09.2015;13:25:00;7160;21.5;44
04.09.2015;13:35:00;8314;22.9;45
04.09.2015;13:45:00;3975;23.9;47
04.09.2015;13:55:00;5796;24.6;47
04.09.2015;14:05:00;8673;25.7;47
04.09.2015;14:15:00;8241;27.1;45
04.09.2015;14:25:00;8080;28.5;44
04.09.2015;14:35:00;2592;29.3;46
04.09.2015;14:45:00;2856;29.7;45
04.09.2015;14:55:00;8167;30.9;44
04.09.2015;15:05:00;7024;32.2;46
04.09.2015;15:15:00;5577;32.9;44
04.09.2015;15:25:00;2077;33.2;44
04.09.2015;15:35:00;2554;33.7;44
04.09.2015;15:45:00;5049;34.4;47
04.09.2015;15:55:00;3053;34.9;46
04.09.2015;16:05:00;2435;35.4;46
04.09.2015;16:15:00;2490;35.9;45
04.09.2015;16:25:00;6660;36.9;46
04.09.2015;16:35:00;2294;37.4;43
04.09.2015;16:45:00;1532;37.7;43
04.09.2015;16:55:00;1462;38.0;42
04.09.2015;17:05:00;1435;38.2;42
04.09.2015;17:15:00;1711;38.5;41
04.09.2015;17:25:00;1412;38.8;41
04.09.2015;17:35:00;941;38.9;40
04.09.2015;17:45:00;855;39.1;40
04.09.2015;17:55:00;985;39.2;39
04.09.2015;18:05:00;853;39.4;39
04.09.2015;18:15:00;615;39.5;39
04.09.2015;18:25:00;792;39.6;39
04.09.2015;18:35:00;636;39.7;39
04.09.2015;18:45:00;566;39.8;38
04.09.2015;18:55:00;542;39.9;38
04.09.2015;19:05:00;405;40.0;38
04.09.2015;19:15:00;297;40.0;38
04.09.2015;19:25:00;239;40.1;38
04.09.2015;19:35:00;186;40.1;37
04.09.2015;19:45:00;133;40.1;37
04.09.2015;19:55:00;79;40.2;37
04.09.2015;20:05:00;0;40.2;0
04.09.2015;20:10:00;0;40.2;0
05.09.2015;07:25:00;0;0;5
05.09.2015;07:35:00;0;0;30
05.09.2015;07:45:00;74;0;30
05.09.2015;07:55:00;225;0;31
05.09.2015;08:05:00;379;0;31
05.09.2015;08:15:00;627;0.1;31
05.09.2015;08:25:00;877;0.3;32
05.09.2015;08:35:00;1064;0.4;32
05.09.2015;08:45:00;1193;0.6;32
05.09.2015;08:55:00;1400;0.9;33
05.09.2015;09:05:00;1645;1.1;33
05.09.2015;09:15:00;1671;1.4;33
05.09.2015;09:25:00;1749;1.7;34
05.09.2015;09:35:00;4116;2.3;36
05.09.2015;09:45:00;3934;3.0;38
05.09.2015;09:55:00;2498;3.4;38
05.09.2015;10:05:00;2346;3.8;38
05.09.2015;10:15:00;4437;4.5;41
05.09.2015;10:25:00;2395;5.0;40
05.09.2015;10:35:00;2075;5.4;39
05.09.2015;10:45:00;2108;5.7;39
05.09.2015;10:55:00;2054;6.1;39
05.09.2015;11:05:00;2259;6.4;39
05.09.2015;11:15:00;4900;7.1;41
05.09.2015;11:25:00;3486;8.0;44
05.09.2015;11:35:00;2199;8.4;43
05.09.2015;11:45:00;1660;8.7;41
05.09.2015;11:55:00;1784;9.0;40
05.09.2015;12:05:00;2387;9.4;40
05.09.2015;12:15:00;2690;9.8;41
05.09.2015;12:25:00;950;10.1;39
05.09.2015;12:35:00;667;10.2;38
05.09.2015;12:45:00;1379;10.4;38
05.09.2015;12:55:00;2158;10.7;38
05.09.2015;13:05:00;2659;11.1;39
05.09.2015;13:15:00;1798;11.4;39
05.09.2015;13:25:00;2830;11.8;39
05.09.2015;13:35:00;6062;12.7;42
05.09.2015;13:45:00;5189;13.8;47
05.09.2015;13:55:00;6788;14.7;47
05.09.2015;14:05:00;9345;16.2;46
05.09.2015;14:15:00;2953;16.8;42
05.09.2015;14:25:00;1120;17.0;41
05.09.2015;14:35:00;1307;17.2;40
05.09.2015;14:45:00;845;17.4;39
05.09.2015;14:55:00;2387;17.7;39
05.09.2015;15:05:00;2074;18.0;40
05.09.2015;15:15:00;2924;18.5;40
05.09.2015;15:25:00;4906;19.2;42
05.09.2015;15:35:00;4687;20.0;45
05.09.2015;15:45:00;1628;20.3;43
05.09.2015;15:55:00;1409;20.5;42
05.09.2015;16:05:00;1659;20.8;41
05.09.2015;16:15:00;2572;21.2;41
05.09.2015;16:25:00;1867;21.5;41
05.09.2015;16:35:00;1148;21.7;40
05.09.2015;16:45:00;650;21.8;39
05.09.2015;16:55:00;986;22.0;38
05.09.2015;17:05:00;1111;22.2;38
05.09.2015;17:15:00;1727;22.4;38
05.09.2015;17:25:00;1672;22.7;38
05.09.2015;17:35:00;1077;22.9;38
05.09.2015;17:45:00;654;23.0;38
05.09.2015;17:55:00;612;23.1;38
05.09.2015;18:05:00;683;23.2;37
05.09.2015;18:15:00;786;23.4;37
05.09.2015;18:25:00;920;23.5;37
05.09.2015;18:35:00;925;23.7;37
05.09.2015;18:45:00;629;23.8;37
05.09.2015;18:55:00;430;23.9;37
05.09.2015;19:05:00;268;23.9;37
05.09.2015;19:15:00;133;23.9;37
05.09.2015;19:25:00;91;24.0;33
05.09.2015;19:35:00;0;24.0;0
05.09.2015;19:45:00;0;24.0;0
05.09.2015;19:55:00;0;24.0;0
05.09.2015;20:05:00;0;24.0;0
06.09.2015;07:00:00;39;0;23
06.09.2015;07:10:00;158;0;29
06.09.2015;07:20:00;190;0;30
06.09.2015;07:30:00;311;0.1;31
06.09.2015;07:40:00;411;0.1;31
06.09.2015;07:50:00;341;0.2;31
06.09.2015;08:00:00;369;0.2;32
06.09.2015;08:10:00;582;0.3;32
06.09.2015;08:20:00;657;0.4;32
06.09.2015;08:30:00;745;0.5;33
06.09.2015;08:40:00;708;0.7;33
06.09.2015;08:50:00;708;0.8;33
06.09.2015;09:00:00;715;0.9;33
06.09.2015;09:10:00;606;1.0;33
06.09.2015;09:20:00;751;1.1;33
06.09.2015;09:30:00;607;1.2;34
06.09.2015;09:40:00;825;1.4;34
06.09.2015;09:50:00;969;1.5;34
06.09.2015;10:00:00;1591;1.8;34
06.09.2015;10:10:00;1496;2.0;34
06.09.2015;10:20:00;1402;2.3;34
06.09.2015;10:30:00;1452;2.5;34
06.09.2015;10:40:00;1589;2.7;35
06.09.2015;10:50:00;1600;3.0;35
06.09.2015;11:00:00;2072;3.3;35
06.09.2015;11:10:00;2352;3.7;36
06.09.2015;11:20:00;2345;4.1;36
06.09.2015;11:30:00;3750;4.6;37
06.09.2015;11:40:00;2377;5.0;38
06.09.2015;11:50:00;2717;5.5;38
06.09.2015;12:00:00;2575;5.9;39
06.09.2015;12:10:00;3203;6.4;39
06.09.2015;12:20:00;2652;6.9;39
06.09.2015;12:30:00;4604;7.5;40
06.09.2015;12:40:00;5518;8.4;43
06.09.2015;12:50:00;2738;8.9;43
06.09.2015;13:00:00;1912;9.3;41
06.09.2015;13:10:00;1210;9.5;40
06.09.2015;13:20:00;819;9.7;39
06.09.2015;13:30:00;1228;9.8;38
06.09.2015;13:40:00;1017;10.0;38
06.09.2015;13:50:00;1412;10.2;37
06.09.2015;14:00:00;1194;10.5;37
06.09.2015;14:10:00;1665;10.7;37
06.09.2015;14:20:00;2786;11.2;39
06.09.2015;14:30:00;4836;11.9;40
06.09.2015;14:40:00;5755;12.8;43
06.09.2015;14:50:00;4246;13.7;46
06.09.2015;15:00:00;2291;14.2;45
06.09.2015;15:10:00;1971;14.6;43
06.09.2015;15:20:00;1392;14.9;41
06.09.2015;15:30:00;1165;15.1;40
06.09.2015;15:40:00;2032;15.4;40
06.09.2015;15:50:00;3912;16.2;43
06.09.2015;16:00:00;2817;16.7;43
06.09.2015;16:10:00;1868;17.0;41
06.09.2015;16:20:00;2227;17.4;41
06.09.2015;16:30:00;1990;17.8;41
06.09.2015;16:40:00;2140;18.2;41
06.09.2015;16:50:00;2894;18.6;40
06.09.2015;17:00:00;2896;19.2;42
06.09.2015;17:10:00;2911;19.8;43
06.09.2015;17:20:00;2006;20.2;42
06.09.2015;17:30:00;2369;20.6;42
06.09.2015;17:40:00;2028;20.9;41
06.09.2015;17:50:00;1236;21.1;40
06.09.2015;18:00:00;1438;21.4;39
06.09.2015;18:10:00;1160;21.6;39
06.09.2015;18:20:00;1163;21.8;38
06.09.2015;18:30:00;1043;21.9;38
06.09.2015;18:40:00;1017;22.1;38
06.09.2015;18:50:00;782;22.2;37
06.09.2015;19:00:00;591;22.3;37
06.09.2015;19:10:00;393;22.4;37
06.09.2015;19:20:00;327;22.5;37
06.09.2015;19:30:00;218;22.5;37
06.09.2015;19:40:00;160;22.5;37
06.09.2015;19:50:00;117;22.6;36
06.09.2015;20:00:00;0;22.6;0
06.09.2015;20:05:00;0;22.6;0
07.09.2015;06:55:00;0;0;2
07.09.2015;07:05:00;147;0;28
07.09.2015;07:15:00;210;0;29
07.09.2015;07:25:00;262;0;30
07.09.2015;07:35:00;320;0.1;30
07.09.2015;07:45:00;351;0.1;31
07.09.2015;07:55:00;386;0.2;31
07.09.2015;08:05:00;428;0.3;31
07.09.2015;08:15:00;468;0.4;31
07.09.2015;08:25:00;598;0.4;32
07.09.2015;08:35:00;1001;0.6;32
07.09.2015;08:45:00;1193;0.8;32
07.09.2015;08:55:00;1375;1.0;32
07.09.2015;09:05:00;1548;1.3;33
07.09.2015;09:15:00;2794;1.7;33
07.09.2015;09:25:00;3255;2.2;35
07.09.2015;09:35:00;3708;2.8;36
07.09.2015;09:45:00;4117;3.5;38
07.09.2015;09:55:00;4517;4.2;40
07.09.2015;10:05:00;4803;5.0;41
07.09.2015;10:15:00;5106;5.8;43
07.09.2015;10:25:00;5364;6.7;45
07.09.2015;10:35:00;5613;7.6;46
07.09.2015;10:45:00;5846;8.5;48
07.09.2015;10:55:00;6062;9.5;44
07.09.2015;11:05:00;6287;10.6;46
07.09.2015;11:15:00;6433;11.6;44
07.09.2015;11:25:00;6664;12.7;47
07.09.2015;11:35:00;6823;13.8;44
07.09.2015;11:45:00;6925;15.0;47
07.09.2015;11:55:00;6999;16.1;47
07.09.2015;12:05:00;6536;17.2;44
07.09.2015;12:15:00;5507;18.1;46
07.09.2015;12:25:00;4262;18.9;47
07.09.2015;12:35:00;7226;19.9;45
07.09.2015;12:45:00;7481;21.2;45
07.09.2015;12:55:00;5740;22.1;46
07.09.2015;13:05:00;5622;23.0;48
07.09.2015;13:15:00;6429;24.1;44
07.09.2015;13:25:00;6627;25.2;44
07.09.2015;13:35:00;6993;26.4;48
07.09.2015;13:45:00;8474;27.7;47
07.09.2015;13:55:00;8341;29.0;46
07.09.2015;14:05:00;8027;30.4;44
07.09.2015;14:15:00;7798;31.7;44
07.09.2015;14:25:00;7610;32.9;47
07.09.2015;14:35:00;7585;34.2;47
07.09.2015;14:45:00;7530;35.4;45
07.09.2015;14:55:00;7437;36.7;44
07.09.2015;15:05:00;7270;37.9;46
07.09.2015;15:15:00;7093;39.0;47
07.09.2015;15:25:00;6980;40.2;45
07.09.2015;15:35:00;6805;41.3;44
07.09.2015;15:45:00;6640;42.4;48
07.09.2015;15:55:00;6418;43.5;45
07.09.2015;16:05:00;6213;44.5;46
07.09.2015;16:15:00;6042;45.5;46
07.09.2015;16:25:00;5804;46.5;45
07.09.2015;16:35:00;5506;47.4;46
07.09.2015;16:45:00;5146;48.3;48
07.09.2015;16:55:00;4812;49.1;44
07.09.2015;17:05:00;4433;49.9;46
07.09.2015;17:15:00;4299;50.6;48
07.09.2015;17:25:00;4003;51.3;48
07.09.2015;17:35:00;3791;51.9;48
07.09.2015;17:45:00;3481;52.5;48
07.09.2015;17:55:00;3174;53.0;47
07.09.2015;18:05:00;2773;53.5;46
07.09.2015;18:15:00;2370;53.9;45
07.09.2015;18:25:00;1960;54.2;44
07.09.2015;18:35:00;1601;54.5;43
07.09.2015;18:45:00;1267;54.7;42
07.09.2015;18:55:00;802;54.9;41
07.09.2015;19:05:00;687;55.0;40
07.09.2015;19:15:00;400;55.1;39
07.09.2015;19:25:00;245;55.1;39
07.09.2015;19:35:00;193;55.2;38
07.09.2015;19:45:00;142;55.2;38
07.09.2015;19:55:00;46;55.2;38
07.09.2015;20:00:00;0;55.2;4
08.09.2015;06:55:00;0;0;1
08.09.2015;07:05:00;146;0;28
08.09.2015;07:15:00;201;0;29
08.09.2015;07:25:00;265;0;30
08.09.2015;07:35:00;335;0.1;30
08.09.2015;07:45:00;400;0.2;31
08.09.2015;07:55:00;491;0.2;31
08.09.2015;08:05:00;563;0.3;31
08.09.2015;08:15:00;645;0.4;31
08.09.2015;08:25:00;776;0.5;32
08.09.2015;08:35:00;1089;0.7;32
08.09.2015;08:45:00;868;0.9;32
08.09.2015;08:55:00;1206;1.0;32
08.09.2015;09:05:00;1441;1.3;33
08.09.2015;09:15:00;1686;1.5;33
08.09.2015;09:25:00;2044;1.8;33
08.09.2015;09:35:00;3345;2.3;34
08.09.2015;09:45:00;3947;3.0;36
08.09.2015;09:55:00;3351;3.5;38
08.09.2015;10:05:00;3294;4.0;38
08.09.2015;10:15:00;2902;4.5;38
08.09.2015;10:25:00;6081;5.2;40
08.09.2015;10:35:00;4123;6.0;42
08.09.2015;10:45:00;5897;6.9;44
08.09.2015;10:55:00;3465;7.7;46
08.09.2015;11:05:00;6528;8.6;46
08.09.2015;11:15:00;6477;9.6;45
08.09.2015;11:25:00;6629;10.7;47
08.09.2015;11:35:00;6809;11.8;44
08.09.2015;11:45:00;7017;13.0;47
08.09.2015;11:55:00;7149;14.1;46
08.09.2015;12:05:00;7284;15.3;44
08.09.2015;12:15:00;7394;16.6;47
08.09.2015;12:25:00;7450;17.8;47
08.09.2015;12:35:00;7591;19.0;45
08.09.2015;12:45:00;7437;20.2;44
08.09.2015;12:55:00;7632;21.5;45
08.09.2015;13:05:00;5914;22.6;47
08.09.2015;13:15:00;5772;23.7;47
08.09.2015;13:25:00;3886;24.6;42
08.09.2015;13:35:00;6677;25.6;47
08.09.2015;13:45:00;7499;26.8;45
08.09.2015;13:55:00;6099;27.5;46
08.09.2015;14:05:00;5822;28.4;43
08.09.2015;14:15:00;5155;29.6;44
08.09.2015;14:25:00;3810;30.1;42
08.09.2015;14:35:00;6784;31.4;45
08.09.2015;14:45:00;6876;32.6;47
08.09.2015;14:55:00;6244;33.6;45
08.09.2015;15:05:00;7463;34.9;44
08.09.2015;15:15:00;7668;36.1;46
08.09.2015;15:25:00;4415;37.0;45
08.09.2015;15:35:00;3020;37.9;43
08.09.2015;15:45:00;4819;38.9;46
08.09.2015;15:55:00;7243;40.1;44
08.09.2015;16:05:00;3994;40.8;45
08.09.2015;16:15:00;3810;41.6;45
08.09.2015;16:25:00;6030;42.6;47
08.09.2015;16:35:00;5803;43.6;44
08.09.2015;16:45:00;5383;44.5;47
08.09.2015;16:55:00;4407;45.2;47
08.09.2015;17:05:00;4687;46.0;49
08.09.2015;17:15:00;4220;46.6;43
08.09.2015;17:25:00;3960;47.3;45
08.09.2015;17:35:00;3693;47.9;46
08.09.2015;17:45:00;3390;48.5;46
08.09.2015;17:55:00;3040;49.0;46
08.09.2015;18:05:00;2746;49.5;45
08.09.2015;18:15:00;2337;49.9;44
08.09.2015;18:25:00;1942;50.2;43
08.09.2015;18:35:00;1530;50.5;42
08.09.2015;18:45:00;455;50.6;40
08.09.2015;18:55:00;573;50.7;39
08.09.2015;19:05:00;597;50.8;39
08.09.2015;19:15:00;438;50.9;39
08.09.2015;19:25:00;293;50.9;38
08.09.2015;19:35:00;228;51.0;38
08.09.2015;19:45:00;152;51.0;38
08.09.2015;19:55:00;88;51.0;37
08.09.2015;20:05:00;0;51.0;0
09.09.2015;07:00:00;8;0;16
09.09.2015;07:10:00;166;0;28
09.09.2015;07:20:00;230;0;29
09.09.2015;07:30:00;293;0.1;30
09.09.2015;07:40:00;352;0.1;30
09.09.2015;07:50:00;419;0.2;31
09.09.2015;08:00:00;489;0.3;31
09.09.2015;08:10:00;600;0.4;31
09.09.2015;08:20:00;682;0.5;31
09.09.2015;08:30:00;920;0.6;32
09.09.2015;08:40:00;1205;0.8;32
09.09.2015;08:50:00;1427;1.0;32
09.09.2015;09:00:00;1522;1.3;32
09.09.2015;09:10:00;1686;1.5;33
09.09.2015;09:20:00;2777;2.0;33
09.09.2015;09:30:00;3237;2.5;35
09.09.2015;09:40:00;3675;3.1;36
09.09.2015;09:50:00;4082;3.7;38
09.09.2015;10:00:00;4383;4.4;40
09.09.2015;10:10:00;4688;5.2;41
09.09.2015;10:20:00;4958;6.0;43
09.09.2015;10:30:00;5210;6.8;44
09.09.2015;10:40:00;5448;7.7;46
09.09.2015;10:50:00;5663;8.6;47
09.09.2015;11:00:00;5900;9.6;48
09.09.2015;11:10:00;6137;10.6;44
09.09.2015;11:20:00;6349;11.6;48
09.09.2015;11:30:00;6576;12.7;44
09.09.2015;11:40:00;6761;13.8;47
09.09.2015;11:50:00;6852;15.0;46
09.09.2015;12:00:00;6795;16.1;44
09.09.2015;12:10:00;7177;17.2;47
09.09.2015;12:20:00;7224;18.4;46
09.09.2015;12:30:00;7322;19.6;44
09.09.2015;12:40:00;7377;20.8;46
09.09.2015;12:50:00;7395;22.0;47
09.09.2015;13:00:00;7435;23.3;45
09.09.2015;13:10:00;7357;24.5;44
09.09.2015;13:20:00;7518;25.7;46
09.09.2015;13:30:00;7534;27.0;47
09.09.2015;13:40:00;7467;28.2;45
09.09.2015;13:50:00;7599;29.4;44
09.09.2015;14:00:00;7592;30.7;46
09.09.2015;14:10:00;7554;31.9;47
09.09.2015;14:20:00;7668;33.2;46
09.09.2015;14:30:00;7755;34.4;44
09.09.2015;14:40:00;7541;35.7;44
09.09.2015;14:50:00;4322;36.7;47
09.09.2015;15:00:00;7703;37.7;45
09.09.2015;15:10:00;7497;38.8;47
09.09.2015;15:20:00;5463;39.9;44
09.09.2015;15:30:00;5446;40.6;47
09.09.2015;15:40:00;6938;41.6;46
09.09.2015;15:50:00;5824;42.6;47
09.09.2015;16:00:00;6644;43.4;47
09.09.2015;16:10:00;6537;44.5;45
09.09.2015;16:20:00;5832;45.4;47
09.09.2015;16:30:00;5592;46.3;45
09.09.2015;16:40:00;5315;47.2;48
09.09.2015;16:50:00;4800;48.0;44
09.09.2015;17:00:00;4648;48.8;46
09.09.2015;17:10:00;3441;49.4;46
09.09.2015;17:20:00;4149;50.1;47
09.09.2015;17:30:00;3619;50.8;48
09.09.2015;17:40:00;3744;51.4;48
09.09.2015;17:50:00;3097;51.9;47
09.09.2015;18:00:00;2933;52.4;46
09.09.2015;18:10:00;2453;52.8;45
09.09.2015;18:20:00;1910;53.2;44
09.09.2015;18:30:00;1636;53.5;43
09.09.2015;18:40:00;1374;53.7;42
09.09.2015;18:50:00;1013;53.9;41
09.09.2015;19:00:00;791;54.0;40
09.09.2015;19:10:00;511;54.1;39
09.09.2015;19:20:00;351;54.2;39
09.09.2015;19:30:00;229;54.2;39
09.09.2015;19:40:00;179;54.2;38
09.09.2015;19:50:00;118;54.3;38
09.09.2015;20:00:00;0;54.3;0
09.09.2015;20:05:00;0;54.3;0
10.09.2015;07:00:00;0;0;6
10.09.2015;07:10:00;158;0;28
10.09.2015;07:20:00;221;0;29
10.09.2015;07:30:00;274;0;30
10.09.2015;07:40:00;268;0.1;30
10.09.2015;07:50:00;408;0.2;31
10.09.2015;08:00:00;608;0.2;31
10.09.2015;08:10:00;810;0.4;31
10.09.2015;08:20:00;889;0.5;31
10.09.2015;08:30:00;1183;0.7;32
10.09.2015;08:40:00;1018;0.9;32
10.09.2015;08:50:00;665;1.0;32
10.09.2015;09:00:00;876;1.1;32
10.09.2015;09:10:00;709;1.3;33
10.09.2015;09:40:00;835;1.7;33
10.09.2015;09:50:00;1057;1.8;33
10.09.2015;10:00:00;1317;2.0;33
10.09.2015;10:10:00;1029;2.2;33
10.09.2015;10:20:00;1393;2.4;33
10.09.2015;10:30:00;1421;2.7;34
10.09.2015;10:40:00;1050;2.9;34
10.09.2015;10:50:00;1141;3.0;34
10.09.2015;11:00:00;1543;3.3;34
10.09.2015;11:10:00;1653;3.5;34
10.09.2015;11:20:00;1417;3.8;34
10.09.2015;11:30:00;1936;4.1;34
10.09.2015;13:20:00;3608;7.3;37
10.09.2015;13:50:00;5236;10.5;43
10.09.2015;14:00:00;7107;11.6;47
10.09.2015;14:10:00;7200;12.8;45
10.09.2015;14:20:00;6592;13.9;45
10.09.2015;14:30:00;7623;15.1;47
10.09.2015;14:40:00;6076;16.2;45
10.09.2015;14:50:00;7022;17.4;45
10.09.2015;15:00:00;7460;18.6;47
10.09.2015;15:10:00;5676;19.6;45
10.09.2015;15:20:00;6531;20.8;44
10.09.2015;15:30:00;7071;21.9;48
10.09.2015;15:40:00;7386;23.0;45
10.09.2015;15:50:00;5329;23.9;48
10.09.2015;16:00:00;4379;24.5;47
10.09.2015;16:10:00;6013;25.2;47
10.09.2015;16:20:00;6058;26.3;46
10.09.2015;16:30:00;5597;27.1;48
10.09.2015;16:40:00;4209;27.9;43
10.09.2015;16:50:00;3910;28.5;44
10.09.2015;17:00:00;4679;29.3;47
10.09.2015;17:10:00;4224;30.1;47
10.09.2015;17:20:00;3923;30.7;48
10.09.2015;17:30:00;3693;31.3;47
10.09.2015;17:40:00;3369;31.9;47
10.09.2015;17:50:00;3060;32.4;46
10.09.2015;18:00:00;2759;32.9;45
10.09.2015;18:10:00;2333;33.3;44
10.09.2015;18:20:00;1856;33.6;43
10.09.2015;18:30:00;1675;33.9;42
10.09.2015;18:40:00;1265;34.1;41
10.09.2015;18:50:00;977;34.3;40
10.09.2015;19:00:00;795;34.5;39
10.09.2015;19:10:00;555;34.6;39
10.09.2015;19:20:00;316;34.6;38
10.09.2015;19:30:00;224;34.7;38
10.09.2015;19:40:00;132;34.7;38
10.09.2015;19:50:00;0;34.7;30
10.09.2015;20:00:00;0;34.7;0
11.09.2015;07:05:00;0;0;6
11.09.2015;07:15:00;142;0;28
11.09.2015;07:25:00;224;0;29
11.09.2015;07:35:00;314;0;30
11.09.2015;07:45:00;399;0.1;30
11.09.2015;07:55:00;535;0.2;30
11.09.2015;08:05:00;610;0.3;31
11.09.2015;08:15:00;1017;0.4;31
11.09.2015;08:25:00;928;0.6;31
11.09.2015;08:35:00;1027;0.8;31
11.09.2015;08:45:00;1148;0.9;32
11.09.2015;08:55:00;1303;1.2;32
11.09.2015;09:05:00;1409;1.4;32
11.09.2015;09:15:00;1746;1.6;32
11.09.2015;09:25:00;2751;2.1;33
11.09.2015;09:35:00;2952;2.5;34
11.09.2015;09:45:00;3619;3.1;36
11.09.2015;09:55:00;3995;3.7;37
11.09.2015;10:05:00;4179;4.4;39
11.09.2015;10:15:00;4296;5.1;41
11.09.2015;10:25:00;4684;5.9;42
11.09.2015;10:35:00;3924;6.6;42
11.09.2015;10:45:00;4888;7.4;44
11.09.2015;10:55:00;5091;8.2;45
11.09.2015;11:05:00;4781;9.0;46
11.09.2015;11:15:00;5447;9.9;47
11.09.2015;11:25:00;5782;10.8;48
11.09.2015;11:35:00;6663;11.8;45
11.09.2015;11:45:00;6696;12.9;45
11.09.2015;11:55:00;6620;14.0;47
11.09.2015;12:05:00;7051;15.2;44
11.09.2015;12:15:00;6899;16.3;48
11.09.2015;12:25:00;6315;17.4;45
11.09.2015;12:35:00;6541;18.5;45
11.09.2015;12:45:00;5792;19.4;45
11.09.2015;12:55:00;7711;20.6;44
11.09.2015;13:05:00;7613;21.9;47
11.09.2015;13:15:00;6584;23.0;46
11.09.2015;13:25:00;7418;24.2;44
11.09.2015;13:35:00;5735;25.3;47
11.09.2015;13:45:00;5844;26.0;44
11.09.2015;13:55:00;6235;27.1;44
11.09.2015;14:05:00;7325;28.4;46
11.09.2015;14:15:00;7413;29.6;47
11.09.2015;14:25:00;4529;30.6;44
11.09.2015;14:35:00;3080;31.1;44
11.09.2015;14:45:00;2684;31.6;44
11.09.2015;14:55:00;3477;32.1;44
11.09.2015;15:05:00;4852;32.9;46
11.09.2015;15:15:00;2226;33.5;44
11.09.2015;15:25:00;1720;33.8;42
11.09.2015;15:35:00;4177;34.3;42
11.09.2015;15:45:00;6743;35.4;47
11.09.2015;15:55:00;6068;36.4;44
11.09.2015;16:05:00;5643;37.3;47
11.09.2015;16:15:00;5390;38.3;44
11.09.2015;16:25:00;4416;39.0;45
11.09.2015;16:35:00;3471;39.6;46
11.09.2015;16:45:00;3118;40.0;44
11.09.2015;16:55:00;3725;40.7;45
11.09.2015;17:05:00;1915;41.2;45
11.09.2015;17:15:00;2855;41.6;45
11.09.2015;17:25:00;3593;42.1;44
11.09.2015;17:35:00;1192;42.5;44
11.09.2015;17:45:00;531;42.6;41
11.09.2015;17:55:00;242;42.7;40
11.09.2015;18:05:00;172;42.7;39
11.09.2015;18:15:00;126;42.7;39
11.09.2015;18:25:00;261;42.8;38
11.09.2015;18:35:00;785;42.9;38
11.09.2015;18:45:00;462;43.0;38
11.09.2015;18:55:00;586;43.1;37
11.09.2015;19:05:00;485;43.1;37
11.09.2015;19:15:00;380;43.2;37
11.09.2015;19:25:00;233;43.3;37
11.09.2015;19:35:00;170;43.3;36
11.09.2015;19:45:00;68;43.3;36
11.09.2015;19:55:00;0;43.3;0
11.09.2015;20:00:00;0;43.3;0
12.09.2015;07:05:00;0;0;7
12.09.2015;07:15:00;139;0;28
12.09.2015;07:25:00;190;0;29
12.09.2015;07:35:00;269;0;30
12.09.2015;07:45:00;329;0.1;30
12.09.2015;07:55:00;374;0.2;30
12.09.2015;08:05:00;415;0.2;31
12.09.2015;08:15:00;498;0.3;31
12.09.2015;08:25:00;578;0.4;31
12.09.2015;08:35:00;733;0.5;31
12.09.2015;08:45:00;1120;0.7;32
12.09.2015;08:55:00;1288;0.9;32
12.09.2015;09:05:00;1505;1.1;32
12.09.2015;09:15:00;1687;1.4;33
12.09.2015;09:25:00;2837;1.8;33
12.09.2015;09:35:00;3012;2.3;35
12.09.2015;09:45:00;3518;2.9;36
12.09.2015;09:55:00;3860;3.5;38
12.09.2015;10:10:00;4346;4.6;40
12.09.2015;10:20:00;4932;5.4;42
12.09.2015;10:30:00;5026;6.2;43
12.09.2015;10:40:00;5284;7.1;45
12.09.2015;10:50:00;5601;8.0;46
12.09.2015;11:00:00;5647;8.9;48
12.09.2015;11:10:00;5592;9.8;48
12.09.2015;11:20:00;6084;10.8;44
12.09.2015;11:30:00;6236;11.8;48
12.09.2015;11:40:00;6361;12.9;44
12.09.2015;11:50:00;6534;13.9;48
12.09.2015;12:00:00;6666;15.0;45
12.09.2015;12:10:00;6718;16.1;46
12.09.2015;12:20:00;6849;17.3;47
12.09.2015;12:30:00;6799;18.4;44
12.09.2015;12:40:00;6973;19.5;47
12.09.2015;12:50:00;7070;20.7;46
12.09.2015;13:00:00;7131;21.9;44
12.09.2015;13:10:00;7322;23.1;46
12.09.2015;13:20:00;7129;24.3;47
12.09.2015;13:30:00;7117;25.4;44
12.09.2015;13:40:00;7174;26.6;45
12.09.2015;13:50:00;7237;27.8;48
12.09.2015;14:00:00;7263;29.0;46
12.09.2015;14:10:00;6975;30.1;44
12.09.2015;14:20:00;7305;31.3;44
12.09.2015;14:30:00;7148;32.5;47
12.09.2015;14:40:00;7312;33.7;46
12.09.2015;14:50:00;6757;35.0;44
