Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
12.09.2015;15:00:00;6909;36.2;46
12.09.2015;15:10:00;6716;37.3;47
12.09.2015;15:20:00;6543;38.4;44
12.09.2015;15:30:00;6353;39.4;47
12.09.2015;15:40:00;6393;40.5;46
12.09.2015;15:50:00;6263;41.5;44
12.09.2015;16:00:00;5299;42.5;47
12.09.2015;16:10:00;5937;43.4;45
12.09.2015;16:20:00;5791;44.3;46
12.09.2015;16:30:00;4999;45.2;48
12.09.2015;16:40:00;5004;46.0;44
12.09.2015;16:50:00;4562;46.8;47
12.09.2015;17:00:00;4251;47.5;48
12.09.2015;17:10:00;3987;48.1;48
12.09.2015;17:20:00;3740;48.8;48
12.09.2015;17:30:00;3469;49.3;48
12.09.2015;17:40:00;3156;49.9;47
12.09.2015;17:50:00;1874;50.3;46
12.09.2015;18:00:00;562;50.4;43
12.09.2015;18:10:00;1410;50.6;42
12.09.2015;18:20:00;1357;50.8;42
12.09.2015;18:30:00;868;51.0;41
12.09.2015;18:40:00;686;51.1;40
12.09.2015;18:50:00;508;51.2;39
12.09.2015;19:00:00;320;51.3;39
12.09.2015;19:10:00;232;51.3;39
12.09.2015;19:20:00;171;51.3;38
12.09.2015;19:30:00;122;51.4;38
12.09.2015;19:40:00;0;51.4;23
12.09.2015;19:50:00;0;51.4;0
12.09.2015;20:00:00;0;51.4;0
13.09.2015;07:00:00;0;0;2
13.09.2015;07:10:00;237;0;28
13.09.2015;07:20:00;311;0;29
13.09.2015;07:30:00;429;0.1;30
13.09.2015;07:40:00;577;0.2;30
13.09.2015;07:50:00;822;0.3;31
13.09.2015;08:00:00;996;0.5;31
13.09.2015;08:10:00;1029;0.6;31
13.09.2015;08:20:00;1010;0.8;32
13.09.2015;08:30:00;1289;1.0;32
13.09.2015;08:40:00;1251;1.2;32
13.09.2015;08:50:00;623;1.3;33
13.09.2015;09:00:00;558;1.4;33
13.09.2015;09:10:00;614;1.5;33
13.09.2015;09:20:00;983;1.7;33
13.09.2015;09:30:00;1188;1.9;33
13.09.2015;09:40:00;1446;2.1;33
13.09.2015;09:50:00;1802;2.4;33
13.09.2015;10:00:00;1937;2.7;34
13.09.2015;10:10:00;2281;3.1;34
13.09.2015;10:20:00;1882;3.4;35
13.09.2015;10:30:00;1416;3.6;35
13.09.2015;10:40:00;1233;3.9;35
13.09.2015;10:50:00;1180;4.1;35
13.09.2015;11:00:00;1155;4.2;35
13.09.2015;11:10:00;1149;4.4;35
13.09.2015;11:20:00;1113;4.6;35
13.09.2015;11:30:00;1005;4.8;35
13.09.2015;11:40:00;840;4.9;35
13.09.2015;11:50:00;703;5.1;35
13.09.2015;12:00:00;624;5.2;35
13.09.2015;12:10:00;609;5.3;35
13.09.2015;12:20:00;528;5.4;35
13.09.2015;12:30:00;462;5.4;35
13.09.2015;12:40:00;391;5.5;35
13.09.2015;12:50:00;350;5.6;35
13.09.2015;13:00:00;523;5.6;35
13.09.2015;13:10:00;948;5.8;35
13.09.2015;13:20:00;1474;6.0;35
13.09.2015;13:30:00;2146;6.3;35
13.09.2015;13:40:00;1559;6.6;35
13.09.2015;13:50:00;1389;6.9;35
13.09.2015;14:00:00;1505;7.1;35
13.09.2015;14:10:00;1950;7.4;35
13.09.2015;14:20:00;2746;7.8;36
13.09.2015;14:30:00;2870;8.3;37
13.09.2015;14:40:00;2960;8.8;38
13.09.2015;14:50:00;2177;9.2;38
13.09.2015;15:00:00;1819;9.5;38
13.09.2015;15:10:00;2868;9.9;38
13.09.2015;15:20:00;5481;10.7;40
13.09.2015;15:30:00;4413;11.4;43
13.09.2015;15:40:00;3492;12.1;43
13.09.2015;15:50:00;3352;12.6;43
13.09.2015;16:00:00;2804;13.1;42
13.09.2015;16:10:00;3330;13.6;42
13.09.2015;16:20:00;3229;14.1;42
13.09.2015;16:30:00;3011;14.6;42
13.09.2015;16:40:00;4459;15.3;44
13.09.2015;16:50:00;4090;16.0;44
13.09.2015;17:00:00;4660;16.8;46
13.09.2015;17:10:00;4039;17.4;46
13.09.2015;17:20:00;3752;18.1;46
13.09.2015;17:30:00;3488;18.7;46
13.09.2015;17:40:00;3190;19.2;45
13.09.2015;17:50:00;2890;19.7;45
13.09.2015;18:00:00;2523;20.1;44
13.09.2015;18:10:00;2130;20.5;43
13.09.2015;18:20:00;1745;20.8;42
13.09.2015;18:30:00;1472;21.1;41
13.09.2015;18:40:00;1116;21.3;40
13.09.2015;18:50:00;798;21.4;39
13.09.2015;19:00:00;391;21.5;38
13.09.2015;19:10:00;210;21.5;38
13.09.2015;19:20:00;177;21.6;38
13.09.2015;19:30:00;128;21.6;37
13.09.2015;19:40:00;35;21.6;37
13.09.2015;20:00:00;0;21.6;0
14.09.2015;07:40:00;0;0;16
14.09.2015;07:55:00;0;0;1
14.09.2015;08:05:00;169;0;29
14.09.2015;08:15:00;324;0;30
14.09.2015;08:25:00;364;0.1;30
14.09.2015;08:35:00;378;0.1;30
14.09.2015;08:45:00;778;0.2;31
14.09.2015;08:55:00;675;0.4;31
14.09.2015;09:05:00;987;0.5;31
14.09.2015;09:15:00;806;0.6;32
14.09.2015;09:25:00;812;0.8;32
14.09.2015;09:35:00;1063;0.9;32
14.09.2015;09:45:00;3704;1.3;32
14.09.2015;09:55:00;4836;2.0;35
14.09.2015;10:05:00;4843;2.8;38
14.09.2015;10:15:00;4178;3.5;40
14.09.2015;10:25:00;2900;3.9;39
14.09.2015;10:35:00;3906;4.5;40
14.09.2015;10:45:00;3784;5.2;41
14.09.2015;10:55:00;5478;6.0;43
14.09.2015;11:05:00;5204;6.9;46
14.09.2015;11:15:00;2703;7.4;43
14.09.2015;11:25:00;1674;7.8;42
14.09.2015;11:35:00;5091;8.4;42
14.09.2015;11:45:00;6781;9.4;46
14.09.2015;11:55:00;6816;10.5;44
14.09.2015;12:05:00;2911;11.1;45
14.09.2015;12:15:00;2015;11.4;43
14.09.2015;12:25:00;2834;11.8;42
14.09.2015;12:35:00;1892;12.1;41
14.09.2015;12:45:00;1719;12.4;40
14.09.2015;12:55:00;3261;12.9;41
14.09.2015;13:05:00;4929;13.6;44
14.09.2015;13:15:00;2666;14.1;43
14.09.2015;13:25:00;4386;15.0;46
14.09.2015;13:35:00;6885;16.0;45
14.09.2015;13:45:00;8391;17.4;46
14.09.2015;13:55:00;5627;18.4;45
14.09.2015;14:05:00;3451;19.2;44
14.09.2015;14:15:00;2358;19.7;43
14.09.2015;14:25:00;2693;20.1;42
14.09.2015;14:35:00;4117;20.8;45
14.09.2015;14:45:00;4700;21.8;44
14.09.2015;14:55:00;7310;23.0;46
14.09.2015;15:05:00;1171;23.6;42
14.09.2015;15:15:00;1029;23.8;41
14.09.2015;15:25:00;1419;24.0;40
14.09.2015;15:35:00;6886;24.8;44
14.09.2015;15:45:00;6703;25.9;47
14.09.2015;15:55:00;3316;26.8;44
14.09.2015;16:05:00;6702;27.5;46
14.09.2015;16:15:00;6382;28.5;47
14.09.2015;16:25:00;5727;29.4;45
14.09.2015;16:35:00;2690;30.1;47
14.09.2015;16:45:00;684;30.2;43
14.09.2015;16:55:00;394;30.3;41
14.09.2015;17:05:00;2194;30.5;40
14.09.2015;17:15:00;1831;31.0;41
14.09.2015;17:25:00;1365;31.3;41
14.09.2015;17:35:00;1495;31.5;40
14.09.2015;17:45:00;1115;31.7;39
14.09.2015;17:55:00;353;31.8;39
14.09.2015;18:05:00;127;31.8;38
14.09.2015;18:15:00;114;31.8;38
14.09.2015;18:25:00;0;31.9;34
14.09.2015;18:35:00;0;31.9;1
14.09.2015;18:45:00;148;31.9;36
14.09.2015;18:55:00;122;31.9;36
14.09.2015;19:05:00;145;31.9;36
14.09.2015;19:15:00;129;31.9;36
14.09.2015;19:25:00;137;31.9;36
14.09.2015;19:35:00;122;32.0;36
14.09.2015;19:45:00;8;32.0;30
14.09.2015;20:00:00;0;32.0;0
15.09.2015;07:20:00;0;0;16
15.09.2015;07:30:00;139;0;28
15.09.2015;07:40:00;175;0;29
15.09.2015;07:50:00;211;0;30
15.09.2015;08:00:00;416;0.1;30
15.09.2015;08:10:00;568;0.2;31
15.09.2015;08:20:00;505;0.3;31
15.09.2015;08:30:00;705;0.4;31
15.09.2015;08:40:00;755;0.5;31
15.09.2015;08:50:00;1010;0.6;32
15.09.2015;09:00:00;900;0.8;32
15.09.2015;09:10:00;907;0.9;32
15.09.2015;09:20:00;1000;1.1;32
15.09.2015;09:30:00;1103;1.3;33
15.09.2015;09:40:00;1850;1.5;33
15.09.2015;09:50:00;1852;1.8;33
15.09.2015;10:00:00;1687;2.1;33
15.09.2015;10:10:00;1305;2.4;34
15.09.2015;10:20:00;1201;2.5;34
15.09.2015;10:30:00;1331;2.8;34
15.09.2015;10:40:00;1982;3.1;34
15.09.2015;10:50:00;2467;3.4;35
15.09.2015;11:00:00;3138;3.9;36
15.09.2015;11:10:00;2852;4.4;37
15.09.2015;11:20:00;2356;4.8;37
15.09.2015;11:30:00;2812;5.3;38
15.09.2015;11:40:00;2984;5.7;38
15.09.2015;11:50:00;4259;6.4;40
15.09.2015;12:00:00;5190;7.2;42
15.09.2015;12:10:00;2896;7.7;41
15.09.2015;12:20:00;7496;8.9;47
15.09.2015;12:30:00;5508;9.9;48
15.09.2015;12:40:00;4463;10.8;43
15.09.2015;12:50:00;4116;11.5;43
15.09.2015;13:00:00;5808;12.3;45
15.09.2015;13:10:00;3465;13.0;46
15.09.2015;13:20:00;4275;13.6;45
15.09.2015;13:30:00;4035;14.3;46
15.09.2015;13:40:00;5117;15.1;48
15.09.2015;13:50:00;2837;15.7;46
15.09.2015;14:00:00;2989;16.1;45
15.09.2015;14:10:00;2957;16.6;44
15.09.2015;14:20:00;2939;17.1;44
15.09.2015;14:30:00;3120;17.6;44
15.09.2015;14:40:00;2358;18.1;43
15.09.2015;14:50:00;2059;18.4;42
15.09.2015;15:00:00;2520;18.8;42
15.09.2015;15:10:00;2434;19.2;42
15.09.2015;15:20:00;1864;19.5;41
15.09.2015;15:30:00;1307;19.8;40
15.09.2015;15:40:00;1150;20.0;39
15.09.2015;15:50:00;1210;20.2;39
15.09.2015;16:00:00;1168;20.4;38
15.09.2015;16:10:00;1011;20.5;38
15.09.2015;16:20:00;760;20.7;37
15.09.2015;16:30:00;702;20.8;37
15.09.2015;16:40:00;681;20.9;37
15.09.2015;16:50:00;780;21.0;37
15.09.2015;17:00:00;499;21.1;37
15.09.2015;17:10:00;400;21.2;36
15.09.2015;17:20:00;363;21.2;36
15.09.2015;17:30:00;338;21.3;36
15.09.2015;17:40:00;266;21.4;36
15.09.2015;17:50:00;230;21.4;36
15.09.2015;18:00:00;246;21.4;36
15.09.2015;18:10:00;254;21.5;36
15.09.2015;18:20:00;330;21.5;35
15.09.2015;18:30:00;314;21.6;35
15.09.2015;18:40:00;275;21.6;35
15.09.2015;18:50:00;363;21.7;35
15.09.2015;19:00:00;290;21.7;35
15.09.2015;19:10:00;286;21.8;35
15.09.2015;19:20:00;139;21.8;35
15.09.2015;19:30:00;95;21.8;35
15.09.2015;20:00:00;0;21.8;0
16.09.2015;07:35:00;7;0;17
16.09.2015;07:45:00;223;0;29
16.09.2015;07:55:00;365;0;30
16.09.2015;08:05:00;345;0.1;30
16.09.2015;08:15:00;525;0.2;30
16.09.2015;08:25:00;641;0.3;31
16.09.2015;08:35:00;606;0.4;31
16.09.2015;08:45:00;1407;0.6;31
16.09.2015;08:55:00;1149;0.8;32
16.09.2015;09:05:00;666;0.9;32
16.09.2015;09:15:00;897;1.0;32
16.09.2015;09:25:00;1112;1.2;32
16.09.2015;09:35:00;1854;1.5;33
16.09.2015;09:45:00;1750;1.8;33
16.09.2015;09:55:00;2315;2.1;33
16.09.2015;10:05:00;1652;2.4;34
16.09.2015;10:15:00;2645;2.9;35
16.09.2015;10:25:00;2696;3.3;36
16.09.2015;10:35:00;1920;3.7;36
16.09.2015;10:45:00;4591;4.4;38
16.09.2015;10:55:00;2731;4.9;39
16.09.2015;11:05:00;5052;5.6;40
16.09.2015;11:15:00;2605;6.2;41
16.09.2015;11:25:00;3643;6.7;40
16.09.2015;11:35:00;2609;7.1;40
16.09.2015;11:45:00;2277;7.5;40
16.09.2015;11:55:00;1398;7.8;39
16.09.2015;12:05:00;2255;8.1;39
16.09.2015;12:15:00;1797;8.4;38
16.09.2015;12:25:00;793;8.6;37
16.09.2015;12:35:00;1109;8.8;37
16.09.2015;12:45:00;1324;8.9;37
16.09.2015;12:55:00;3158;9.3;37
16.09.2015;13:05:00;3443;10.0;39
16.09.2015;13:15:00;3879;10.6;40
16.09.2015;13:25:00;2195;11.0;40
16.09.2015;13:35:00;2156;11.3;40
16.09.2015;13:45:00;2318;11.8;40
16.09.2015;13:55:00;1328;12.0;39
16.09.2015;14:05:00;2519;12.4;39
16.09.2015;14:15:00;1842;12.7;39
16.09.2015;14:25:00;1857;13.0;39
16.09.2015;14:35:00;1671;13.3;38
16.09.2015;14:45:00;1859;13.6;38
16.09.2015;14:55:00;2230;14.0;38
16.09.2015;15:05:00;2308;14.3;39
16.09.2015;15:15:00;2197;14.7;39
16.09.2015;15:25:00;3238;15.2;39
16.09.2015;15:35:00;2690;15.7;40
16.09.2015;15:45:00;2554;16.2;40
16.09.2015;15:55:00;4000;16.8;41
16.09.2015;16:05:00;4449;17.7;44
16.09.2015;16:15:00;5688;18.6;47
16.09.2015;16:25:00;5289;19.5;48
16.09.2015;16:35:00;4983;20.4;49
16.09.2015;16:45:00;4680;21.2;44
16.09.2015;16:55:00;4302;21.9;45
16.09.2015;17:05:00;4053;22.6;46
16.09.2015;17:15:00;3608;23.2;46
16.09.2015;17:25:00;3529;23.8;46
16.09.2015;17:35:00;3243;24.3;46
16.09.2015;17:45:00;3026;24.8;45
16.09.2015;17:55:00;1957;25.2;44
16.09.2015;18:05:00;1149;25.4;42
16.09.2015;18:15:00;1319;25.6;41
16.09.2015;18:25:00;1267;25.8;40
16.09.2015;18:35:00;1099;26.0;40
16.09.2015;18:45:00;594;26.2;39
16.09.2015;18:55:00;262;26.2;38
16.09.2015;19:05:00;188;26.3;38
16.09.2015;19:15:00;152;26.3;38
16.09.2015;19:25:00;121;26.3;38
16.09.2015;19:35:00;17;26.3;33
16.09.2015;20:00:00;0;26.3;0
17.09.2015;07:15:00;26;0;19
17.09.2015;07:25:00;169;0;29
17.09.2015;07:35:00;231;0;29
17.09.2015;07:45:00;283;0.1;30
17.09.2015;07:55:00;333;0.1;30
17.09.2015;08:05:00;479;0.2;31
17.09.2015;08:15:00;544;0.3;31
17.09.2015;08:25:00;740;0.4;31
17.09.2015;08:35:00;588;0.5;32
17.09.2015;08:45:00;1526;0.7;32
17.09.2015;08:55:00;1927;1.0;32
17.09.2015;09:05:00;2053;1.3;33
17.09.2015;09:15:00;1999;1.7;33
17.09.2015;09:25:00;2921;2.1;34
17.09.2015;09:35:00;2053;2.5;35
17.09.2015;09:45:00;1176;2.7;35
17.09.2015;09:55:00;926;2.9;34
17.09.2015;10:05:00;760;3.1;34
17.09.2015;10:15:00;1213;3.2;34
17.09.2015;10:25:00;1041;3.4;34
17.09.2015;10:35:00;809;3.6;34
17.09.2015;10:45:00;486;3.7;35
17.09.2015;10:55:00;288;3.7;35
17.09.2015;11:05:00;228;3.8;35
17.09.2015;11:15:00;610;3.8;34
17.09.2015;11:25:00;367;3.9;34
17.09.2015;11:35:00;303;4.0;34
17.09.2015;11:45:00;408;4.0;34
17.09.2015;11:55:00;427;4.1;34
17.09.2015;12:05:00;321;4.2;34
17.09.2015;12:15:00;407;4.2;34
17.09.2015;12:25:00;757;4.3;34
17.09.2015;12:35:00;879;4.5;34
17.09.2015;12:45:00;557;4.6;34
17.09.2015;12:55:00;775;4.7;34
17.09.2015;13:05:00;1239;4.9;34
17.09.2015;13:15:00;1090;5.1;34
17.09.2015;13:25:00;1036;5.3;34
17.09.2015;13:35:00;928;5.5;35
17.09.2015;13:45:00;551;5.6;35
17.09.2015;13:55:00;1017;5.7;35
17.09.2015;14:05:00;432;5.8;35
17.09.2015;14:15:00;701;5.9;35
17.09.2015;14:25:00;500;6.0;35
17.09.2015;14:35:00;504;6.1;35
17.09.2015;14:45:00;907;6.2;35
17.09.2015;14:55:00;1142;6.4;35
17.09.2015;15:05:00;1139;6.6;35
17.09.2015;15:15:00;848;6.7;35
17.09.2015;15:25:00;1404;6.9;35
17.09.2015;15:35:00;1655;7.2;35
17.09.2015;15:45:00;1023;7.4;35
17.09.2015;15:55:00;1841;7.7;35
17.09.2015;16:05:00;1291;7.9;35
17.09.2015;16:15:00;1211;8.1;35
17.09.2015;16:25:00;1572;8.4;35
17.09.2015;16:35:00;1810;8.7;35
17.09.2015;16:45:00;1570;8.9;35
17.09.2015;16:55:00;1816;9.2;36
17.09.2015;17:05:00;2327;9.6;36
17.09.2015;17:15:00;1784;9.9;36
17.09.2015;17:25:00;1959;10.2;36
17.09.2015;17:35:00;848;10.4;36
17.09.2015;17:45:00;512;10.5;36
17.09.2015;17:55:00;670;10.6;36
17.09.2015;18:05:00;870;10.7;35
17.09.2015;18:15:00;471;10.8;35
17.09.2015;18:25:00;1071;11.0;35
17.09.2015;18:35:00;1182;11.1;35
17.09.2015;18:45:00;960;11.3;35
17.09.2015;18:55:00;374;11.4;35
17.09.2015;19:05:00;275;11.5;35
17.09.2015;19:15:00;198;11.5;35
17.09.2015;19:25:00;158;11.5;35
17.09.2015;19:35:00;120;11.5;35
17.09.2015;19:45:00;0;11.6;0
17.09.2015;20:00:00;0;11.6;0
18.09.2015;07:25:00;0;0;4
18.09.2015;07:35:00;152;0;28
18.09.2015;07:45:00;198;0;29
18.09.2015;07:55:00;251;0;30
18.09.2015;08:05:00;258;0.1;30
18.09.2015;08:15:00;218;0.1;30
18.09.2015;08:25:00;279;0.2;31
18.09.2015;08:35:00;428;0.2;31
18.09.2015;08:45:00;397;0.3;31
18.09.2015;08:55:00;346;0.4;31
18.09.2015;09:05:00;420;0.4;32
18.09.2015;09:15:00;770;0.5;32
18.09.2015;09:25:00;660;0.6;32
18.09.2015;09:35:00;621;0.7;32
18.09.2015;09:45:00;779;0.9;32
18.09.2015;09:55:00;878;1.0;33
18.09.2015;10:05:00;1185;1.2;33
18.09.2015;10:15:00;1117;1.4;33
18.09.2015;10:25:00;1919;1.6;33
18.09.2015;10:35:00;1321;1.9;33
18.09.2015;10:45:00;2976;2.3;33
18.09.2015;10:55:00;5272;3.0;37
18.09.2015;11:05:00;3661;3.9;40
18.09.2015;11:15:00;2248;4.3;39
18.09.2015;11:25:00;1902;4.7;38
18.09.2015;11:35:00;2769;5.1;38
18.09.2015;11:45:00;1855;5.4;38
18.09.2015;11:55:00;1185;5.7;37
18.09.2015;12:05:00;1171;5.8;36
18.09.2015;12:15:00;1499;6.1;36
18.09.2015;12:25:00;1894;6.4;36
18.09.2015;12:35:00;3248;6.8;37
18.09.2015;12:45:00;3322;7.4;38
18.09.2015;12:55:00;1835;7.7;38
18.09.2015;13:05:00;2751;8.1;38
18.09.2015;13:15:00;1545;8.5;38
18.09.2015;13:25:00;407;8.6;37
18.09.2015;13:35:00;303;8.6;36
18.09.2015;13:45:00;220;8.6;36
18.09.2015;13:55:00;569;8.7;36
18.09.2015;14:05:00;1248;8.9;36
18.09.2015;14:15:00;1004;9.1;36
18.09.2015;14:25:00;898;9.2;36
18.09.2015;14:35:00;1231;9.5;35
18.09.2015;14:45:00;1242;9.7;35
18.09.2015;14:55:00;1775;9.9;35
18.09.2015;15:05:00;1600;10.2;35
18.09.2015;15:15:00;1033;10.4;35
18.09.2015;15:25:00;756;10.5;35
18.09.2015;15:35:00;688;10.6;35
18.09.2015;15:45:00;1072;10.8;35
18.09.2015;15:55:00;809;10.9;35
18.09.2015;16:05:00;666;11.0;35
18.09.2015;16:15:00;777;11.2;35
18.09.2015;16:25:00;453;11.2;35
18.09.2015;16:35:00;308;11.3;35
18.09.2015;16:45:00;487;11.4;35
18.09.2015;16:55:00;519;11.5;35
18.09.2015;17:05:00;612;11.6;35
18.09.2015;17:15:00;1136;11.7;35
18.09.2015;17:25:00;662;11.9;35
18.09.2015;17:35:00;571;12.0;35
18.09.2015;17:45:00;650;12.1;35
18.09.2015;17:55:00;676;12.2;35
18.09.2015;18:05:00;507;12.3;35
18.09.2015;18:15:00;363;12.3;35
18.09.2015;18:25:00;335;12.4;35
18.09.2015;18:35:00;395;12.5;34
18.09.2015;18:45:00;393;12.5;34
18.09.2015;18:55:00;342;12.6;34
18.09.2015;19:05:00;320;12.6;34
18.09.2015;19:15:00;343;12.7;34
18.09.2015;19:25:00;150;12.7;34
18.09.2015;19:35:00;107;12.7;31
18.09.2015;20:00:00;0;12.7;0
19.09.2015;07:15:00;17;0;20
19.09.2015;07:25:00;150;0;28
19.09.2015;07:35:00;187;0;29
19.09.2015;07:45:00;234;0;29
19.09.2015;07:55:00;272;0.1;30
19.09.2015;08:05:00;307;0.1;30
19.09.2015;08:15:00;335;0.2;30
19.09.2015;08:25:00;381;0.2;31
19.09.2015;08:35:00;446;0.3;31
19.09.2015;08:45:00;966;0.4;31
19.09.2015;08:55:00;1161;0.6;31
19.09.2015;09:05:00;1342;0.8;32
19.09.2015;09:15:00;1504;1.1;32
19.09.2015;09:25:00;1886;1.4;32
19.09.2015;09:35:00;3162;1.9;33
19.09.2015;09:45:00;3611;2.5;35
19.09.2015;09:55:00;4023;3.1;37
19.09.2015;10:05:00;4459;3.8;39
19.09.2015;10:15:00;4643;4.6;40
19.09.2015;10:25:00;5074;5.4;42
19.09.2015;10:35:00;5449;6.3;44
19.09.2015;10:45:00;5705;7.2;45
19.09.2015;10:55:00;4882;8.1;45
19.09.2015;11:05:00;4456;8.8;46
19.09.2015;11:20:00;6450;10.2;48
19.09.2015;11:30:00;2814;10.7;42
19.09.2015;11:40:00;2349;11.0;41
19.09.2015;11:50:00;2285;11.4;41
19.09.2015;12:00:00;5621;12.0;42
19.09.2015;12:10:00;2034;12.8;44
19.09.2015;12:20:00;1740;13.0;41
19.09.2015;12:30:00;3965;13.5;41
19.09.2015;12:40:00;6792;14.6;46
19.09.2015;12:50:00;6068;15.5;47
19.09.2015;13:00:00;7231;16.8;45
19.09.2015;13:10:00;6563;18.0;44
19.09.2015;13:20:00;6457;19.1;46
19.09.2015;13:30:00;8904;20.4;47
19.09.2015;13:40:00;1430;21.1;42
19.09.2015;13:50:00;7868;22.1;46
19.09.2015;14:00:00;3092;22.5;45
19.09.2015;14:10:00;2250;23.0;45
19.09.2015;14:20:00;5132;23.8;46
19.09.2015;14:30:00;3137;24.4;46
19.09.2015;14:40:00;7761;25.5;45
19.09.2015;14:50:00;1238;26.2;42
19.09.2015;15:00:00;7825;27.1;45
19.09.2015;15:10:00;7008;28.3;44
19.09.2015;15:20:00;6754;29.4;47
19.09.2015;15:30:00;4038;29.9;41
19.09.2015;15:40:00;3682;30.9;46
19.09.2015;15:50:00;7172;32.0;44
19.09.2015;16:00:00;4160;32.9;45
19.09.2015;16:10:00;1698;33.6;43
19.09.2015;16:20:00;5741;34.5;46
19.09.2015;16:30:00;5334;35.4;48
19.09.2015;16:40:00;4016;36.2;44
19.09.2015;16:50:00;4491;36.8;44
19.09.2015;17:00:00;3145;37.4;46
19.09.2015;17:10:00;4166;38.1;47
19.09.2015;17:20:00;4525;38.6;45
19.09.2015;17:30:00;4282;39.3;47
19.09.2015;17:40:00;2649;39.7;45
19.09.2015;17:50:00;2888;40.2;45
19.09.2015;18:00:00;2188;40.6;44
19.09.2015;18:10:00;1435;40.9;42
19.09.2015;18:20:00;1651;41.2;42
19.09.2015;18:30:00;1187;41.4;41
19.09.2015;18:40:00;770;41.5;39
19.09.2015;18:50:00;254;41.6;39
19.09.2015;19:00:00;221;41.6;38
19.09.2015;19:10:00;186;41.6;38
19.09.2015;19:20:00;152;41.7;38
19.09.2015;19:30:00;91;41.7;37
19.09.2015;20:00:00;0;41.7;0
20.09.2015;07:25:00;54;0;26
20.09.2015;07:35:00;184;0;28
20.09.2015;07:45:00;262;0;29
20.09.2015;07:55:00;346;0.1;30
20.09.2015;08:05:00;425;0.1;30
20.09.2015;08:15:00;528;0.2;30
20.09.2015;08:25:00;678;0.3;31
20.09.2015;08:35:00;889;0.5;31
20.09.2015;08:45:00;1013;0.6;31
20.09.2015;08:55:00;1245;0.8;32
20.09.2015;09:05:00;1375;1.0;32
20.09.2015;09:15:00;1539;1.3;32
20.09.2015;09:25:00;1707;1.6;32
20.09.2015;09:35:00;1764;1.9;33
20.09.2015;09:45:00;1875;2.2;33
20.09.2015;09:55:00;1950;2.5;33
20.09.2015;10:05:00;2161;2.8;34
20.09.2015;10:15:00;2458;3.2;35
20.09.2015;10:25:00;2653;3.6;35
20.09.2015;10:35:00;3474;4.2;36
20.09.2015;10:45:00;6361;5.0;39
20.09.2015;10:55:00;3446;5.8;42
20.09.2015;11:05:00;2336;6.3;40
20.09.2015;11:15:00;2138;6.6;39
20.09.2015;11:25:00;2062;7.0;39
20.09.2015;11:35:00;2266;7.3;38
20.09.2015;11:45:00;2696;7.7;39
20.09.2015;11:55:00;2718;8.2;39
20.09.2015;12:05:00;2474;8.6;39
20.09.2015;12:15:00;2512;9.0;39
20.09.2015;12:25:00;2571;9.4;39
20.09.2015;12:35:00;2871;9.9;39
20.09.2015;12:45:00;2945;10.4;39
20.09.2015;12:55:00;2929;10.9;40
20.09.2015;13:05:00;3767;11.5;40
20.09.2015;13:15:00;3694;12.1;42
20.09.2015;13:25:00;4334;12.7;42
20.09.2015;13:35:00;4751;13.5;43
20.09.2015;13:45:00;6220;14.6;46
20.09.2015;13:55:00;4677;15.4;48
20.09.2015;14:05:00;5085;16.2;48
20.09.2015;14:15:00;8414;17.4;45
20.09.2015;14:25:00;6879;18.3;45
20.09.2015;14:35:00;7103;19.3;47
20.09.2015;14:45:00;5127;20.3;44
20.09.2015;14:55:00;7593;21.3;47
20.09.2015;15:05:00;7185;22.6;45
20.09.2015;15:15:00;6868;23.7;45
20.09.2015;15:25:00;6750;24.8;47
20.09.2015;15:35:00;6867;25.9;44
20.09.2015;15:45:00;5863;27.0;45
20.09.2015;15:55:00;1980;27.4;41
20.09.2015;16:05:00;1698;27.8;42
20.09.2015;16:15:00;5362;28.5;43
20.09.2015;16:25:00;5089;29.4;47
20.09.2015;16:35:00;5142;30.3;48
20.09.2015;16:45:00;4980;31.1;48
20.09.2015;16:55:00;4629;31.9;44
20.09.2015;17:05:00;4582;32.6;46
20.09.2015;17:15:00;4159;33.3;47
20.09.2015;17:25:00;3746;33.9;47
20.09.2015;17:35:00;3093;34.3;45
20.09.2015;17:45:00;2983;34.8;45
20.09.2015;17:55:00;1681;35.1;43
20.09.2015;18:05:00;1969;35.5;43
20.09.2015;18:15:00;1197;35.7;41
20.09.2015;18:25:00;1282;36.0;40
20.09.2015;18:35:00;1052;36.1;39
20.09.2015;18:45:00;538;36.3;39
20.09.2015;18:55:00;439;36.3;38
20.09.2015;19:05:00;323;36.4;38
20.09.2015;19:15:00;242;36.4;38
20.09.2015;19:25:00;169;36.5;37
20.09.2015;19:35:00;122;36.5;37
20.09.2015;20:00:00;0;36.5;0
21.09.2015;07:25:00;0;0;21
21.09.2015;07:35:00;125;0;28
21.09.2015;07:45:00;196;0;29
21.09.2015;07:55:00;215;0;29
21.09.2015;08:05:00;296;0.1;30
21.09.2015;08:15:00;395;0.1;30
21.09.2015;08:25:00;395;0.2;30
21.09.2015;08:35:00;421;0.3;31
21.09.2015;08:45:00;484;0.4;31
21.09.2015;08:55:00;544;0.4;31
21.09.2015;09:05:00;569;0.5;31
21.09.2015;09:15:00;615;0.6;32
21.09.2015;09:25:00;825;0.8;32
21.09.2015;09:35:00;1109;0.9;32
21.09.2015;09:45:00;1146;1.1;32
21.09.2015;09:55:00;1406;1.3;32
21.09.2015;10:05:00;2532;1.7;33
21.09.2015;10:15:00;2358;2.1;33
21.09.2015;10:25:00;2005;2.5;34
21.09.2015;10:35:00;2459;2.9;35
21.09.2015;10:45:00;2192;3.2;35
21.09.2015;10:55:00;3510;3.7;35
21.09.2015;11:05:00;3388;4.2;37
21.09.2015;11:15:00;6265;5.0;39
21.09.2015;11:25:00;4888;6.0;43
21.09.2015;11:35:00;6006;7.1;46
21.09.2015;11:45:00;6778;8.2;48
21.09.2015;11:55:00;6651;9.2;45
21.09.2015;12:05:00;6747;10.3;48
21.09.2015;12:15:00;6579;11.4;45
21.09.2015;12:25:00;6971;12.6;45
21.09.2015;12:35:00;7087;13.8;47
21.09.2015;12:45:00;7077;14.9;44
21.09.2015;12:55:00;6340;16.0;46
21.09.2015;13:05:00;6317;17.1;47
21.09.2015;13:15:00;6894;18.3;44
21.09.2015;13:25:00;7102;19.5;46
21.09.2015;13:35:00;7184;20.7;47
21.09.2015;13:45:00;7210;21.9;45
21.09.2015;13:55:00;7210;23.0;44
21.09.2015;14:05:00;7217;24.2;47
21.09.2015;14:15:00;7128;25.4;46
21.09.2015;14:25:00;7129;26.6;44
21.09.2015;14:35:00;7086;27.8;46
21.09.2015;14:45:00;6940;28.9;47
21.09.2015;14:55:00;6860;30.1;44
21.09.2015;15:05:00;6740;31.2;47
21.09.2015;15:15:00;6419;32.2;46
21.09.2015;15:25:00;6383;33.3;44
21.09.2015;15:35:00;6183;34.3;47
21.09.2015;15:45:00;6039;35.3;44
21.09.2015;15:55:00;5863;36.3;47
21.09.2015;16:05:00;5598;37.2;44
21.09.2015;16:15:00;5347;38.1;46
21.09.2015;16:25:00;4988;39.0;48
21.09.2015;16:35:00;4607;39.7;44
21.09.2015;16:45:00;4270;40.5;45
21.09.2015;16:55:00;4057;41.1;46
21.09.2015;17:05:00;3786;41.8;47
21.09.2015;17:15:00;3498;42.4;47
21.09.2015;17:25:00;3154;42.9;46
21.09.2015;17:35:00;2834;43.4;45
21.09.2015;17:45:00;2558;43.8;45
21.09.2015;17:55:00;2162;44.2;44
21.09.2015;18:05:00;1765;44.5;43
21.09.2015;18:15:00;1477;44.8;41
21.09.2015;18:25:00;1105;45.0;40
21.09.2015;18:35:00;729;45.1;39
21.09.2015;18:45:00;316;45.2;39
21.09.2015;18:55:00;218;45.2;38
21.09.2015;19:05:00;157;45.2;38
21.09.2015;19:15:00;119;45.2;38
21.09.2015;19:25:00;0;45.3;30
21.09.2015;19:35:00;0;45.3;0
21.09.2015;20:00:00;0;45.3;0
22.09.2015;07:20:00;95;0;21
22.09.2015;07:30:00;172;0;28
22.09.2015;07:40:00;219;0;29
22.09.2015;07:50:00;283;0.1;29
22.09.2015;08:00:00;352;0.1;30
22.09.2015;08:10:00;494;0.2;30
22.09.2015;08:20:00;605;0.3;31
22.09.2015;08:30:00;614;0.4;31
22.09.2015;08:40:00;679;0.5;31
22.09.2015;08:50:00;792;0.6;31
22.09.2015;09:00:00;1026;0.8;32
22.09.2015;09:10:00;1406;1.0;32
22.09.2015;09:20:00;1323;1.2;32
22.09.2015;09:30:00;1348;1.5;32
22.09.2015;09:40:00;1869;1.7;33
22.09.2015;09:50:00;2493;2.1;33
22.09.2015;10:00:00;3007;2.6;35
22.09.2015;10:10:00;3272;3.1;36
22.09.2015;10:20:00;3211;3.6;37
22.09.2015;10:30:00;2760;4.1;37
22.09.2015;10:40:00;2996;4.6;38
22.09.2015;10:50:00;3148;5.1;38
22.09.2015;11:00:00;2827;5.6;39
22.09.2015;11:10:00;2878;6.1;39
22.09.2015;11:20:00;2734;6.5;39
22.09.2015;11:30:00;2614;7.0;39
22.09.2015;11:40:00;3154;7.4;39
22.09.2015;11:50:00;4406;8.1;40
22.09.2015;12:00:00;6385;9.1;43
22.09.2015;12:10:00;2967;9.7;43
22.09.2015;12:20:00;5251;10.5;44
22.09.2015;12:30:00;3183;11.2;45
22.09.2015;12:40:00;3883;11.8;45
22.09.2015;12:50:00;3550;12.4;44
22.09.2015;13:00:00;3049;12.9;43
22.09.2015;13:10:00;2984;13.3;42
22.09.2015;13:20:00;5653;14.2;45
22.09.2015;13:30:00;3455;14.8;45
22.09.2015;13:40:00;2991;15.3;44
22.09.2015;13:50:00;3615;15.9;44
22.09.2015;14:00:00;2662;16.4;43
22.09.2015;14:10:00;2379;16.8;43
22.09.2015;14:20:00;2980;17.2;42
22.09.2015;14:30:00;2487;17.6;42
22.09.2015;14:40:00;1973;18.0;41
22.09.2015;14:50:00;1685;18.3;40
22.09.2015;15:00:00;1665;18.6;40
22.09.2015;15:10:00;1562;18.9;39
22.09.2015;15:20:00;1442;19.1;39
22.09.2015;15:30:00;2119;19.4;39
22.09.2015;15:40:00;1325;19.7;38
22.09.2015;15:50:00;821;19.8;37
22.09.2015;16:00:00;791;19.9;37
22.09.2015;16:10:00;1152;20.1;37
22.09.2015;16:20:00;1308;20.3;37
22.09.2015;16:30:00;1113;20.5;36
22.09.2015;16:40:00;1476;20.7;36
22.09.2015;16:50:00;1283;21.0;36
22.09.2015;17:00:00;942;21.1;36
22.09.2015;17:10:00;833;21.2;36
22.09.2015;17:20:00;752;21.4;36
22.09.2015;17:30:00;741;21.5;36
22.09.2015;17:40:00;542;21.6;36
22.09.2015;17:50:00;299;21.7;36
22.09.2015;18:00:00;249;21.7;35
22.09.2015;18:10:00;209;21.7;35
22.09.2015;18:20:00;292;21.8;35
22.09.2015;18:30:00;146;21.8;35
22.09.2015;18:40:00;113;21.8;35
22.09.2015;18:50:00;107;21.8;35
22.09.2015;19:00:00;8;21.9;35
22.09.2015;19:10:00;0;21.9;34
22.09.2015;19:20:00;0;21.9;31
22.09.2015;20:00:00;0;21.9;0
23.09.2015;07:35:00;99;0;26
23.09.2015;07:45:00;139;0;28
23.09.2015;07:55:00;159;0;29
23.09.2015;08:05:00;36;0;29
23.09.2015;08:15:00;0;0;29
23.09.2015;08:25:00;52;0;30
23.09.2015;08:35:00;144;0;30
23.09.2015;08:45:00;377;0.1;30
23.09.2015;08:55:00;706;0.2;30
23.09.2015;09:05:00;956;0.4;31
23.09.2015;09:15:00;617;0.5;31
23.09.2015;09:25:00;662;0.6;31
23.09.2015;09:35:00;904;0.7;31
23.09.2015;09:45:00;1161;0.9;32
23.09.2015;09:55:00;1183;1.1;32
23.09.2015;10:05:00;1296;1.3;32
23.09.2015;10:15:00;1013;1.5;32
23.09.2015;10:25:00;900;1.7;32
23.09.2015;10:35:00;1205;1.8;33
23.09.2015;10:45:00;1360;2.1;33
23.09.2015;10:55:00;1747;2.3;33
23.09.2015;11:05:00;2074;2.6;33
23.09.2015;11:15:00;1720;3.0;34
23.09.2015;11:25:00;2042;3.3;34
23.09.2015;11:35:00;2677;3.7;35
23.09.2015;11:45:00;2505;4.1;36
23.09.2015;11:55:00;2768;4.5;36
23.09.2015;12:05:00;2891;5.0;37
23.09.2015;12:15:00;2020;5.4;37
23.09.2015;12:25:00;1011;5.6;36
23.09.2015;12:35:00;3422;6.0;36
23.09.2015;12:45:00;2915;6.5;38
23.09.2015;12:55:00;1450;6.8;37
23.09.2015;13:05:00;1736;7.1;37
23.09.2015;13:15:00;2293;7.4;36
23.09.2015;13:25:00;1265;7.6;36
23.09.2015;13:35:00;698;7.8;35
23.09.2015;13:45:00;731;7.9;35
23.09.2015;13:55:00;553;8.0;35
23.09.2015;14:05:00;495;8.1;35
23.09.2015;14:15:00;1076;8.2;35
23.09.2015;14:25:00;1761;8.5;35
23.09.2015;14:35:00;2236;8.9;35
23.09.2015;14:45:00;1783;9.2;35
23.09.2015;14:55:00;1846;9.5;36
23.09.2015;15:05:00;1587;9.7;36
23.09.2015;15:15:00;2192;10.1;36
23.09.2015;15:25:00;2660;10.5;37
23.09.2015;15:35:00;2214;10.9;37
23.09.2015;15:45:00;1673;11.2;37
23.09.2015;15:55:00;1972;11.5;37
23.09.2015;16:05:00;1681;11.8;36
23.09.2015;16:15:00;2343;12.1;37
23.09.2015;16:25:00;1458;12.4;36
23.09.2015;16:35:00;654;12.5;36
23.09.2015;16:45:00;716;12.7;35
23.09.2015;16:55:00;865;12.8;35
23.09.2015;17:05:00;1210;13.0;35
23.09.2015;17:15:00;773;13.1;35
23.09.2015;17:25:00;715;13.3;35
23.09.2015;17:35:00;411;13.3;35
23.09.2015;17:45:00;288;13.4;35
23.09.2015;17:55:00;473;13.4;35
23.09.2015;18:05:00;575;13.5;35
23.09.2015;18:15:00;377;13.6;35
23.09.2015;18:25:00;228;13.7;34
23.09.2015;18:35:00;274;13.7;34
23.09.2015;18:45:00;439;13.8;34
23.09.2015;18:55:00;265;13.8;34
23.09.2015;19:05:00;217;13.9;34
23.09.2015;19:15:00;151;13.9;34
23.09.2015;19:25:00;95;13.9;34
23.09.2015;20:00:00;0;13.9;0
24.09.2015;07:35:00;28;0;22
24.09.2015;07:45:00;159;0;28
24.09.2015;07:55:00;232;0;29
24.09.2015;08:05:00;331;0.1;29
24.09.2015;08:15:00;441;0.1;30
24.09.2015;08:25:00;481;0.2;30
24.09.2015;08:35:00;547;0.3;30
24.09.2015;08:45:00;539;0.4;30
24.09.2015;08:55:00;529;0.5;31
24.09.2015;09:05:00;623;0.6;31
24.09.2015;09:15:00;699;0.7;31
24.09.2015;09:25:00;723;0.8;31
24.09.2015;09:35:00;814;0.9;32
24.09.2015;09:45:00;994;1.1;32
24.09.2015;09:55:00;1109;1.3;32
24.09.2015;10:05:00;1118;1.4;32
24.09.2015;10:15:00;1199;1.6;32
24.09.2015;10:25:00;1478;1.9;32
24.09.2015;10:35:00;1616;2.1;33
24.09.2015;10:45:00;2117;2.5;33
24.09.2015;10:55:00;5389;3.1;35
24.09.2015;11:05:00;7689;4.4;42
24.09.2015;11:15:00;3262;5.0;41
24.09.2015;11:25:00;7299;6.2;46
24.09.2015;11:35:00;2144;6.5;42
24.09.2015;11:45:00;3670;7.1;42
24.09.2015;11:55:00;8429;8.1;46
24.09.2015;12:05:00;7788;9.4;44
24.09.2015;12:15:00;1666;10.2;46
24.09.2015;12:25:00;7855;11.1;47
24.09.2015;12:35:00;7189;12.3;45
24.09.2015;12:45:00;8209;13.6;44
24.09.2015;12:55:00;3414;14.6;47
24.09.2015;13:05:00;2204;15.0;45
24.09.2015;13:15:00;2539;15.5;44
24.09.2015;13:25:00;8703;16.7;46
24.09.2015;13:35:00;7548;17.9;46
24.09.2015;13:45:00;8418;19.3;45
24.09.2015;13:55:00;2813;20.2;42
24.09.2015;14:05:00;3897;21.2;46
24.09.2015;14:15:00;1981;21.5;44
24.09.2015;14:25:00;1843;21.8;42
24.09.2015;14:35:00;2115;22.1;42
24.09.2015;14:45:00;7102;23.0;44
24.09.2015;14:55:00;5424;24.2;43
24.09.2015;15:05:00;1327;24.5;41
24.09.2015;15:15:00;839;24.7;40
24.09.2015;15:25:00;807;24.8;39
24.09.2015;15:35:00;1129;25.0;38
24.09.2015;15:45:00;1460;25.2;38
24.09.2015;15:55:00;1578;25.4;38
24.09.2015;16:05:00;2052;25.8;38
24.09.2015;16:15:00;2489;26.1;39
24.09.2015;16:25:00;5880;27.1;42
24.09.2015;16:35:00;3307;27.8;43
24.09.2015;16:45:00;4388;28.4;43
24.09.2015;16:55:00;4130;29.1;45
24.09.2015;17:05:00;3845;29.7;45
24.09.2015;17:15:00;3500;30.3;45
24.09.2015;17:25:00;3179;30.9;44
24.09.2015;17:35:00;2848;31.3;44
24.09.2015;17:45:00;2421;31.8;43
24.09.2015;17:55:00;2047;32.1;42
24.09.2015;18:05:00;1680;32.4;41
24.09.2015;18:15:00;1308;32.6;40
24.09.2015;18:25:00;887;32.8;39
24.09.2015;18:35:00;319;32.9;38
24.09.2015;18:45:00;264;32.9;37
24.09.2015;18:55:00;223;33.0;37
24.09.2015;19:05:00;149;33.0;37
24.09.2015;19:15:00;111;33.0;36
24.09.2015;19:25:00;0;33.0;4
24.09.2015;20:00:00;0;33.0;0
25.09.2015;07:20:00;0;0;5
25.09.2015;07:30:00;158;0;27
25.09.2015;07:40:00;228;0;28
25.09.2015;07:50:00;271;0;29
25.09.2015;08:00:00;327;0.1;29
25.09.2015;08:10:00;389;0.2;30
25.09.2015;08:20:00;470;0.2;30
25.09.2015;08:30:00;602;0.3;30
25.09.2015;08:40:00;687;0.4;31
25.09.2015;08:50:00;673;0.6;31
25.09.2015;09:00:00;731;0.7;31
25.09.2015;09:10:00;1062;0.8;31
25.09.2015;09:20:00;1562;1.1;32
25.09.2015;09:30:00;1962;1.3;32
25.09.2015;09:40:00;1699;1.6;32
25.09.2015;09:50:00;1929;1.9;32
25.09.2015;10:00:00;2160;2.2;33
25.09.2015;10:10:00;2579;2.7;34
25.09.2015;10:20:00;2186;3.1;35
25.09.2015;10:30:00;2430;3.5;35
25.09.2015;10:40:00;5177;4.2;37
25.09.2015;10:50:00;5083;5.0;40
25.09.2015;11:00:00;4277;5.7;40
25.09.2015;11:10:00;6063;6.7;43
25.09.2015;11:20:00;7208;7.8;47
25.09.2015;11:30:00;5994;8.9;44
25.09.2015;11:40:00;6964;9.9;47
25.09.2015;11:50:00;5447;10.8;48
25.09.2015;12:00:00;5720;11.8;44
25.09.2015;12:10:00;5814;12.8;46
25.09.2015;12:20:00;5661;13.8;48
25.09.2015;12:30:00;6511;14.8;44
25.09.2015;12:40:00;6041;15.7;47
25.09.2015;12:50:00;6098;16.7;45
25.09.2015;13:00:00;6093;17.8;46
25.09.2015;13:10:00;6552;18.8;45
25.09.2015;13:20:00;6120;19.8;46
25.09.2015;13:30:00;6079;20.8;47
25.09.2015;13:40:00;5656;21.8;45
25.09.2015;13:50:00;4670;22.6;47
25.09.2015;14:00:00;3876;23.4;48
25.09.2015;14:10:00;5981;24.3;46
25.09.2015;14:20:00;5409;25.1;44
25.09.2015;14:30:00;4959;26.0;47
25.09.2015;14:40:00;5518;26.9;47
25.09.2015;14:50:00;5309;27.8;45
25.09.2015;15:00:00;5346;28.7;47
25.09.2015;15:10:00;4617;29.5;48
25.09.2015;15:20:00;4837;30.2;48
25.09.2015;15:30:00;4512;31.0;49
25.09.2015;15:40:00;5084;31.8;44
25.09.2015;15:50:00;4705;32.6;46
25.09.2015;16:00:00;5623;33.5;48
25.09.2015;16:10:00;5098;34.4;44
25.09.2015;16:20:00;4619;35.1;45
25.09.2015;16:30:00;4266;35.9;47
25.09.2015;16:40:00;3704;36.5;46
25.09.2015;16:50:00;3815;37.1;46
25.09.2015;17:00:00;3941;37.8;47
25.09.2015;17:10:00;3475;38.4;46
25.09.2015;17:20:00;3181;38.9;46
25.09.2015;17:30:00;2854;39.4;45
25.09.2015;17:40:00;2206;39.8;44
25.09.2015;17:50:00;2120;40.1;43
25.09.2015;18:00:00;1751;40.4;42
25.09.2015;18:10:00;1262;40.7;41
25.09.2015;18:20:00;734;40.8;39
25.09.2015;18:30:00;631;40.9;38
25.09.2015;18:40:00;385;41.0;38
25.09.2015;18:50:00;314;41.1;38
25.09.2015;19:00:00;238;41.1;37
25.09.2015;19:10:00;144;41.1;37
25.09.2015;19:20:00;16;41.1;22
25.09.2015;20:00:00;0;41.1;0
26.09.2015;07:25:00;16;0;13
26.09.2015;07:35:00;186;0;28
26.09.2015;07:45:00;265;0;28
26.09.2015;07:55:00;365;0.1;29
26.09.2015;08:05:00;484;0.2;29
26.09.2015;08:15:00;471;0.2;30
26.09.2015;08:25:00;626;0.3;30
26.09.2015;08:35:00;576;0.4;30
26.09.2015;08:45:00;800;0.6;31
26.09.2015;08:55:00;878;0.7;31
26.09.2015;09:05:00;825;0.8;31
26.09.2015;09:15:00;731;1.0;31
26.09.2015;09:25:00;869;1.1;31
26.09.2015;09:35:00;832;1.2;32
26.09.2015;09:45:00;1082;1.4;32
26.09.2015;09:55:00;1304;1.6;32
26.09.2015;10:05:00;1608;1.9;32
26.09.2015;10:15:00;1758;2.1;32
26.09.2015;10:25:00;2023;2.5;33
26.09.2015;10:35:00;2035;2.8;33
26.09.2015;10:45:00;2228;3.2;34
26.09.2015;10:55:00;2468;3.6;34
26.09.2015;11:05:00;1988;3.9;35
26.09.2015;11:15:00;2110;4.3;35
26.09.2015;11:55:00;1273;5.8;36
26.09.2015;12:05:00;1383;6.0;35
26.09.2015;12:15:00;1735;6.3;35
26.09.2015;12:25:00;2073;6.6;35
26.09.2015;12:35:00;2718;7.0;37
26.09.2015;12:45:00;3812;7.6;37
26.09.2015;12:55:00;2739;8.2;39
26.09.2015;13:05:00;5485;9.0;41
26.09.2015;13:15:00;7993;9.9;44
26.09.2015;13:25:00;3104;10.5;44
26.09.2015;13:35:00;2743;10.9;42
26.09.2015;13:45:00;2713;11.3;41
26.09.2015;13:55:00;1772;11.5;40
26.09.2015;14:05:00;1667;11.9;39
26.09.2015;14:15:00;2876;12.2;38
26.09.2015;14:25:00;2912;13.0;41
26.09.2015;14:35:00;2639;13.4;40
26.09.2015;14:45:00;2139;13.7;40
26.09.2015;14:55:00;3939;14.2;40
26.09.2015;15:05:00;1604;14.7;40
26.09.2015;15:15:00;5251;15.3;41
26.09.2015;15:25:00;6283;16.4;46
26.09.2015;15:35:00;5505;17.2;46
26.09.2015;15:45:00;1875;17.9;43
26.09.2015;15:55:00;1621;18.2;41
26.09.2015;16:05:00;1546;18.5;40
26.09.2015;16:15:00;5675;19.3;43
26.09.2015;16:25:00;2415;19.9;43
26.09.2015;16:35:00;2721;20.5;43
26.09.2015;16:45:00;4502;21.2;44
26.09.2015;16:55:00;3499;21.7;44
26.09.2015;17:05:00;3935;22.4;45
26.09.2015;17:15:00;3974;23.0;45
26.09.2015;17:25:00;947;23.3;43
26.09.2015;17:35:00;502;23.4;40
26.09.2015;17:45:00;609;23.5;39
26.09.2015;17:55:00;748;23.6;38
26.09.2015;18:05:00;637;23.8;38
26.09.2015;18:15:00;632;23.9;37
26.09.2015;18:25:00;370;23.9;37
26.09.2015;18:35:00;195;24.0;37
26.09.2015;18:45:00;133;24.0;36
26.09.2015;18:55:00;125;24.0;36
26.09.2015;19:05:00;107;24.0;36
26.09.2015;19:15:00;0;24.0;0
26.09.2015;20:00:00;0;24.0;0
27.09.2015;07:35:00;0;0;6
27.09.2015;07:45:00;158;0;28
27.09.2015;07:55:00;236;0;28
27.09.2015;08:05:00;274;0.1;29
27.09.2015;08:15:00;331;0.1;29
27.09.2015;08:25:00;322;0.2;30
27.09.2015;08:35:00;424;0.2;30
27.09.2015;08:45:00;502;0.3;30
27.09.2015;08:55:00;489;0.4;31
27.09.2015;09:05:00;471;0.5;31
27.09.2015;09:15:00;548;0.5;31
27.09.2015;09:25:00;688;0.7;31
27.09.2015;09:35:00;768;0.8;31
27.09.2015;09:45:00;865;0.9;32
27.09.2015;09:55:00;1060;1.1;32
27.09.2015;10:05:00;1030;1.3;32
27.09.2015;10:15:00;1106;1.4;32
27.09.2015;10:25:00;1149;1.6;32
27.09.2015;10:35:00;1714;1.9;32
27.09.2015;10:45:00;2260;2.2;33
27.09.2015;10:55:00;2349;2.7;34
27.09.2015;11:05:00;3111;3.1;35
27.09.2015;11:15:00;2200;3.5;35
27.09.2015;11:25:00;2053;3.9;35
27.09.2015;11:35:00;1629;4.2;35
27.09.2015;11:45:00;1944;4.5;35
27.09.2015;11:55:00;1954;4.8;35
27.09.2015;12:05:00;1602;5.1;35
27.09.2015;12:15:00;2339;5.4;35
27.09.2015;12:25:00;4466;6.1;37
27.09.2015;12:35:00;2639;6.6;38
27.09.2015;12:45:00;2218;6.9;37
27.09.2015;12:55:00;3250;7.4;38
27.09.2015;13:05:00;2359;7.9;38
27.09.2015;13:15:00;2406;8.3;38
27.09.2015;13:25:00;2871;8.7;38
27.09.2015;13:35:00;3096;9.2;39
27.09.2015;13:45:00;3296;9.8;39
27.09.2015;13:55:00;3956;10.3;40
27.09.2015;14:05:00;5475;11.1;42
27.09.2015;14:15:00;3417;11.8;43
27.09.2015;14:25:00;7130;13.1;47
27.09.2015;14:35:00;3332;13.9;43
27.09.2015;14:45:00;2515;14.4;43
27.09.2015;14:55:00;6406;15.4;46
27.09.2015;15:05:00;4042;16.3;43
27.09.2015;15:15:00;4069;17.0;43
27.09.2015;15:25:00;6625;17.8;44
27.09.2015;15:35:00;3773;18.7;44
27.09.2015;15:45:00;2403;19.1;42
27.09.2015;15:55:00;3391;19.7;43
27.09.2015;16:05:00;2656;20.4;44
27.09.2015;16:15:00;2855;21.0;44
27.09.2015;16:25:00;2905;21.5;44
27.09.2015;16:35:00;1886;21.8;42
27.09.2015;16:45:00;1897;22.2;41
27.09.2015;16:55:00;1840;22.5;40
27.09.2015;17:05:00;1961;22.8;40
27.09.2015;17:15:00;1882;23.2;40
27.09.2015;17:25:00;1177;23.4;39
27.09.2015;17:35:00;1080;23.6;38
27.09.2015;17:45:00;785;23.7;37
27.09.2015;17:55:00;670;23.8;37
27.09.2015;18:05:00;523;23.9;37
27.09.2015;18:15:00;455;24.0;36
27.09.2015;18:25:00;359;24.1;36
27.09.2015;18:35:00;261;24.1;36
27.09.2015;18:45:00;200;24.2;36
27.09.2015;18:55:00;142;24.2;35
27.09.2015;19:05:00;110;24.2;35
27.09.2015;19:15:00;0;24.2;0
27.09.2015;19:25:00;0;24.2;0
27.09.2015;20:00:00;0;24.2;0
28.09.2015;07:25:00;26;0;16
28.09.2015;07:35:00;160;0;27
28.09.2015;07:45:00;208;0;28
28.09.2015;07:55:00;253;0;29
28.09.2015;08:05:00;296;0.1;29
28.09.2015;08:15:00;335;0.2;30
28.09.2015;08:25:00;372;0.2;30
28.09.2015;08:35:00;434;0.3;30
28.09.2015;08:45:00;599;0.4;30
28.09.2015;08:55:00;1057;0.5;31
28.09.2015;09:05:00;1255;0.7;31
28.09.2015;09:15:00;1466;1.0;31
28.09.2015;09:25:00;1611;1.2;32
28.09.2015;09:35:00;2166;1.5;32
28.09.2015;09:45:00;3335;2.1;33
28.09.2015;09:55:00;3792;2.7;35
28.09.2015;10:05:00;4207;3.4;37
28.09.2015;10:15:00;4648;4.1;39
28.09.2015;10:25:00;4854;4.9;41
28.09.2015;10:35:00;5232;5.8;42
28.09.2015;10:45:00;5502;6.7;44
28.09.2015;10:55:00;5761;7.6;45
28.09.2015;11:05:00;5966;8.6;47
28.09.2015;11:15:00;6205;9.6;48
28.09.2015;11:25:00;6412;10.6;45
28.09.2015;11:35:00;6566;11.7;48
28.09.2015;11:45:00;6773;12.8;45
28.09.2015;11:55:00;6466;13.9;47
28.09.2015;12:05:00;6485;15.0;46
28.09.2015;12:15:00;6809;16.1;45
28.09.2015;12:25:00;7266;17.2;47
28.09.2015;12:35:00;2371;17.9;42
28.09.2015;12:45:00;6257;19.0;46
28.09.2015;12:55:00;5235;20.0;43
28.09.2015;13:05:00;6857;21.3;45
28.09.2015;13:15:00;2891;22.3;43
28.09.2015;13:25:00;6984;23.3;46
28.09.2015;13:35:00;6254;24.0;46
28.09.2015;13:45:00;6488;25.1;45
28.09.2015;13:55:00;2911;25.9;46
28.09.2015;14:05:00;4040;26.5;46
28.09.2015;14:15:00;3155;27.2;46
28.09.2015;14:25:00;2270;27.6;45
28.09.2015;14:35:00;6104;28.5;45
28.09.2015;14:45:00;3050;29.1;44
28.09.2015;14:55:00;3290;29.7;44
28.09.2015;15:05:00;2794;30.5;46
28.09.2015;15:15:00;2942;30.9;44
28.09.2015;15:25:00;1897;31.2;43
28.09.2015;15:35:00;2616;31.7;43
28.09.2015;15:45:00;1834;32.0;41
28.09.2015;15:55:00;1889;32.3;41
28.09.2015;16:05:00;1857;32.6;40
28.09.2015;16:15:00;1534;32.8;39
28.09.2015;16:25:00;1475;33.1;39
28.09.2015;16:35:00;1376;33.3;38
28.09.2015;16:45:00;1165;33.5;38
28.09.2015;16:55:00;1692;33.8;38
28.09.2015;17:05:00;1004;33.9;37
28.09.2015;17:15:00;1031;34.1;37
28.09.2015;17:25:00;890;34.3;37
28.09.2015;17:35:00;731;34.4;36
28.09.2015;17:45:00;679;34.5;36
28.09.2015;17:55:00;565;34.6;36
28.09.2015;18:05:00;534;34.7;36
28.09.2015;18:15:00;497;34.8;36
28.09.2015;18:25:00;400;34.8;35
28.09.2015;18:35:00;364;34.9;35
28.09.2015;18:45:00;298;35.0;35
28.09.2015;18:55:00;203;35.0;35
28.09.2015;19:05:00;123;35.0;35
28.09.2015;19:15:00;0;35.0;24
28.09.2015;19:25:00;0;35.0;0
28.09.2015;20:00:00;0;35.0;0
29.09.2015;07:25:00;0;0;9
29.09.2015;07:35:00;144;0;27
29.09.2015;07:45:00;187;0;28
29.09.2015;07:55:00;228;0;29
29.09.2015;08:05:00;269;0.1;29
29.09.2015;08:15:00;325;0.1;30
29.09.2015;08:25:00;387;0.2;30
29.09.2015;08:35:00;455;0.3;30
29.09.2015;08:45:00;536;0.3;31
29.09.2015;08:55:00;1106;0.5;31
29.09.2015;09:05:00;1235;0.7;31
29.09.2015;09:15:00;1438;0.9;31
29.09.2015;09:25:00;1462;1.2;32
29.09.2015;09:35:00;1825;1.5;32
29.09.2015;09:45:00;3309;2.0;33
29.09.2015;09:55:00;3738;2.6;35
29.09.2015;10:05:00;4144;3.3;37
29.09.2015;10:15:00;4613;4.0;39
29.09.2015;10:25:00;4897;4.8;40
29.09.2015;10:35:00;5164;5.6;42
29.09.2015;10:45:00;5426;6.5;44
29.09.2015;10:55:00;5600;7.4;45
29.09.2015;11:05:00;5875;8.4;47
29.09.2015;11:15:00;6112;9.4;48
29.09.2015;11:25:00;6302;10.4;44
29.09.2015;11:35:00;6506;11.5;47
29.09.2015;11:45:00;6626;12.6;44
29.09.2015;11:55:00;6758;13.7;48
29.09.2015;12:05:00;6882;14.8;45
29.09.2015;12:15:00;7009;16.0;46
29.09.2015;12:25:00;7139;17.1;47
29.09.2015;12:35:00;7210;18.3;44
29.09.2015;12:45:00;7274;19.5;46
29.09.2015;12:55:00;7286;20.7;47
29.09.2015;13:05:00;7292;21.9;45
29.09.2015;13:15:00;7308;23.1;44
29.09.2015;13:25:00;7300;24.3;47
29.09.2015;13:35:00;7350;25.5;46
29.09.2015;13:45:00;7281;26.8;44
29.09.2015;13:55:00;7243;28.0;45
29.09.2015;14:05:00;7178;29.1;47
29.09.2015;14:15:00;7211;30.3;45
29.09.2015;14:25:00;7121;31.5;44
29.09.2015;14:35:00;7023;32.7;48
29.09.2015;14:45:00;6895;33.8;46
29.09.2015;14:55:00;6876;34.9;44
29.09.2015;15:05:00;6828;36.1;48
29.09.2015;15:15:00;6644;37.2;45
29.09.2015;15:25:00;2582;37.8;46
29.09.2015;15:35:00;4459;38.5;46
29.09.2015;15:45:00;5114;39.4;48
29.09.2015;15:55:00;5196;40.3;44
29.09.2015;16:05:00;4082;41.1;47
29.09.2015;16:15:00;4529;41.8;48
29.09.2015;16:25:00;3757;42.5;48
29.09.2015;16:35:00;4143;43.2;48
29.09.2015;16:45:00;4387;43.9;48
29.09.2015;16:55:00;4264;44.6;48
29.09.2015;17:05:00;3745;45.2;48
29.09.2015;17:15:00;3466;45.8;47
29.09.2015;17:25:00;3125;46.4;46
29.09.2015;17:35:00;2768;46.8;45
29.09.2015;17:45:00;2197;47.2;44
29.09.2015;17:55:00;1314;47.5;42
29.09.2015;18:05:00;1294;47.7;41
29.09.2015;18:15:00;850;47.8;40
29.09.2015;18:25:00;456;47.9;39
29.09.2015;18:35:00;304;48.0;38
29.09.2015;18:45:00;244;48.0;38
29.09.2015;18:55:00;182;48.1;37
29.09.2015;19:05:00;131;48.1;37
29.09.2015;19:15:00;0;48.1;33
29.09.2015;20:00:00;0;48.1;0
30.09.2015;07:40:00;0;0;11
30.09.2015;07:50:00;131;0;28
30.09.2015;08:00:00;165;0;28
30.09.2015;08:10:00;199;0;29
30.09.2015;08:20:00;227;0.1;29
30.09.2015;08:30:00;265;0.1;30
30.09.2015;08:40:00;332;0.2;30
30.09.2015;08:50:00;431;0.2;30
30.09.2015;09:00:00;461;0.3;31
30.09.2015;09:10:00;539;0.4;31
30.09.2015;09:20:00;614;0.5;31
30.09.2015;09:30:00;659;0.6;31
30.09.2015;09:40:00;730;0.7;31
30.09.2015;09:50:00;746;0.8;32
30.09.2015;10:00:00;752;0.9;32
30.09.2015;10:10:00;857;1.1;32
30.09.2015;10:20:00;772;1.2;32
30.09.2015;10:30:00;824;1.4;32
30.09.2015;10:40:00;888;1.5;32
30.09.2015;10:50:00;991;1.6;32
30.09.2015;11:00:00;1159;1.8;32
30.09.2015;11:10:00;1255;2.0;33
30.09.2015;11:20:00;1107;2.2;33
30.09.2015;11:30:00;1166;2.4;33
30.09.2015;11:40:00;1411;2.6;33
30.09.2015;11:50:00;1399;2.9;33
30.09.2015;12:00:00;1566;3.1;33
30.09.2015;12:10:00;1931;3.4;33
30.09.2015;12:20:00;1542;3.7;34
30.09.2015;12:30:00;1631;4.0;34
30.09.2015;12:40:00;1768;4.2;34
30.09.2015;12:50:00;1918;4.6;34
30.09.2015;13:00:00;3238;5.0;35
30.09.2015;13:10:00;2509;5.4;36
30.09.2015;13:20:00;2569;5.9;36
30.09.2015;13:30:00;2738;6.3;37
30.09.2015;13:40:00;6310;7.1;39
30.09.2015;13:50:00;3949;7.7;41
30.09.2015;14:00:00;3621;8.4;41
30.09.2015;14:10:00;6014;9.2;42
30.09.2015;14:20:00;7786;10.5;47
30.09.2015;14:30:00;4693;11.5;46
30.09.2015;14:40:00;2758;12.1;45
30.09.2015;14:50:00;3562;13.0;46
30.09.2015;15:00:00;6193;13.8;47
30.09.2015;15:10:00;2585;14.3;45
30.09.2015;15:20:00;5381;15.0;45
30.09.2015;15:30:00;3344;15.9;43
30.09.2015;15:40:00;4125;16.6;44
30.09.2015;15:50:00;5786;17.2;43
30.09.2015;16:00:00;5958;18.0;45
30.09.2015;16:10:00;1287;18.3;43
30.09.2015;16:20:00;5354;19.1;45
30.09.2015;16:30:00;3046;19.6;44
30.09.2015;16:40:00;1416;19.9;42
30.09.2015;16:50:00;4378;20.5;43
30.09.2015;17:00:00;2756;21.1;43
30.09.2015;17:10:00;1118;21.2;41
30.09.2015;17:20:00;1096;21.6;40
30.09.2015;17:30:00;1221;21.8;39
30.09.2015;17:40:00;1399;22.1;39
30.09.2015;17:50:00;757;22.2;38
30.09.2015;18:00:00;628;22.3;37
30.09.2015;18:10:00;486;22.4;37
30.09.2015;18:20:00;407;22.5;37
30.09.2015;18:30:00;344;22.5;36
30.09.2015;18:40:00;311;22.6;36
30.09.2015;18:50:00;203;22.6;36
30.09.2015;19:00:00;137;22.6;36
30.09.2015;19:10:00;51;22.7;35
30.09.2015;19:20:00;0;22.7;0
30.09.2015;20:00:00;0;22.7;0
01.10.2015;07:35:00;16;0;16
01.10.2015;07:45:00;141;0;27
01.10.2015;07:55:00;170;0;28
01.10.2015;08:05:00;223;0;29
01.10.2015;08:15:00;290;0.1;29
01.10.2015;08:25:00;356;0.1;29
01.10.2015;08:35:00;418;0.2;30
01.10.2015;08:45:00;476;0.3;30
01.10.2015;08:55:00;610;0.4;30
01.10.2015;09:05:00;812;0.5;31
01.10.2015;09:15:00;1001;0.6;31
01.10.2015;09:25:00;1077;0.8;31
01.10.2015;09:35:00;1148;1.0;31
01.10.2015;09:45:00;1071;1.2;31
01.10.2015;09:55:00;1144;1.4;32
01.10.2015;10:05:00;1129;1.6;32
01.10.2015;10:15:00;1132;1.8;32
01.10.2015;10:25:00;1223;1.9;32
01.10.2015;10:35:00;1241;2.1;32
01.10.2015;10:45:00;1253;2.4;32
01.10.2015;10:55:00;1418;2.6;33
01.10.2015;11:05:00;1519;2.8;33
01.10.2015;11:15:00;1534;3.1;33
01.10.2015;11:25:00;1696;3.4;33
01.10.2015;11:35:00;1813;3.7;33
01.10.2015;11:45:00;2208;4.0;34
01.10.2015;11:55:00;2282;4.4;34
01.10.2015;12:05:00;2427;4.8;35
01.10.2015;12:15:00;2664;5.2;36
01.10.2015;12:25:00;3669;5.7;36
01.10.2015;12:35:00;6025;6.6;39
01.10.2015;12:45:00;7696;7.8;44
01.10.2015;12:55:00;3588;8.5;44
01.10.2015;13:05:00;7253;9.5;46
01.10.2015;13:15:00;7110;10.7;44
01.10.2015;13:25:00;7077;11.8;47
01.10.2015;13:35:00;6981;13.0;44
01.10.2015;13:45:00;6956;14.1;47
01.10.2015;13:55:00;6970;15.3;46
01.10.2015;14:05:00;6906;16.4;44
01.10.2015;14:15:00;6851;17.6;48
01.10.2015;14:25:00;6781;18.7;44
01.10.2015;14:35:00;6720;19.8;47
01.10.2015;14:45:00;6613;20.9;46
01.10.2015;14:55:00;6507;22.0;45
01.10.2015;15:05:00;6371;23.0;47
01.10.2015;15:15:00;6236;24.1;44
01.10.2015;15:25:00;6089;25.1;47
01.10.2015;15:35:00;5911;26.1;44
01.10.2015;15:45:00;5743;27.0;46
01.10.2015;15:55:00;5497;27.9;48
01.10.2015;16:05:00;5225;28.8;44
01.10.2015;16:15:00;4807;29.6;46
01.10.2015;16:25:00;4519;30.4;47
01.10.2015;16:35:00;4187;31.1;47
01.10.2015;16:45:00;3944;31.7;47
01.10.2015;16:55:00;3692;32.4;47
01.10.2015;17:05:00;3418;32.9;46
01.10.2015;17:15:00;3111;33.5;46
01.10.2015;17:25:00;2750;33.9;45
01.10.2015;17:35:00;2392;34.3;44
01.10.2015;17:45:00;1938;34.7;43
01.10.2015;17:55:00;1456;34.9;41
01.10.2015;18:05:00;1026;35.1;40
01.10.2015;18:15:00;655;35.3;39
01.10.2015;18:25:00;304;35.3;38
01.10.2015;18:35:00;251;35.4;38
01.10.2015;18:45:00;203;35.4;37
01.10.2015;18:55:00;154;35.4;37
01.10.2015;19:05:00;109;35.4;37
01.10.2015;19:15:00;0;35.5;0
01.10.2015;19:25:00;0;35.5;0
02.10.2015;07:30:00;7;0;10
02.10.2015;07:40:00;153;0;27
02.10.2015;07:50:00;196;0;28
02.10.2015;08:00:00;281;0;29
02.10.2015;08:10:00;323;0.1;29
02.10.2015;08:20:00;381;0.2;30
02.10.2015;08:30:00;425;0.2;30
02.10.2015;08:40:00;503;0.3;30
02.10.2015;08:50:00;804;0.4;30
02.10.2015;09:00:00;1078;0.6;31
02.10.2015;09:10:00;1239;0.8;31
02.10.2015;09:20:00;1419;1.0;31
02.10.2015;09:30:00;1587;1.3;31
02.10.2015;09:40:00;1960;1.6;32
02.10.2015;09:50:00;3186;2.1;33
02.10.2015;10:00:00;3591;2.6;35
02.10.2015;10:10:00;3954;3.3;36
02.10.2015;10:20:00;4440;4.0;38
