Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
02.10.2015;10:30:00;4689;4.8;40
02.10.2015;10:40:00;5023;5.6;41
02.10.2015;10:50:00;5176;6.4;43
02.10.2015;11:00:00;5580;7.3;44
02.10.2015;11:10:00;5698;8.2;46
02.10.2015;11:20:00;4538;9.1;47
02.10.2015;11:30:00;6632;10.0;47
02.10.2015;11:40:00;6150;11.1;44
02.10.2015;11:50:00;5122;12.0;46
02.10.2015;12:00:00;4686;12.8;46
02.10.2015;12:10:00;7770;13.9;44
02.10.2015;12:20:00;6782;15.1;47
02.10.2015;12:30:00;7536;16.4;45
02.10.2015;12:40:00;4389;17.2;47
02.10.2015;12:50:00;4253;17.9;46
02.10.2015;13:00:00;3682;18.5;46
02.10.2015;13:10:00;3566;19.1;46
02.10.2015;13:20:00;4022;19.7;46
02.10.2015;13:30:00;4521;20.4;46
02.10.2015;13:40:00;4450;21.2;47
02.10.2015;13:50:00;4673;21.9;47
02.10.2015;14:00:00;4789;22.7;48
02.10.2015;14:10:00;3885;23.5;43
02.10.2015;14:20:00;3628;24.2;44
02.10.2015;14:30:00;3503;24.7;44
02.10.2015;14:40:00;3547;25.3;44
02.10.2015;14:50:00;3707;25.9;45
02.10.2015;15:00:00;4739;26.6;45
02.10.2015;15:10:00;2150;27.1;44
02.10.2015;15:20:00;4676;27.6;43
02.10.2015;15:30:00;5851;28.8;45
02.10.2015;15:40:00;4330;29.3;42
02.10.2015;15:50:00;3966;30.2;46
02.10.2015;16:00:00;3701;30.9;47
02.10.2015;16:10:00;4444;31.4;45
02.10.2015;16:20:00;5140;32.3;47
02.10.2015;16:30:00;4741;33.1;48
02.10.2015;16:40:00;4250;33.8;48
02.10.2015;16:50:00;2528;34.3;46
02.10.2015;17:00:00;1988;34.6;44
02.10.2015;17:10:00;912;34.8;42
02.10.2015;17:20:00;772;34.9;40
02.10.2015;17:30:00;670;35.0;39
02.10.2015;17:40:00;803;35.2;38
02.10.2015;17:50:00;777;35.3;38
02.10.2015;18:00:00;629;35.4;37
02.10.2015;18:10:00;449;35.5;37
02.10.2015;18:20:00;291;35.5;37
02.10.2015;18:30:00;206;35.6;37
02.10.2015;18:40:00;150;35.6;36
02.10.2015;18:50:00;121;35.6;36
02.10.2015;19:00:00;0;35.6;33
02.10.2015;19:10:00;0;35.6;0
03.10.2015;07:40:00;39;0;24
03.10.2015;07:50:00;171;0;28
03.10.2015;08:00:00;222;0;29
03.10.2015;08:10:00;271;0.1;29
03.10.2015;08:20:00;337;0.1;30
03.10.2015;08:30:00;368;0.2;30
03.10.2015;08:40:00;453;0.2;30
03.10.2015;08:50:00;734;0.3;30
03.10.2015;09:00:00;859;0.5;31
03.10.2015;09:10:00;1183;0.7;31
03.10.2015;09:20:00;1327;0.9;31
03.10.2015;09:30:00;1536;1.1;32
03.10.2015;09:40:00;1711;1.4;32
03.10.2015;09:50:00;2941;1.8;32
03.10.2015;10:00:00;3374;2.4;34
03.10.2015;10:10:00;3731;3.0;36
03.10.2015;10:20:00;4203;3.6;37
03.10.2015;10:30:00;4447;4.4;39
03.10.2015;10:40:00;4742;5.1;41
03.10.2015;10:50:00;5036;6.0;42
03.10.2015;11:00:00;5251;6.8;44
03.10.2015;11:10:00;5516;7.7;45
03.10.2015;11:20:00;5742;8.7;47
03.10.2015;11:30:00;5942;9.6;48
03.10.2015;11:40:00;6065;10.6;44
03.10.2015;11:50:00;6131;11.6;47
03.10.2015;12:00:00;6203;12.6;45
03.10.2015;12:10:00;6368;13.7;46
03.10.2015;12:20:00;6409;14.7;45
03.10.2015;12:30:00;6536;15.8;47
03.10.2015;12:40:00;6578;16.9;44
03.10.2015;12:50:00;6624;18.0;47
03.10.2015;13:00:00;6667;19.1;44
03.10.2015;13:10:00;6678;20.2;48
03.10.2015;13:20:00;6737;21.3;46
03.10.2015;13:30:00;6674;22.4;45
03.10.2015;13:40:00;6774;23.5;47
03.10.2015;13:50:00;6646;24.6;44
03.10.2015;14:00:00;6706;25.7;47
03.10.2015;14:10:00;6722;26.8;46
03.10.2015;14:20:00;6552;27.9;45
03.10.2015;14:30:00;6436;29.0;47
03.10.2015;14:40:00;6478;30.0;44
03.10.2015;14:50:00;6434;31.0;47
03.10.2015;15:00:00;6372;32.0;44
03.10.2015;15:10:00;3946;32.6;45
03.10.2015;15:20:00;3547;33.3;45
03.10.2015;15:30:00;5502;34.1;48
03.10.2015;15:40:00;6313;35.1;44
03.10.2015;15:50:00;5523;36.1;47
03.10.2015;16:00:00;4860;36.9;49
03.10.2015;16:10:00;3869;37.6;48
03.10.2015;16:20:00;4433;38.3;48
03.10.2015;16:30:00;4434;39.0;49
03.10.2015;16:40:00;4032;39.7;48
03.10.2015;16:50:00;3692;40.3;48
03.10.2015;17:00:00;3377;40.9;47
03.10.2015;17:10:00;3102;41.4;47
03.10.2015;17:20:00;2752;41.8;46
03.10.2015;17:30:00;2351;42.3;44
03.10.2015;17:40:00;1920;42.6;43
03.10.2015;17:50:00;832;42.8;41
03.10.2015;18:00:00;610;42.9;40
03.10.2015;18:10:00;340;42.9;39
03.10.2015;18:20:00;269;43.0;39
03.10.2015;18:30:00;222;43.0;38
03.10.2015;18:40:00;164;43.1;38
03.10.2015;18:50:00;121;43.1;37
03.10.2015;19:00:00;0;43.1;18
03.10.2015;19:10:00;0;43.1;0
04.10.2015;08:30:00;0;0;12
04.10.2015;08:40:00;129;0;28
04.10.2015;08:50:00;136;0;29
04.10.2015;09:00:00;175;0;29
04.10.2015;09:10:00;221;0;30
04.10.2015;09:20:00;273;0.1;30
04.10.2015;09:30:00;317;0.1;30
04.10.2015;09:40:00;391;0.2;31
04.10.2015;09:50:00;513;0.3;31
04.10.2015;10:00:00;591;0.4;31
04.10.2015;10:10:00;612;0.5;31
04.10.2015;10:20:00;730;0.6;31
04.10.2015;10:30:00;766;0.7;32
04.10.2015;10:40:00;807;0.8;32
04.10.2015;10:50:00;868;1.0;32
04.10.2015;11:00:00;1098;1.2;32
04.10.2015;11:10:00;1460;1.4;32
04.10.2015;11:20:00;1934;1.7;32
04.10.2015;11:30:00;2521;2.1;33
04.10.2015;11:40:00;3435;2.6;34
04.10.2015;11:50:00;4892;3.3;37
04.10.2015;12:00:00;6457;4.3;41
04.10.2015;12:10:00;6772;5.5;44
04.10.2015;12:20:00;6610;6.5;47
04.10.2015;12:30:00;6852;7.7;46
04.10.2015;12:40:00;7060;8.8;47
04.10.2015;12:50:00;7578;10.1;44
04.10.2015;13:00:00;7126;11.3;46
04.10.2015;13:10:00;6630;12.4;46
04.10.2015;13:20:00;1912;13.2;42
04.10.2015;13:30:00;8327;14.3;46
04.10.2015;13:40:00;3368;15.0;42
04.10.2015;13:50:00;5847;16.0;46
04.10.2015;14:00:00;4605;17.0;43
04.10.2015;14:10:00;6378;17.9;45
04.10.2015;14:20:00;7911;19.0;45
04.10.2015;14:30:00;3305;19.9;44
04.10.2015;14:40:00;7200;21.1;44
04.10.2015;14:50:00;5955;22.1;47
04.10.2015;15:00:00;2316;22.8;43
04.10.2015;15:10:00;4704;23.3;42
04.10.2015;15:20:00;6422;24.4;47
04.10.2015;15:30:00;5666;25.4;44
04.10.2015;15:40:00;5981;26.4;47
04.10.2015;15:50:00;4620;27.3;45
04.10.2015;16:00:00;5474;28.2;46
04.10.2015;16:10:00;5216;29.1;48
04.10.2015;16:20:00;3529;29.7;43
04.10.2015;16:30:00;4478;30.3;45
04.10.2015;16:40:00;4082;31.0;46
04.10.2015;16:50:00;3754;31.7;46
04.10.2015;17:00:00;3596;32.3;46
04.10.2015;17:10:00;3221;32.8;46
04.10.2015;17:20:00;2894;33.3;45
04.10.2015;17:30:00;2520;33.7;44
04.10.2015;17:40:00;2013;34.1;43
04.10.2015;17:50:00;1476;34.4;42
04.10.2015;18:00:00;970;34.5;40
04.10.2015;18:10:00;578;34.6;39
04.10.2015;18:20:00;247;34.7;38
04.10.2015;18:30:00;190;34.7;38
04.10.2015;18:40:00;145;34.7;38
04.10.2015;18:50:00;116;34.8;37
04.10.2015;19:00:00;7;34.8;22
04.10.2015;19:10:00;0;34.8;0
05.10.2015;07:55:00;37;0;16
05.10.2015;08:05:00;207;0;27
05.10.2015;08:15:00;238;0;28
05.10.2015;08:25:00;285;0.1;29
05.10.2015;08:35:00;423;0.1;29
05.10.2015;08:45:00;1016;0.3;30
05.10.2015;08:55:00;1538;0.5;30
05.10.2015;09:05:00;1297;0.7;31
05.10.2015;09:15:00;1361;1.0;31
05.10.2015;09:25:00;1282;1.2;31
05.10.2015;09:35:00;1398;1.4;31
05.10.2015;09:45:00;1326;1.6;32
05.10.2015;09:55:00;1486;1.9;32
05.10.2015;10:05:00;1188;2.1;32
05.10.2015;10:15:00;1794;2.3;32
05.10.2015;10:25:00;1155;2.5;33
05.10.2015;10:35:00;1266;2.7;33
05.10.2015;10:45:00;1409;2.9;33
05.10.2015;10:55:00;1977;3.2;33
05.10.2015;11:05:00;1728;3.5;33
05.10.2015;11:15:00;1997;3.8;34
05.10.2015;11:25:00;1988;4.2;34
05.10.2015;11:35:00;3760;4.7;36
05.10.2015;11:45:00;5861;5.7;41
05.10.2015;11:55:00;5333;6.4;40
05.10.2015;12:05:00;6242;7.4;44
05.10.2015;12:15:00;6428;8.5;46
05.10.2015;12:25:00;6707;9.6;47
05.10.2015;12:35:00;6646;10.7;46
05.10.2015;12:45:00;7158;11.8;46
05.10.2015;12:55:00;7645;13.1;47
05.10.2015;13:05:00;7192;14.3;45
05.10.2015;13:15:00;3187;15.0;46
05.10.2015;13:25:00;6807;16.1;45
05.10.2015;13:35:00;6503;17.1;46
05.10.2015;13:45:00;6117;18.1;44
05.10.2015;13:55:00;6320;19.1;47
05.10.2015;14:05:00;4604;19.9;48
05.10.2015;14:15:00;3278;20.6;47
05.10.2015;14:25:00;5329;21.3;47
05.10.2015;14:35:00;4156;22.0;47
05.10.2015;14:45:00;4616;22.9;43
05.10.2015;14:55:00;2927;23.4;43
05.10.2015;15:05:00;4346;24.0;43
05.10.2015;15:15:00;2463;24.5;44
05.10.2015;15:25:00;2370;24.9;43
05.10.2015;15:35:00;2109;25.3;42
05.10.2015;15:45:00;1796;25.6;41
05.10.2015;15:55:00;1539;25.8;40
05.10.2015;16:05:00;1485;26.1;40
05.10.2015;16:15:00;2734;26.5;40
05.10.2015;16:25:00;2622;26.9;41
05.10.2015;16:35:00;2183;27.3;40
05.10.2015;16:45:00;2053;27.7;40
05.10.2015;16:55:00;1308;27.9;39
05.10.2015;17:05:00;1255;28.1;38
05.10.2015;17:15:00;1101;28.3;38
05.10.2015;17:25:00;1019;28.5;37
05.10.2015;17:35:00;924;28.7;37
05.10.2015;17:45:00;756;28.8;37
05.10.2015;17:55:00;540;28.9;36
05.10.2015;18:05:00;365;29.0;36
05.10.2015;18:15:00;268;29.0;36
05.10.2015;18:25:00;177;29.0;36
05.10.2015;18:35:00;216;29.1;36
05.10.2015;18:45:00;119;29.1;35
05.10.2015;19:00:00;0;29.1;0
06.10.2015;07:40:00;9;0;16
06.10.2015;07:50:00;170;0;28
06.10.2015;08:00:00;233;0;29
06.10.2015;08:10:00;282;0.1;29
06.10.2015;08:20:00;335;0.1;30
06.10.2015;08:30:00;416;0.2;30
06.10.2015;08:40:00;575;0.3;30
06.10.2015;08:50:00;906;0.4;31
06.10.2015;09:00:00;1329;0.6;31
06.10.2015;09:10:00;1498;0.8;31
06.10.2015;09:20:00;2031;1.2;32
06.10.2015;09:30:00;2460;1.5;32
06.10.2015;09:40:00;2462;2.0;33
06.10.2015;09:50:00;2685;2.4;34
06.10.2015;10:00:00;3141;2.8;34
06.10.2015;10:10:00;3118;3.3;36
06.10.2015;10:20:00;3476;3.9;37
06.10.2015;10:30:00;4243;4.6;38
06.10.2015;10:40:00;5369;5.5;42
06.10.2015;10:50:00;4586;6.3;43
06.10.2015;11:00:00;1934;6.7;41
06.10.2015;11:10:00;2025;7.0;40
06.10.2015;11:20:00;2662;7.5;40
06.10.2015;11:30:00;5879;8.3;42
06.10.2015;11:40:00;5779;9.3;45
06.10.2015;11:50:00;6138;10.2;46
06.10.2015;12:00:00;5430;11.2;47
06.10.2015;12:10:00;2119;11.6;42
06.10.2015;12:20:00;2352;12.0;41
06.10.2015;12:30:00;3120;12.5;42
06.10.2015;12:40:00;1691;12.8;41
06.10.2015;12:50:00;1255;13.1;39
06.10.2015;13:00:00;3483;13.5;39
06.10.2015;13:10:00;2052;13.9;40
06.10.2015;13:20:00;1488;14.1;39
06.10.2015;13:30:00;2855;14.5;39
06.10.2015;13:40:00;2335;14.9;40
06.10.2015;13:50:00;1554;15.2;39
06.10.2015;14:00:00;1055;15.4;38
06.10.2015;14:10:00;698;15.5;37
06.10.2015;14:20:00;939;15.7;37
06.10.2015;14:30:00;1376;15.9;37
06.10.2015;14:40:00;829;16.1;36
06.10.2015;14:50:00;1165;16.2;36
06.10.2015;15:00:00;340;16.3;36
06.10.2015;15:10:00;295;16.4;36
06.10.2015;15:20:00;333;16.4;36
06.10.2015;15:30:00;479;16.5;35
06.10.2015;15:40:00;546;16.6;35
06.10.2015;15:50:00;863;16.7;35
06.10.2015;16:00:00;828;16.9;35
06.10.2015;16:10:00;655;17.0;35
06.10.2015;16:20:00;625;17.1;35
06.10.2015;16:30:00;574;17.2;35
06.10.2015;16:40:00;424;17.3;35
06.10.2015;16:50:00;404;17.3;35
06.10.2015;17:00:00;395;17.4;35
06.10.2015;17:10:00;326;17.5;35
06.10.2015;17:20:00;360;17.5;34
06.10.2015;17:30:00;294;17.6;34
06.10.2015;17:40:00;232;17.6;34
06.10.2015;17:50:00;220;17.6;34
06.10.2015;18:00:00;171;17.7;34
06.10.2015;18:10:00;149;17.7;34
06.10.2015;18:20:00;139;17.7;34
06.10.2015;18:30:00;150;17.7;34
06.10.2015;18:40:00;113;17.8;34
06.10.2015;18:50:00;0;17.8;2
06.10.2015;19:00:00;0;17.8;0
06.10.2015;19:10:00;0;17.8;0
07.10.2015;07:55:00;0;0;5
07.10.2015;08:05:00;63;0;27
07.10.2015;08:15:00;164;0;28
07.10.2015;08:25:00;213;0;29
07.10.2015;08:35:00;476;0.1;29
07.10.2015;08:45:00;793;0.2;30
07.10.2015;08:55:00;331;0.3;30
07.10.2015;09:05:00;233;0.3;31
07.10.2015;09:15:00;211;0.3;31
07.10.2015;09:25:00;266;0.4;31
07.10.2015;09:35:00;211;0.4;31
07.10.2015;09:45:00;362;0.5;31
07.10.2015;09:55:00;808;0.6;32
07.10.2015;10:05:00;1122;0.8;32
07.10.2015;10:15:00;645;0.9;32
07.10.2015;10:25:00;988;1.0;32
07.10.2015;10:35:00;1289;1.2;32
07.10.2015;10:45:00;2086;1.5;32
07.10.2015;10:55:00;1953;1.8;33
07.10.2015;11:05:00;3025;2.3;33
07.10.2015;11:15:00;2149;2.7;35
07.10.2015;11:25:00;3605;3.4;38
07.10.2015;11:35:00;3019;3.9;38
07.10.2015;11:45:00;3151;4.4;38
07.10.2015;11:55:00;3067;4.9;39
07.10.2015;12:05:00;2702;5.4;39
07.10.2015;12:15:00;3348;6.0;40
07.10.2015;12:25:00;4789;6.6;40
07.10.2015;12:35:00;4094;7.2;40
07.10.2015;12:45:00;6136;8.1;44
07.10.2015;12:55:00;7786;9.4;46
07.10.2015;13:05:00;7435;10.4;45
07.10.2015;13:15:00;2716;10.8;44
07.10.2015;13:25:00;2959;11.4;44
07.10.2015;13:35:00;1200;11.7;41
07.10.2015;13:45:00;1153;11.9;40
07.10.2015;13:55:00;2109;12.1;39
07.10.2015;14:05:00;5509;13.0;42
07.10.2015;14:15:00;6925;14.2;47
07.10.2015;14:25:00;6482;15.3;44
07.10.2015;14:35:00;3677;16.1;47
07.10.2015;14:45:00;2773;16.5;44
07.10.2015;14:55:00;2360;17.0;44
07.10.2015;15:05:00;3526;17.6;44
07.10.2015;15:15:00;1613;18.0;43
07.10.2015;15:25:00;3816;18.6;43
07.10.2015;15:35:00;2218;19.1;43
07.10.2015;15:45:00;1956;19.5;42
07.10.2015;15:55:00;1395;19.7;41
07.10.2015;16:05:00;1473;20.0;40
07.10.2015;16:15:00;1034;20.2;39
07.10.2015;16:25:00;950;20.3;38
07.10.2015;16:35:00;982;20.5;37
07.10.2015;16:45:00;982;20.7;37
07.10.2015;16:55:00;1009;20.8;37
07.10.2015;17:05:00;791;21.0;37
07.10.2015;17:15:00;775;21.1;36
07.10.2015;17:25:00;638;21.2;36
07.10.2015;17:35:00;578;21.3;36
07.10.2015;17:45:00;525;21.4;36
07.10.2015;17:55:00;560;21.5;36
07.10.2015;18:05:00;417;21.5;36
07.10.2015;18:15:00;494;21.6;35
07.10.2015;18:25:00;387;21.7;35
07.10.2015;18:35:00;245;21.7;35
07.10.2015;18:45:00;123;21.8;35
07.10.2015;18:55:00;22;21.8;18
07.10.2015;19:00:00;0;21.8;0
08.10.2015;07:45:00;0;0;7
08.10.2015;07:55:00;158;0;27
08.10.2015;08:05:00;215;0;28
08.10.2015;08:15:00;281;0;29
08.10.2015;08:25:00;333;0.1;29
08.10.2015;08:35:00;401;0.2;30
08.10.2015;08:45:00;490;0.2;30
08.10.2015;08:55:00;579;0.3;30
08.10.2015;09:05:00;644;0.4;31
08.10.2015;09:15:00;724;0.6;31
08.10.2015;09:25:00;885;0.7;31
08.10.2015;09:35:00;1047;0.9;31
08.10.2015;09:45:00;1207;1.0;32
08.10.2015;09:55:00;1326;1.3;32
08.10.2015;10:05:00;1461;1.5;32
08.10.2015;10:15:00;1589;1.8;32
08.10.2015;10:25:00;1723;2.0;33
08.10.2015;10:35:00;1863;2.3;33
08.10.2015;10:45:00;1772;2.6;33
08.10.2015;10:55:00;1806;2.9;34
08.10.2015;11:05:00;1885;3.2;34
08.10.2015;11:15:00;1668;3.5;34
08.10.2015;11:25:00;1817;3.8;34
08.10.2015;11:35:00;2137;4.2;35
08.10.2015;11:45:00;1925;4.5;35
08.10.2015;11:55:00;1931;4.8;35
08.10.2015;12:05:00;2661;5.2;35
08.10.2015;12:15:00;3263;5.7;37
08.10.2015;12:25:00;4481;6.4;38
08.10.2015;12:35:00;3145;7.0;39
08.10.2015;12:45:00;5532;7.6;40
08.10.2015;12:55:00;3071;8.1;41
08.10.2015;13:05:00;3135;8.7;41
08.10.2015;13:15:00;3035;9.1;40
08.10.2015;13:25:00;4275;9.8;41
08.10.2015;13:35:00;2615;10.2;41
08.10.2015;13:45:00;2396;10.6;40
08.10.2015;13:55:00;2722;11.1;40
08.10.2015;14:05:00;2689;11.5;40
08.10.2015;14:15:00;2498;11.9;40
08.10.2015;14:25:00;2411;12.3;40
08.10.2015;14:35:00;2343;12.7;39
08.10.2015;14:45:00;2449;13.1;39
08.10.2015;14:55:00;2229;13.5;39
08.10.2015;15:05:00;1983;13.9;39
08.10.2015;15:15:00;1982;14.2;38
08.10.2015;15:25:00;2148;14.5;38
08.10.2015;15:35:00;2764;15.0;39
08.10.2015;15:45:00;2528;15.4;39
08.10.2015;15:55:00;2183;15.8;39
08.10.2015;16:05:00;1849;16.1;38
08.10.2015;16:15:00;1882;16.4;38
08.10.2015;16:25:00;1848;16.7;38
08.10.2015;16:35:00;1649;17.0;37
08.10.2015;16:45:00;1569;17.3;37
08.10.2015;16:55:00;1304;17.5;37
08.10.2015;17:05:00;827;17.7;36
08.10.2015;17:15:00;558;17.8;36
08.10.2015;17:25:00;505;17.9;36
08.10.2015;17:35:00;492;17.9;36
08.10.2015;17:45:00;494;18.0;35
08.10.2015;17:55:00;439;18.1;35
08.10.2015;18:05:00;405;18.2;35
08.10.2015;18:15:00;381;18.2;35
08.10.2015;18:25:00;294;18.3;35
08.10.2015;18:35:00;221;18.3;35
08.10.2015;18:45:00;144;18.3;35
08.10.2015;18:55:00;17;18.4;34
08.10.2015;19:05:00;0;18.4;0
08.10.2015;19:10:00;0;18.4;0
09.10.2015;07:50:00;27;0;16
09.10.2015;08:00:00;180;0;28
09.10.2015;08:10:00;216;0;28
09.10.2015;08:20:00;324;0.1;29
09.10.2015;08:30:00;371;0.1;29
09.10.2015;08:40:00;354;0.2;30
09.10.2015;08:50:00;381;0.2;30
09.10.2015;09:00:00;543;0.3;30
09.10.2015;09:10:00;751;0.4;31
09.10.2015;09:20:00;811;0.6;31
09.10.2015;09:30:00;777;0.7;31
09.10.2015;09:40:00;961;0.8;31
09.10.2015;09:50:00;1065;1.0;32
09.10.2015;10:00:00;1027;1.2;32
09.10.2015;10:10:00;881;1.4;32
09.10.2015;10:20:00;1089;1.5;32
09.10.2015;10:30:00;1453;1.7;32
09.10.2015;10:40:00;1796;2.0;32
09.10.2015;10:50:00;2196;2.4;33
09.10.2015;11:00:00;2129;2.7;33
09.10.2015;11:10:00;3094;3.2;34
09.10.2015;11:20:00;4742;3.8;36
09.10.2015;11:30:00;6242;4.8;40
09.10.2015;11:40:00;6634;5.9;44
09.10.2015;11:50:00;6592;7.0;46
09.10.2015;12:00:00;5328;8.0;47
09.10.2015;12:10:00;2105;8.6;46
09.10.2015;12:20:00;3816;9.1;44
09.10.2015;12:30:00;6991;10.1;47
09.10.2015;12:40:00;5459;11.2;44
09.10.2015;12:50:00;3307;12.0;45
09.10.2015;13:00:00;2333;12.3;43
09.10.2015;13:10:00;2114;12.7;42
09.10.2015;13:20:00;4098;13.2;42
09.10.2015;13:30:00;2394;13.7;42
09.10.2015;13:40:00;2298;14.1;41
09.10.2015;13:50:00;2344;14.5;41
09.10.2015;14:00:00;2168;14.9;40
09.10.2015;14:10:00;2379;15.2;40
09.10.2015;14:20:00;3080;15.7;40
09.10.2015;14:30:00;3150;16.3;41
09.10.2015;14:40:00;4754;17.0;43
09.10.2015;14:50:00;5266;17.8;44
09.10.2015;15:00:00;7225;18.9;48
09.10.2015;15:10:00;2390;19.5;42
09.10.2015;15:20:00;1386;19.8;40
09.10.2015;15:30:00;5617;20.4;42
09.10.2015;15:40:00;4130;20.9;42
09.10.2015;15:50:00;5225;21.7;44
09.10.2015;16:00:00;4850;22.5;46
09.10.2015;16:10:00;4981;23.3;47
09.10.2015;16:20:00;2335;23.8;45
09.10.2015;16:30:00;1232;24.1;43
09.10.2015;16:40:00;1481;24.3;41
09.10.2015;16:50:00;1363;24.6;40
09.10.2015;17:00:00;1338;24.9;40
09.10.2015;17:10:00;1108;25.1;39
09.10.2015;17:20:00;738;25.2;38
09.10.2015;17:30:00;866;25.3;37
09.10.2015;17:40:00;1141;25.5;37
09.10.2015;17:50:00;803;25.7;37
09.10.2015;18:00:00;565;25.8;37
09.10.2015;18:10:00;386;25.8;36
09.10.2015;18:20:00;308;25.9;36
09.10.2015;18:30:00;256;25.9;36
09.10.2015;18:40:00;181;26.0;36
09.10.2015;18:50:00;109;26.0;35
09.10.2015;19:00:00;0;26.0;0
09.10.2015;19:10:00;0;26.0;0
10.10.2015;07:55:00;0;0;1
10.10.2015;08:05:00;131;0;27
10.10.2015;08:15:00;160;0;28
10.10.2015;08:25:00;179;0;29
10.10.2015;08:35:00;256;0.1;29
10.10.2015;08:45:00;302;0.1;30
10.10.2015;08:55:00;300;0.2;30
10.10.2015;09:05:00;393;0.2;30
10.10.2015;09:15:00;463;0.3;30
10.10.2015;09:25:00;393;0.3;31
10.10.2015;09:35:00;462;0.4;31
10.10.2015;09:45:00;430;0.5;31
10.10.2015;09:55:00;483;0.6;31
10.10.2015;10:05:00;490;0.7;31
10.10.2015;10:15:00;475;0.7;31
10.10.2015;10:25:00;606;0.8;32
10.10.2015;10:35:00;883;1.0;32
10.10.2015;10:45:00;764;1.1;32
10.10.2015;10:55:00;585;1.2;32
10.10.2015;11:05:00;595;1.3;32
10.10.2015;11:15:00;607;1.4;32
10.10.2015;11:25:00;743;1.5;32
10.10.2015;11:35:00;762;1.7;32
10.10.2015;11:45:00;1082;1.8;32
10.10.2015;11:55:00;781;2.0;33
10.10.2015;12:05:00;827;2.1;33
10.10.2015;12:15:00;799;2.2;33
10.10.2015;12:25:00;775;2.4;33
10.10.2015;12:35:00;743;2.5;33
10.10.2015;12:45:00;873;2.6;33
10.10.2015;12:55:00;936;2.8;33
10.10.2015;13:05:00;818;2.9;33
10.10.2015;13:15:00;834;3.0;33
10.10.2015;13:25:00;917;3.2;33
10.10.2015;13:35:00;1001;3.4;33
10.10.2015;13:45:00;1061;3.5;33
10.10.2015;13:55:00;673;3.7;33
10.10.2015;14:05:00;451;3.8;33
10.10.2015;14:15:00;438;3.8;33
10.10.2015;14:25:00;408;3.9;33
10.10.2015;14:35:00;793;4.0;33
10.10.2015;14:45:00;534;4.1;33
10.10.2015;14:55:00;452;4.2;33
10.10.2015;15:05:00;670;4.3;33
10.10.2015;15:15:00;502;4.4;33
10.10.2015;15:25:00;393;4.4;33
10.10.2015;15:35:00;373;4.5;33
10.10.2015;15:45:00;433;4.6;33
10.10.2015;15:55:00;459;4.6;33
10.10.2015;16:05:00;432;4.7;33
10.10.2015;16:15:00;440;4.8;33
10.10.2015;16:25:00;401;4.9;33
10.10.2015;16:35:00;450;4.9;33
10.10.2015;16:45:00;376;5.0;33
10.10.2015;16:55:00;389;5.1;33
10.10.2015;17:05:00;346;5.1;33
10.10.2015;17:15:00;290;5.2;33
10.10.2015;17:25:00;270;5.2;33
10.10.2015;17:35:00;243;5.3;33
10.10.2015;17:45:00;206;5.3;33
10.10.2015;17:55:00;168;5.3;33
10.10.2015;18:05:00;147;5.3;33
10.10.2015;18:15:00;113;5.4;33
10.10.2015;18:25:00;0;5.4;33
10.10.2015;18:35:00;0;5.4;0
10.10.2015;19:00:00;0;5.4;0
11.10.2015;08:30:00;0;0;2
11.10.2015;08:40:00;136;0;28
11.10.2015;08:50:00;165;0;28
11.10.2015;09:00:00;183;0;29
11.10.2015;09:10:00;215;0.1;29
11.10.2015;09:20:00;211;0.1;29
11.10.2015;09:30:00;228;0.1;30
11.10.2015;09:40:00;290;0.2;30
11.10.2015;09:50:00;341;0.2;30
11.10.2015;10:00:00;370;0.3;31
11.10.2015;10:10:00;696;0.4;31
11.10.2015;10:20:00;489;0.5;31
11.10.2015;10:30:00;447;0.6;31
11.10.2015;10:40:00;503;0.6;31
11.10.2015;10:50:00;591;0.7;31
11.10.2015;11:00:00;635;0.8;31
11.10.2015;11:10:00;620;0.9;32
11.10.2015;11:20:00;578;1.0;32
11.10.2015;11:30:00;677;1.1;32
11.10.2015;11:40:00;663;1.2;32
11.10.2015;11:50:00;757;1.4;32
11.10.2015;12:00:00;761;1.5;32
11.10.2015;12:10:00;571;1.6;32
11.10.2015;12:20:00;617;1.7;32
11.10.2015;12:30:00;614;1.8;32
11.10.2015;12:40:00;669;1.9;32
11.10.2015;12:50:00;633;2.0;33
11.10.2015;13:00:00;724;2.1;33
11.10.2015;13:10:00;703;2.3;33
11.10.2015;13:20:00;845;2.4;33
11.10.2015;13:30:00;865;2.5;33
11.10.2015;13:40:00;865;2.7;33
11.10.2015;13:50:00;832;2.8;33
11.10.2015;14:00:00;892;3.0;33
11.10.2015;14:10:00;947;3.1;33
11.10.2015;14:20:00;684;3.2;33
11.10.2015;14:30:00;699;3.3;33
11.10.2015;14:40:00;1737;3.6;33
11.10.2015;14:50:00;1828;3.9;33
11.10.2015;15:00:00;1320;4.1;33
11.10.2015;15:10:00;1208;4.3;33
11.10.2015;15:20:00;1291;4.6;33
11.10.2015;15:30:00;840;4.7;34
11.10.2015;15:40:00;715;4.9;34
11.10.2015;15:50:00;694;5.0;34
11.10.2015;16:00:00;622;5.1;34
11.10.2015;16:10:00;661;5.2;34
11.10.2015;16:20:00;448;5.3;34
11.10.2015;16:30:00;342;5.3;33
11.10.2015;16:40:00;333;5.4;33
11.10.2015;16:50:00;302;5.4;33
11.10.2015;17:00:00;239;5.5;33
11.10.2015;17:10:00;248;5.5;33
11.10.2015;17:20:00;272;5.6;33
11.10.2015;17:30:00;212;5.6;33
11.10.2015;17:40:00;142;5.6;33
11.10.2015;17:50:00;139;5.7;33
11.10.2015;18:00:00;121;5.7;33
11.10.2015;18:10:00;91;5.7;33
11.10.2015;18:20:00;0;5.7;8
11.10.2015;18:30:00;0;5.7;0
11.10.2015;19:00:00;0;5.7;0
12.10.2015;08:00:00;8;0;20
12.10.2015;08:10:00;142;0;27
12.10.2015;08:20:00;179;0;28
12.10.2015;08:30:00;216;0;28
12.10.2015;08:40:00;278;0.1;29
12.10.2015;08:50:00;300;0.1;29
12.10.2015;09:00:00;363;0.2;29
12.10.2015;09:10:00;445;0.3;30
12.10.2015;09:20:00;526;0.3;30
12.10.2015;09:30:00;612;0.4;30
12.10.2015;09:40:00;692;0.5;30
12.10.2015;09:50:00;795;0.7;31
12.10.2015;10:00:00;830;0.8;31
12.10.2015;10:10:00;912;1.0;31
12.10.2015;10:20:00;936;1.1;31
12.10.2015;10:30:00;1026;1.3;31
12.10.2015;10:40:00;1181;1.5;32
12.10.2015;10:50:00;1216;1.7;32
12.10.2015;11:00:00;1223;1.9;32
12.10.2015;11:10:00;1338;2.1;32
12.10.2015;11:20:00;1310;2.3;32
12.10.2015;11:30:00;1309;2.5;32
12.10.2015;11:40:00;1845;2.8;32
12.10.2015;11:50:00;1735;3.1;33
12.10.2015;12:00:00;2114;3.4;33
12.10.2015;12:10:00;2081;3.7;33
12.10.2015;12:20:00;2424;4.1;34
12.10.2015;12:30:00;2876;4.6;35
12.10.2015;12:40:00;2644;5.1;36
12.10.2015;12:50:00;2935;5.5;36
12.10.2015;13:00:00;2593;6.0;37
12.10.2015;13:10:00;4108;6.6;38
12.10.2015;13:20:00;4903;7.3;39
12.10.2015;13:30:00;2728;7.8;39
12.10.2015;13:40:00;2988;8.3;39
12.10.2015;13:50:00;2932;8.9;40
12.10.2015;14:00:00;2413;9.5;40
12.10.2015;14:10:00;5278;10.1;40
12.10.2015;14:20:00;5379;11.1;45
12.10.2015;14:30:00;4041;11.9;45
12.10.2015;14:40:00;3889;12.6;44
12.10.2015;14:50:00;3622;13.2;44
12.10.2015;15:00:00;5574;14.1;46
12.10.2015;15:10:00;4733;14.8;45
12.10.2015;15:20:00;5473;15.6;47
12.10.2015;15:30:00;4765;16.4;46
12.10.2015;15:40:00;4126;17.2;47
12.10.2015;15:50:00;5484;18.1;48
12.10.2015;16:00:00;3757;18.9;43
12.10.2015;16:10:00;3309;19.4;43
12.10.2015;16:20:00;3081;20.0;44
12.10.2015;16:30:00;2581;20.5;43
12.10.2015;16:40:00;1465;20.8;41
12.10.2015;16:50:00;1257;21.0;40
12.10.2015;17:00:00;2284;21.3;39
12.10.2015;17:10:00;2738;21.7;40
12.10.2015;17:20:00;1511;22.0;39
12.10.2015;17:30:00;920;22.2;38
12.10.2015;17:40:00;767;22.3;37
12.10.2015;17:50:00;514;22.4;37
12.10.2015;18:00:00;426;22.5;36
12.10.2015;18:10:00;296;22.6;36
12.10.2015;18:20:00;208;22.6;36
12.10.2015;18:30:00;174;22.6;36
12.10.2015;18:40:00;111;22.6;35
12.10.2015;18:50:00;0;22.6;0
12.10.2015;19:00:00;0;22.6;0
13.10.2015;08:15:00;17;0;21
13.10.2015;08:25:00;134;0;27
13.10.2015;08:35:00;164;0;28
13.10.2015;08:45:00;194;0;29
13.10.2015;08:55:00;215;0.1;29
13.10.2015;09:05:00;276;0.1;29
13.10.2015;09:15:00;298;0.2;30
13.10.2015;09:25:00;402;0.2;30
13.10.2015;09:35:00;530;0.3;30
13.10.2015;09:45:00;607;0.4;30
13.10.2015;09:55:00;560;0.5;31
13.10.2015;10:05:00;609;0.6;31
13.10.2015;10:15:00;1044;0.7;31
13.10.2015;10:25:00;962;0.9;31
13.10.2015;10:35:00;934;1.0;31
13.10.2015;10:45:00;1260;1.2;31
13.10.2015;10:55:00;1320;1.5;32
13.10.2015;11:05:00;1240;1.7;32
13.10.2015;11:15:00;1117;1.9;32
13.10.2015;11:25:00;1234;2.0;32
13.10.2015;11:35:00;1351;2.3;32
13.10.2015;11:45:00;1383;2.5;32
13.10.2015;11:55:00;1741;2.7;33
13.10.2015;12:05:00;2409;3.1;33
13.10.2015;12:15:00;1835;3.5;34
13.10.2015;12:25:00;1856;3.8;34
13.10.2015;12:35:00;2464;4.1;34
13.10.2015;12:45:00;2131;4.5;35
13.10.2015;12:55:00;1836;4.8;35
13.10.2015;13:05:00;1318;5.0;34
13.10.2015;13:15:00;1442;5.3;34
13.10.2015;13:25:00;1069;5.4;34
13.10.2015;13:35:00;919;5.6;34
13.10.2015;13:45:00;1129;5.8;34
13.10.2015;13:55:00;621;5.9;34
13.10.2015;14:05:00;670;6.0;34
13.10.2015;14:15:00;724;6.1;34
13.10.2015;14:25:00;639;6.3;34
13.10.2015;14:35:00;696;6.4;34
13.10.2015;14:45:00;609;6.5;34
13.10.2015;14:55:00;588;6.6;33
13.10.2015;15:05:00;539;6.7;33
13.10.2015;15:15:00;536;6.8;33
13.10.2015;15:25:00;450;6.8;33
13.10.2015;15:35:00;336;6.9;33
13.10.2015;15:45:00;336;7.0;33
13.10.2015;15:55:00;762;7.0;33
13.10.2015;16:05:00;450;7.1;33
13.10.2015;16:15:00;348;7.2;33
13.10.2015;16:25:00;344;7.3;33
13.10.2015;16:35:00;286;7.3;33
13.10.2015;16:45:00;300;7.4;33
13.10.2015;16:55:00;451;7.4;33
13.10.2015;17:05:00;355;7.5;33
13.10.2015;17:15:00;187;7.5;33
13.10.2015;17:25:00;159;7.6;33
13.10.2015;17:35:00;131;7.6;33
13.10.2015;17:45:00;117;7.6;33
13.10.2015;17:55:00;116;7.6;33
13.10.2015;18:05:00;128;7.6;33
13.10.2015;18:15:00;120;7.7;33
13.10.2015;18:25:00;25;7.7;33
13.10.2015;19:00:00;0;7.7;0
14.10.2015;07:55:00;46;0;13
14.10.2015;08:05:00;199;0;27
14.10.2015;08:15:00;225;0;28
14.10.2015;08:25:00;258;0.1;28
14.10.2015;08:35:00;356;0.1;29
14.10.2015;08:45:00;454;0.2;29
14.10.2015;08:55:00;540;0.3;29
14.10.2015;09:05:00;640;0.4;30
14.10.2015;09:15:00;648;0.5;30
14.10.2015;09:25:00;626;0.6;30
14.10.2015;09:35:00;744;0.7;30
14.10.2015;09:45:00;972;0.9;31
14.10.2015;09:55:00;1261;1.0;31
14.10.2015;10:05:00;1448;1.3;31
14.10.2015;10:15:00;1620;1.5;31
14.10.2015;10:25:00;1727;1.8;31
14.10.2015;10:35:00;2493;2.2;32
14.10.2015;10:45:00;2348;2.7;34
14.10.2015;10:55:00;1871;3.0;34
14.10.2015;11:05:00;1700;3.3;34
14.10.2015;11:15:00;1776;3.6;34
14.10.2015;11:25:00;1970;3.9;34
14.10.2015;11:35:00;1915;4.2;34
14.10.2015;11:45:00;2259;4.6;34
14.10.2015;11:55:00;2443;5.0;35
14.10.2015;12:05:00;2598;5.4;35
14.10.2015;12:15:00;2740;5.9;36
14.10.2015;12:25:00;2927;6.3;36
14.10.2015;12:35:00;3519;6.9;38
14.10.2015;12:45:00;3840;7.6;39
14.10.2015;12:55:00;3262;8.2;40
14.10.2015;13:05:00;2597;8.6;39
14.10.2015;13:15:00;2738;9.1;39
14.10.2015;13:25:00;2867;9.6;39
14.10.2015;13:35:00;3334;10.1;39
14.10.2015;13:45:00;3971;10.7;40
14.10.2015;13:55:00;4037;11.6;43
14.10.2015;14:05:00;4515;12.3;42
14.10.2015;14:15:00;2766;12.7;42
14.10.2015;14:25:00;2541;13.2;41
14.10.2015;14:35:00;2910;13.6;41
14.10.2015;14:45:00;3828;14.2;41
14.10.2015;14:55:00;1652;14.6;40
14.10.2015;15:05:00;1067;14.8;38
14.10.2015;15:15:00;1418;15.0;38
14.10.2015;15:25:00;1787;15.3;37
14.10.2015;15:35:00;1900;15.6;37
14.10.2015;15:45:00;2313;16.0;37
14.10.2015;15:55:00;2119;16.3;37
14.10.2015;16:05:00;1845;16.7;37
14.10.2015;16:15:00;1761;16.9;37
14.10.2015;16:25:00;1462;17.2;36
14.10.2015;16:35:00;1321;17.4;36
14.10.2015;16:45:00;1285;17.6;36
14.10.2015;16:55:00;1079;17.8;35
14.10.2015;17:05:00;979;18.0;35
14.10.2015;17:25:00;563;18.2;35
14.10.2015;17:35:00;429;18.3;35
14.10.2015;17:45:00;338;18.3;34
14.10.2015;17:55:00;259;18.4;34
14.10.2015;18:05:00;179;18.4;34
14.10.2015;18:15:00;139;18.4;34
14.10.2015;18:25:00;72;18.5;34
14.10.2015;18:35:00;0;18.5;0
14.10.2015;18:45:00;0;18.5;0
14.10.2015;19:00:00;0;18.5;0
15.10.2015;08:05:00;7;0;15
15.10.2015;08:15:00;129;0;27
15.10.2015;08:25:00;150;0;28
15.10.2015;08:35:00;188;0;28
15.10.2015;08:45:00;162;0.1;29
15.10.2015;08:55:00;226;0.1;29
15.10.2015;09:05:00;251;0.1;29
15.10.2015;09:15:00;419;0.2;30
15.10.2015;09:25:00;295;0.2;30
15.10.2015;09:35:00;328;0.3;30
15.10.2015;09:45:00;462;0.4;30
15.10.2015;09:55:00;480;0.5;30
15.10.2015;10:05:00;978;0.6;31
15.10.2015;10:15:00;1435;0.8;31
15.10.2015;10:25:00;881;1.0;31
15.10.2015;10:35:00;911;1.2;31
15.10.2015;10:45:00;784;1.3;31
15.10.2015;10:55:00;681;1.4;31
15.10.2015;11:05:00;786;1.5;32
15.10.2015;11:15:00;940;1.7;32
15.10.2015;11:25:00;798;1.8;32
15.10.2015;11:35:00;654;1.9;32
15.10.2015;11:45:00;678;2.0;32
15.10.2015;11:55:00;704;2.1;32
15.10.2015;12:05:00;721;2.3;32
15.10.2015;12:15:00;587;2.4;32
15.10.2015;12:25:00;484;2.4;32
15.10.2015;12:35:00;479;2.5;32
15.10.2015;12:45:00;487;2.6;32
15.10.2015;12:55:00;509;2.7;32
15.10.2015;13:05:00;676;2.8;32
15.10.2015;13:15:00;720;2.9;32
15.10.2015;13:25:00;787;3.0;32
15.10.2015;13:35:00;767;3.2;32
15.10.2015;13:45:00;555;3.2;32
15.10.2015;13:55:00;1184;3.4;32
15.10.2015;14:05:00;1536;3.7;32
15.10.2015;14:15:00;1178;3.9;33
15.10.2015;14:25:00;1087;4.1;33
15.10.2015;14:35:00;985;4.2;33
15.10.2015;14:45:00;1188;4.4;33
15.10.2015;14:55:00;1692;4.7;33
15.10.2015;15:05:00;1353;4.9;33
15.10.2015;15:15:00;1217;5.1;33
15.10.2015;15:25:00;2058;5.4;33
15.10.2015;15:35:00;2263;5.8;34
15.10.2015;15:45:00;1148;6.0;33
15.10.2015;15:55:00;1139;6.2;33
15.10.2015;16:05:00;724;6.3;33
15.10.2015;16:15:00;786;6.4;33
15.10.2015;16:25:00;720;6.6;33
15.10.2015;16:35:00;637;6.7;33
15.10.2015;16:45:00;526;6.8;33
15.10.2015;16:55:00;501;6.9;33
15.10.2015;17:05:00;369;6.9;33
15.10.2015;17:15:00;287;7.0;33
15.10.2015;17:25:00;260;7.0;33
15.10.2015;17:35:00;332;7.1;33
15.10.2015;17:45:00;214;7.1;33
15.10.2015;17:55:00;123;7.1;33
15.10.2015;18:05:00;0;7.1;7
15.10.2015;18:15:00;0;7.1;0
15.10.2015;18:25:00;0;7.1;0
15.10.2015;19:00:00;0;7.1;0
16.10.2015;08:20:00;22;0;13
16.10.2015;08:30:00;121;0;27
16.10.2015;08:40:00;150;0;28
16.10.2015;08:50:00;171;0;28
16.10.2015;09:00:00;219;0.1;28
16.10.2015;09:10:00;234;0.1;29
16.10.2015;09:20:00;244;0.1;29
16.10.2015;09:30:00;335;0.2;29
16.10.2015;09:40:00;330;0.2;30
16.10.2015;09:50:00;292;0.3;30
16.10.2015;10:00:00;412;0.4;30
16.10.2015;10:10:00;546;0.4;30
16.10.2015;10:20:00;828;0.6;30
16.10.2015;10:30:00;912;0.7;31
16.10.2015;10:40:00;665;0.8;31
16.10.2015;10:50:00;590;0.9;31
16.10.2015;11:00:00;672;1.0;31
16.10.2015;11:10:00;955;1.2;31
16.10.2015;11:20:00;2127;1.5;31
16.10.2015;11:30:00;3120;1.9;32
16.10.2015;11:40:00;3243;2.5;34
16.10.2015;11:50:00;3580;3.0;35
16.10.2015;12:00:00;3961;3.7;36
16.10.2015;12:10:00;3420;4.3;37
16.10.2015;12:20:00;3228;4.8;38
16.10.2015;12:30:00;3147;5.3;38
16.10.2015;12:40:00;2483;5.8;38
16.10.2015;12:50:00;1575;6.1;37
16.10.2015;13:00:00;1075;6.3;36
16.10.2015;13:10:00;1262;6.5;35
16.10.2015;13:20:00;804;6.7;34
16.10.2015;13:30:00;514;6.8;34
16.10.2015;13:40:00;571;6.8;34
16.10.2015;13:50:00;694;7.0;34
16.10.2015;14:00:00;1079;7.1;34
16.10.2015;14:10:00;1466;7.3;33
16.10.2015;14:20:00;1214;7.6;33
16.10.2015;14:30:00;1207;7.7;33
16.10.2015;14:40:00;1124;7.9;33
16.10.2015;14:50:00;1299;8.1;33
16.10.2015;15:00:00;1010;8.3;33
16.10.2015;15:10:00;709;8.5;33
16.10.2015;15:20:00;736;8.6;33
16.10.2015;15:30:00;575;8.7;33
16.10.2015;15:40:00;348;8.7;33
16.10.2015;15:50:00;436;8.8;33
16.10.2015;16:00:00;405;8.9;33
16.10.2015;16:10:00;246;8.9;33
16.10.2015;16:20:00;260;9.0;33
16.10.2015;16:30:00;303;9.0;33
16.10.2015;16:40:00;314;9.1;33
16.10.2015;16:50:00;304;9.1;33
16.10.2015;17:00:00;272;9.2;33
16.10.2015;17:10:00;245;9.2;33
16.10.2015;17:20:00;218;9.2;33
16.10.2015;17:30:00;220;9.3;33
16.10.2015;17:40:00;355;9.3;33
16.10.2015;17:50:00;243;9.4;32
16.10.2015;18:00:00;214;9.4;32
16.10.2015;18:10:00;193;9.4;32
16.10.2015;18:20:00;135;9.5;32
16.10.2015;18:30:00;119;9.5;32
16.10.2015;18:40:00;26;9.5;29
16.10.2015;19:00:00;0;9.5;0
17.10.2015;08:05:00;28;0;21
17.10.2015;08:15:00;166;0;26
17.10.2015;08:25:00;238;0;27
17.10.2015;08:35:00;326;0.1;28
17.10.2015;08:45:00;446;0.1;28
17.10.2015;08:55:00;536;0.2;29
17.10.2015;09:05:00;539;0.3;29
17.10.2015;09:15:00;651;0.4;29
17.10.2015;09:25:00;737;0.5;30
17.10.2015;09:35:00;842;0.7;30
17.10.2015;09:45:00;926;0.8;30
17.10.2015;09:55:00;1061;1.0;30
17.10.2015;10:05:00;1092;1.2;30
17.10.2015;10:15:00;1163;1.4;31
17.10.2015;10:25:00;1207;1.6;31
17.10.2015;10:35:00;987;1.7;31
17.10.2015;10:45:00;963;1.9;31
17.10.2015;10:55:00;1218;2.1;31
17.10.2015;11:05:00;1321;2.3;31
17.10.2015;11:15:00;1178;2.5;32
17.10.2015;11:25:00;1049;2.7;32
17.10.2015;11:35:00;1154;2.8;32
17.10.2015;11:45:00;1094;3.0;32
17.10.2015;11:55:00;1371;3.2;32
17.10.2015;12:05:00;1166;3.4;32
17.10.2015;12:15:00;868;3.6;32
17.10.2015;12:25:00;1050;3.8;32
17.10.2015;12:35:00;1285;4.0;32
17.10.2015;12:45:00;1415;4.2;32
17.10.2015;12:55:00;1516;4.4;33
17.10.2015;13:05:00;1499;4.7;33
17.10.2015;13:15:00;1485;4.9;33
17.10.2015;13:25:00;2276;5.3;33
17.10.2015;13:35:00;2325;5.7;34
17.10.2015;13:45:00;2340;6.1;34
17.10.2015;13:55:00;2171;6.4;35
17.10.2015;14:05:00;2174;6.8;35
17.10.2015;14:15:00;1849;7.1;35
17.10.2015;14:25:00;1266;7.3;34
17.10.2015;14:35:00;1320;7.5;34
17.10.2015;14:45:00;1189;7.7;34
17.10.2015;14:55:00;1300;7.9;34
17.10.2015;15:05:00;1383;8.2;34
17.10.2015;15:15:00;1000;8.3;34
17.10.2015;15:25:00;857;8.5;34
17.10.2015;15:35:00;772;8.6;33
17.10.2015;15:45:00;594;8.7;33
17.10.2015;15:55:00;480;8.8;33
17.10.2015;16:05:00;465;8.9;33
17.10.2015;16:15:00;258;9.0;33
17.10.2015;16:25:00;248;9.0;33
17.10.2015;16:35:00;289;9.0;33
17.10.2015;16:45:00;281;9.1;33
17.10.2015;16:55:00;233;9.1;33
17.10.2015;17:05:00;161;9.2;33
17.10.2015;17:15:00;146;9.2;33
17.10.2015;17:25:00;142;9.2;33
17.10.2015;17:35:00;150;9.2;33
17.10.2015;17:45:00;139;9.3;33
17.10.2015;17:55:00;97;9.3;32
17.10.2015;18:05:00;0;9.3;14
17.10.2015;18:15:00;0;9.3;0
17.10.2015;19:00:00;0;9.3;0
18.10.2015;08:30:00;0;0;9
18.10.2015;08:40:00;113;0;27
18.10.2015;08:50:00;129;0;27
18.10.2015;09:00:00;153;0;28
18.10.2015;09:10:00;191;0;28
18.10.2015;09:20:00;179;0.1;29
18.10.2015;09:30:00;162;0.1;29
18.10.2015;09:40:00;191;0.1;29
18.10.2015;09:50:00;218;0.2;29
18.10.2015;10:00:00;353;0.2;30
18.10.2015;10:10:00;450;0.3;30
18.10.2015;10:20:00;411;0.3;30
18.10.2015;10:30:00;519;0.4;30
18.10.2015;10:40:00;346;0.5;30
18.10.2015;10:50:00;397;0.6;31
18.10.2015;11:00:00;339;0.6;31
18.10.2015;11:10:00;242;0.7;31
18.10.2015;11:20:00;276;0.7;31
18.10.2015;11:30:00;350;0.8;31
18.10.2015;11:40:00;448;0.8;31
18.10.2015;11:50:00;464;0.9;31
18.10.2015;12:00:00;404;1.0;31
18.10.2015;12:10:00;445;1.1;31
18.10.2015;12:20:00;338;1.1;31
18.10.2015;12:30:00;573;1.2;31
18.10.2015;12:40:00;646;1.3;31
18.10.2015;12:50:00;631;1.4;32
18.10.2015;13:00:00;1068;1.6;32
18.10.2015;13:10:00;630;1.7;32
18.10.2015;13:20:00;806;1.8;32
18.10.2015;13:30:00;907;2.0;32
18.10.2015;13:40:00;1061;2.2;32
18.10.2015;13:50:00;997;2.3;32
18.10.2015;14:00:00;1042;2.5;32
18.10.2015;14:10:00;1130;2.7;32
18.10.2015;14:20:00;1412;2.9;32
18.10.2015;14:30:00;1416;3.1;32
18.10.2015;14:40:00;1631;3.4;32
18.10.2015;14:50:00;1467;3.6;33
18.10.2015;15:00:00;1675;3.9;33
18.10.2015;15:10:00;1869;4.2;33
18.10.2015;15:20:00;1473;4.5;33
18.10.2015;15:30:00;1876;4.8;34
18.10.2015;15:40:00;2145;5.1;34
18.10.2015;15:50:00;2145;5.6;35
18.10.2015;16:00:00;1165;5.9;34
18.10.2015;16:10:00;571;6.0;34
18.10.2015;16:20:00;642;6.1;34
18.10.2015;16:30:00;552;6.2;33
18.10.2015;16:40:00;576;6.3;33
18.10.2015;16:50:00;318;6.3;33
18.10.2015;17:00:00;308;6.4;33
18.10.2015;17:10:00;238;6.4;33
18.10.2015;17:20:00;239;6.5;33
18.10.2015;17:30:00;198;6.5;33
18.10.2015;17:40:00;134;6.5;33
18.10.2015;17:50:00;129;6.6;33
18.10.2015;18:00:00;151;6.6;33
18.10.2015;18:10:00;190;6.6;33
18.10.2015;18:20:00;115;6.6;33
18.10.2015;19:00:00;0;6.6;0
19.10.2015;08:20:00;0;0;7
19.10.2015;08:30:00;70;0;26
19.10.2015;08:40:00;143;0;27
19.10.2015;08:50:00;203;0;28
19.10.2015;09:00:00;326;0.1;28
19.10.2015;09:10:00;420;0.1;29
19.10.2015;09:20:00;546;0.2;29
19.10.2015;09:30:00;634;0.3;29
19.10.2015;09:40:00;720;0.4;29
19.10.2015;09:50:00;919;0.6;30
19.10.2015;10:00:00;1004;0.7;30
19.10.2015;10:10:00;1118;0.9;30
19.10.2015;10:20:00;1487;1.1;30
19.10.2015;10:30:00;1491;1.4;31
19.10.2015;10:40:00;1201;1.6;31
19.10.2015;10:50:00;1495;1.8;31
19.10.2015;11:00:00;1876;2.1;31
19.10.2015;11:10:00;2153;2.5;32
19.10.2015;11:20:00;2174;2.8;32
19.10.2015;11:30:00;2977;3.3;34
19.10.2015;11:40:00;2421;3.7;34
19.10.2015;11:50:00;2425;4.1;35
19.10.2015;12:00:00;3614;4.6;35
19.10.2015;12:10:00;2927;5.1;36
19.10.2015;12:20:00;2396;5.5;36
19.10.2015;12:30:00;2637;5.9;36
19.10.2015;12:40:00;3166;6.4;36
19.10.2015;12:50:00;8108;7.3;40
19.10.2015;13:00:00;6839;8.5;44
19.10.2015;13:10:00;4953;9.5;46
19.10.2015;13:20:00;6829;10.6;48
19.10.2015;13:30:00;7034;11.8;46
19.10.2015;13:40:00;6660;13.0;44
19.10.2015;13:50:00;2418;13.3;42
19.10.2015;14:00:00;8003;14.4;45
19.10.2015;14:10:00;6066;15.4;46
19.10.2015;14:20:00;1643;15.7;41
19.10.2015;14:30:00;5077;16.4;42
19.10.2015;14:40:00;1648;16.7;41
19.10.2015;14:50:00;955;16.9;39
19.10.2015;15:00:00;990;17.1;38
19.10.2015;15:10:00;4058;17.5;38
19.10.2015;15:20:00;4423;18.2;42
19.10.2015;15:30:00;5428;19.2;44
19.10.2015;15:40:00;5351;20.0;46
19.10.2015;15:50:00;1425;20.5;44
19.10.2015;16:00:00;3883;21.0;42
19.10.2015;16:10:00;3854;21.7;44
19.10.2015;16:20:00;3596;22.3;44
19.10.2015;16:30:00;1151;22.6;41
19.10.2015;16:40:00;2551;23.0;41
19.10.2015;16:50:00;2592;23.4;41
19.10.2015;17:00:00;2072;23.8;40
19.10.2015;17:10:00;1553;24.1;39
19.10.2015;17:20:00;1533;24.3;38
19.10.2015;17:30:00;1218;24.6;37
19.10.2015;17:40:00;859;24.7;36
19.10.2015;17:50:00;560;24.8;36
19.10.2015;18:00:00;383;24.9;36
19.10.2015;18:10:00;232;24.9;35
19.10.2015;18:20:00;164;25.0;35
19.10.2015;18:30:00;112;25.0;35
19.10.2015;19:00:00;0;25.0;0
20.10.2015;08:05:00;16;0;19
20.10.2015;08:15:00;146;0;27
20.10.2015;08:25:00;181;0;27
20.10.2015;08:35:00;232;0;28
20.10.2015;08:45:00;371;0.1;28
20.10.2015;08:55:00;383;0.2;29
20.10.2015;09:05:00;538;0.2;29
20.10.2015;09:15:00;667;0.3;29
20.10.2015;09:25:00;859;0.5;30
20.10.2015;09:35:00;806;0.6;30
20.10.2015;09:45:00;953;0.8;30
20.10.2015;09:55:00;984;0.9;30
20.10.2015;10:05:00;1075;1.1;31
20.10.2015;10:15:00;944;1.3;31
20.10.2015;10:25:00;1055;1.4;31
20.10.2015;10:35:00;1479;1.7;31
20.10.2015;10:45:00;2067;2.0;31
20.10.2015;10:55:00;1432;2.3;32
20.10.2015;11:05:00;2371;2.6;32
20.10.2015;11:15:00;1857;2.9;33
20.10.2015;11:25:00;1508;3.2;33
20.10.2015;11:35:00;1477;3.4;32
20.10.2015;11:45:00;2702;4.0;35
20.10.2015;11:55:00;5050;4.9;39
20.10.2015;12:05:00;1553;5.2;37
20.10.2015;12:15:00;1752;5.5;36
20.10.2015;12:25:00;2445;5.9;36
20.10.2015;12:35:00;5481;6.8;40
20.10.2015;12:45:00;5999;7.7;42
20.10.2015;12:55:00;5637;8.7;44
20.10.2015;13:05:00;6180;9.6;45
20.10.2015;13:15:00;4848;10.4;45
20.10.2015;13:25:00;6153;11.4;47
20.10.2015;13:35:00;4492;12.1;47
20.10.2015;13:45:00;6278;12.9;47
20.10.2015;13:55:00;5778;13.8;48
20.10.2015;14:05:00;6372;14.9;44
20.10.2015;14:15:00;6215;15.9;47
20.10.2015;14:25:00;4735;16.8;45
20.10.2015;14:35:00;5845;17.7;45
20.10.2015;14:45:00;5846;18.7;47
20.10.2015;14:55:00;5693;19.6;45
20.10.2015;15:05:00;2950;20.3;44
20.10.2015;15:15:00;4360;20.9;44
20.10.2015;15:25:00;1159;21.3;43
20.10.2015;15:35:00;3283;21.8;42
20.10.2015;15:45:00;4777;22.7;45
20.10.2015;15:55:00;4623;23.4;46
20.10.2015;16:05:00;4320;24.2;46
20.10.2015;16:15:00;3796;24.8;46
20.10.2015;16:25:00;3515;25.4;45
20.10.2015;16:35:00;3285;25.9;44
20.10.2015;16:45:00;2815;26.4;44
20.10.2015;16:55:00;2277;26.8;42
20.10.2015;17:05:00;1299;27.1;41
20.10.2015;17:15:00;996;27.3;39
20.10.2015;17:25:00;698;27.4;38
20.10.2015;17:35:00;471;27.5;37
20.10.2015;17:45:00;359;27.6;37
20.10.2015;17:55:00;332;27.6;36
20.10.2015;18:05:00;242;27.7;36
20.10.2015;18:15:00;163;27.7;36
20.10.2015;18:25:00;117;27.7;35
20.10.2015;18:35:00;0;27.7;0
20.10.2015;19:00:00;0;27.7;0
21.10.2015;08:15:00;16;0;15
21.10.2015;08:25:00;137;0;27
21.10.2015;08:35:00;215;0;28
21.10.2015;08:45:00;256;0;28
21.10.2015;08:55:00;341;0.1;29
21.10.2015;09:05:00;460;0.2;29
21.10.2015;09:15:00;578;0.3;29
21.10.2015;09:25:00;570;0.4;30
21.10.2015;09:35:00;801;0.5;30
21.10.2015;09:45:00;688;0.6;30
21.10.2015;09:55:00;804;0.7;30
21.10.2015;10:05:00;866;0.9;30
21.10.2015;10:15:00;983;1.0;31
21.10.2015;10:25:00;922;1.2;31
21.10.2015;10:35:00;794;1.3;31
21.10.2015;10:45:00;923;1.4;31
21.10.2015;10:55:00;690;1.6;31
21.10.2015;11:05:00;606;1.7;31
21.10.2015;11:15:00;874;1.8;31
21.10.2015;11:25:00;1181;2.0;32
21.10.2015;11:35:00;1485;2.2;32
21.10.2015;11:45:00;1326;2.4;32
21.10.2015;11:55:00;1521;2.7;32
21.10.2015;12:05:00;1366;2.9;32
21.10.2015;12:15:00;988;3.1;32
21.10.2015;12:25:00;1174;3.3;32
21.10.2015;12:35:00;1196;3.5;32
21.10.2015;12:45:00;1579;3.7;33
21.10.2015;12:55:00;958;3.9;33
21.10.2015;13:05:00;851;4.0;33
21.10.2015;13:15:00;1206;4.2;33
21.10.2015;13:25:00;1209;4.4;33
21.10.2015;13:35:00;1536;4.7;33
21.10.2015;13:45:00;1983;5.0;33
21.10.2015;13:55:00;2061;5.3;33
21.10.2015;14:05:00;1604;5.6;34
21.10.2015;14:15:00;1827;5.9;34
21.10.2015;14:25:00;1665;6.2;34
21.10.2015;14:35:00;1549;6.4;34
21.10.2015;14:45:00;2588;6.8;34
21.10.2015;14:55:00;1514;7.1;35
21.10.2015;15:05:00;1510;7.3;34
21.10.2015;15:15:00;1497;7.6;34
21.10.2015;15:25:00;778;7.8;34
21.10.2015;15:35:00;684;7.9;34
21.10.2015;15:45:00;595;8.0;34
21.10.2015;15:55:00;998;8.1;34
21.10.2015;16:05:00;1202;8.3;34
21.10.2015;16:15:00;1258;8.5;34
21.10.2015;16:25:00;1422;8.8;33
21.10.2015;16:35:00;1299;9.0;34
21.10.2015;16:45:00;939;9.1;34
21.10.2015;16:55:00;741;9.3;33
21.10.2015;17:05:00;844;9.4;33
21.10.2015;17:15:00;733;9.5;33
21.10.2015;17:25:00;474;9.6;33
21.10.2015;17:35:00;335;9.7;33
21.10.2015;17:45:00;316;9.7;33
21.10.2015;17:55:00;285;9.8;33
21.10.2015;18:05:00;266;9.8;33
21.10.2015;18:15:00;148;9.9;33
21.10.2015;18:25:00;63;9.9;33
21.10.2015;18:35:00;0;9.9;0
21.10.2015;19:00:00;0;9.9;0
22.10.2015;08:00:00;31;0;16
22.10.2015;08:10:00;141;0;26
22.10.2015;08:20:00;172;0;27
22.10.2015;08:30:00;280;0;28
22.10.2015;08:40:00;395;0.1;28
22.10.2015;08:50:00;591;0.2;29
22.10.2015;09:00:00;777;0.3;29
22.10.2015;09:10:00;1202;0.5;29
22.10.2015;09:20:00;1819;0.8;30
22.10.2015;09:30:00;2170;1.1;30
22.10.2015;09:40:00;2010;1.4;30
22.10.2015;09:50:00;1815;1.8;31
22.10.2015;10:00:00;1862;2.1;31
22.10.2015;10:10:00;1922;2.4;32
22.10.2015;10:20:00;2226;2.7;33
22.10.2015;10:30:00;2265;3.1;33
22.10.2015;10:40:00;3070;3.6;34
22.10.2015;10:50:00;3083;4.1;35
22.10.2015;11:00:00;2901;4.6;36
22.10.2015;11:10:00;2893;5.0;36
22.10.2015;11:20:00;2984;5.5;36
22.10.2015;11:30:00;3364;6.0;37
22.10.2015;11:40:00;2595;6.5;37
22.10.2015;11:50:00;5785;7.3;39
22.10.2015;12:00:00;5601;8.2;42
22.10.2015;12:10:00;5352;9.1;44
22.10.2015;12:20:00;5564;9.9;44
22.10.2015;12:30:00;6498;10.9;46
22.10.2015;12:40:00;5024;11.8;47
22.10.2015;12:50:00;4744;12.7;47
22.10.2015;13:00:00;3707;13.3;46
22.10.2015;13:10:00;4248;14.1;46
22.10.2015;13:20:00;3872;14.7;46
22.10.2015;13:30:00;3039;15.3;44
22.10.2015;13:40:00;3304;15.8;44
22.10.2015;13:50:00;3127;16.3;43
22.10.2015;14:00:00;2816;16.8;43
22.10.2015;14:10:00;2623;17.2;42
22.10.2015;14:20:00;2997;17.7;42
22.10.2015;14:30:00;3184;18.2;42
22.10.2015;14:40:00;1844;18.6;40
22.10.2015;14:50:00;2211;19.0;40
22.10.2015;15:00:00;2179;19.3;40
22.10.2015;15:10:00;1903;19.7;39
22.10.2015;15:20:00;2486;20.0;39
22.10.2015;15:30:00;2431;20.5;39
22.10.2015;15:40:00;2119;20.8;39
22.10.2015;15:50:00;1505;21.1;38
22.10.2015;16:00:00;1304;21.3;37
22.10.2015;16:10:00;1256;21.5;37
22.10.2015;16:20:00;1045;21.7;36
22.10.2015;16:30:00;985;21.9;36
22.10.2015;16:40:00;879;22.0;35
22.10.2015;16:50:00;945;22.2;35
22.10.2015;17:00:00;965;22.3;35
22.10.2015;17:10:00;625;22.4;35
22.10.2015;17:20:00;377;22.5;35
22.10.2015;17:30:00;467;22.6;35
22.10.2015;17:40:00;308;22.6;34
22.10.2015;17:50:00;207;22.7;34
22.10.2015;18:00:00;214;22.7;34
22.10.2015;18:10:00;129;22.7;34
22.10.2015;19:00:00;0;22.7;0
23.10.2015;08:10:00;0;0;5
23.10.2015;08:20:00;140;0;26
23.10.2015;08:30:00;200;0;27
23.10.2015;08:40:00;354;0;28
23.10.2015;08:50:00;359;0.1;28
23.10.2015;09:00:00;378;0.2;29
23.10.2015;09:10:00;509;0.2;29
23.10.2015;09:20:00;545;0.3;29
23.10.2015;09:30:00;625;0.4;30
23.10.2015;09:40:00;671;0.5;30
23.10.2015;09:50:00;1147;0.7;30
23.10.2015;10:00:00;1148;0.9;30
23.10.2015;10:10:00;868;1.1;31
23.10.2015;10:20:00;796;1.2;31
23.10.2015;10:30:00;1055;1.4;31
23.10.2015;10:40:00;1176;1.6;31
23.10.2015;10:50:00;1620;1.8;31
23.10.2015;11:00:00;1481;2.1;32
23.10.2015;11:10:00;1466;2.4;32
23.10.2015;11:20:00;1700;2.6;32
23.10.2015;11:30:00;2562;3.0;33
23.10.2015;11:40:00;2626;3.5;34
23.10.2015;11:50:00;1882;3.8;34
23.10.2015;12:00:00;1507;4.0;34
23.10.2015;12:10:00;1749;4.3;34
23.10.2015;12:20:00;1570;4.6;34
23.10.2015;12:30:00;1255;4.8;34
23.10.2015;12:40:00;882;5.0;33
23.10.2015;12:50:00;1068;5.1;33
23.10.2015;13:00:00;1383;5.4;33
23.10.2015;13:10:00;1307;5.6;33
23.10.2015;13:20:00;1184;5.8;33
23.10.2015;13:30:00;1159;6.0;33
23.10.2015;13:40:00;1111;6.2;33
23.10.2015;13:50:00;1936;6.4;33
23.10.2015;14:00:00;1553;6.7;34
23.10.2015;14:10:00;1472;7.0;34
23.10.2015;14:20:00;1573;7.2;34
23.10.2015;14:30:00;1613;7.5;34
23.10.2015;14:40:00;1334;7.7;34
23.10.2015;14:50:00;752;7.9;34
23.10.2015;15:00:00;959;8.0;34
23.10.2015;15:10:00;1161;8.2;34
23.10.2015;15:20:00;1428;8.4;34
23.10.2015;15:30:00;1246;8.7;34
23.10.2015;15:40:00;1310;8.9;34
23.10.2015;15:50:00;980;9.0;34
23.10.2015;16:00:00;1063;9.2;34
23.10.2015;16:10:00;1099;9.4;34
23.10.2015;16:20:00;964;9.6;34
23.10.2015;16:30:00;981;9.7;34
23.10.2015;16:40:00;651;9.8;34
23.10.2015;16:50:00;537;9.9;34
23.10.2015;17:00:00;588;10.0;33
23.10.2015;17:10:00;525;10.1;33
23.10.2015;17:20:00;446;10.2;33
23.10.2015;17:30:00;338;10.3;33
23.10.2015;17:40:00;252;10.3;33
23.10.2015;17:50:00;207;10.3;33
23.10.2015;18:00:00;159;10.4;33
23.10.2015;18:10:00;111;10.4;33
23.10.2015;18:20:00;0;10.4;6
23.10.2015;18:30:00;0;10.4;0
23.10.2015;19:00:00;0;10.4;0
24.10.2015;08:00:00;0;0;7
24.10.2015;08:10:00;159;0;27
24.10.2015;08:20:00;201;0;28
24.10.2015;08:30:00;203;0;28
24.10.2015;08:40:00;338;0.1;29
24.10.2015;08:50:00;490;0.2;29
24.10.2015;09:00:00;693;0.3;29
24.10.2015;09:10:00;648;0.4;30
24.10.2015;09:20:00;736;0.5;30
24.10.2015;09:30:00;878;0.6;30
24.10.2015;09:40:00;2112;0.9;30
24.10.2015;09:50:00;2836;1.4;31
24.10.2015;10:00:00;2907;1.8;32
24.10.2015;10:10:00;2970;2.3;34
24.10.2015;10:20:00;2610;2.8;35
24.10.2015;10:30:00;2900;3.3;35
24.10.2015;10:40:00;2801;3.8;36
24.10.2015;10:50:00;3286;4.3;36
24.10.2015;11:00:00;3838;4.9;37
24.10.2015;11:10:00;3307;5.5;38
24.10.2015;11:20:00;3918;6.1;39
24.10.2015;11:30:00;4795;6.8;40
24.10.2015;11:40:00;4287;7.6;42
24.10.2015;11:50:00;4411;8.3;42
24.10.2015;12:00:00;5476;9.2;44
24.10.2015;12:10:00;5384;10.1;46
24.10.2015;12:20:00;5708;11.0;47
24.10.2015;12:30:00;5406;11.9;47
24.10.2015;12:40:00;5140;12.8;48
24.10.2015;12:50:00;5940;13.7;48
24.10.2015;13:00:00;5013;14.5;49
24.10.2015;13:10:00;6034;15.5;44
24.10.2015;13:20:00;4204;16.2;45
24.10.2015;13:30:00;6220;17.2;47
24.10.2015;13:40:00;6234;18.2;44
24.10.2015;13:50:00;6555;19.3;47
24.10.2015;14:00:00;6233;20.3;44
24.10.2015;14:10:00;4958;21.2;46
24.10.2015;14:20:00;4761;22.0;47
24.10.2015;14:30:00;5030;22.8;48
24.10.2015;14:40:00;5167;23.6;49
24.10.2015;14:50:00;4840;24.4;43
24.10.2015;15:00:00;5139;25.3;46
