Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
24.10.2015;15:10:00;5477;26.2;48
24.10.2015;15:20:00;4888;27.0;49
24.10.2015;15:30:00;3664;27.7;48
24.10.2015;15:40:00;2905;28.2;46
24.10.2015;15:50:00;3071;28.7;45
24.10.2015;16:00:00;2696;29.1;44
24.10.2015;16:10:00;1895;29.5;43
24.10.2015;16:20:00;1565;29.7;41
24.10.2015;16:30:00;1358;30.0;40
24.10.2015;16:40:00;1200;30.2;39
24.10.2015;16:50:00;1055;30.4;38
24.10.2015;17:00:00;907;30.5;38
24.10.2015;17:10:00;753;30.6;37
24.10.2015;17:20:00;652;30.8;37
24.10.2015;17:30:00;541;30.8;37
24.10.2015;17:40:00;431;30.9;36
24.10.2015;17:50:00;322;31.0;36
24.10.2015;18:00:00;231;31.0;36
24.10.2015;18:10:00;151;31.1;35
24.10.2015;18:20:00;0;31.1;15
24.10.2015;18:30:00;0;31.1;0
24.10.2015;19:00:00;0;31.1;0
25.10.2015;07:10:00;0;0;8
25.10.2015;07:20:00;152;0;27
25.10.2015;07:30:00;202;0;28
25.10.2015;07:40:00;227;0;28
25.10.2015;07:50:00;307;0.1;29
25.10.2015;08:00:00;526;0.2;29
25.10.2015;08:10:00;530;0.2;30
25.10.2015;08:20:00;671;0.4;30
25.10.2015;08:30:00;680;0.5;30
25.10.2015;08:40:00;769;0.6;30
25.10.2015;08:50:00;582;0.7;31
25.10.2015;09:00:00;422;0.8;31
25.10.2015;09:10:00;450;0.8;31
25.10.2015;09:20:00;574;0.9;31
25.10.2015;09:30:00;967;1.1;31
25.10.2015;09:40:00;986;1.2;31
25.10.2015;09:50:00;1180;1.4;32
25.10.2015;10:00:00;2131;1.7;32
25.10.2015;10:10:00;2305;2.1;32
25.10.2015;10:20:00;1672;2.4;33
25.10.2015;10:30:00;2160;2.7;33
25.10.2015;10:40:00;1780;3.1;34
25.10.2015;10:50:00;4105;3.7;35
25.10.2015;11:00:00;2090;4.1;36
25.10.2015;11:10:00;3630;4.6;36
25.10.2015;11:20:00;4591;5.3;38
25.10.2015;11:30:00;1904;5.7;38
25.10.2015;11:40:00;3840;6.3;38
25.10.2015;11:50:00;4226;7.0;40
25.10.2015;12:00:00;1933;7.5;39
25.10.2015;12:10:00;2352;7.8;39
25.10.2015;12:20:00;3035;8.3;39
25.10.2015;12:30:00;2457;8.8;39
25.10.2015;12:40:00;3299;9.3;39
25.10.2015;12:50:00;4486;9.9;40
25.10.2015;13:00:00;4760;10.5;41
25.10.2015;13:10:00;5020;11.4;43
25.10.2015;13:20:00;5403;12.3;45
25.10.2015;13:30:00;5871;13.2;46
25.10.2015;13:40:00;5305;14.1;48
25.10.2015;13:50:00;4695;14.9;47
25.10.2015;14:00:00;5215;15.8;48
25.10.2015;14:10:00;4982;16.6;48
25.10.2015;14:20:00;4801;17.4;48
25.10.2015;14:30:00;4803;18.2;49
25.10.2015;14:40:00;4038;18.9;48
25.10.2015;14:50:00;4273;19.6;48
25.10.2015;15:00:00;3324;20.2;46
25.10.2015;15:10:00;3276;20.8;46
25.10.2015;15:20:00;3055;21.3;45
25.10.2015;15:30:00;2724;21.7;44
25.10.2015;15:40:00;1209;22.0;42
25.10.2015;15:50:00;1452;22.2;41
25.10.2015;16:00:00;1061;22.4;39
25.10.2015;16:10:00;730;22.5;38
25.10.2015;16:20:00;493;22.6;37
25.10.2015;16:30:00;400;22.7;37
25.10.2015;16:40:00;331;22.8;37
25.10.2015;16:50:00;277;22.8;36
25.10.2015;17:00:00;218;22.8;36
25.10.2015;17:10:00;157;22.9;36
25.10.2015;17:20:00;112;22.9;36
25.10.2015;19:00:00;0;22.9;0
26.10.2015;07:20:00;0;0;9
26.10.2015;07:30:00;129;0;27
26.10.2015;07:40:00;150;0;28
26.10.2015;07:50:00;187;0;28
26.10.2015;08:00:00;230;0.1;29
26.10.2015;08:10:00;283;0.1;29
26.10.2015;08:20:00;332;0.2;29
26.10.2015;08:30:00;372;0.2;30
26.10.2015;08:40:00;372;0.3;30
26.10.2015;08:50:00;426;0.3;30
26.10.2015;09:00:00;489;0.4;30
26.10.2015;09:10:00;535;0.5;31
26.10.2015;09:20:00;571;0.6;31
26.10.2015;09:30:00;587;0.7;31
26.10.2015;09:40:00;684;0.8;31
26.10.2015;09:50:00;746;0.9;31
26.10.2015;10:00:00;867;1.1;31
26.10.2015;10:10:00;931;1.2;32
26.10.2015;10:20:00;1083;1.4;32
26.10.2015;10:30:00;1238;1.6;32
26.10.2015;10:40:00;1483;1.8;32
26.10.2015;10:50:00;1786;2.1;32
26.10.2015;11:00:00;1916;2.4;32
26.10.2015;11:10:00;2153;2.8;33
26.10.2015;11:20:00;2007;3.1;34
26.10.2015;11:30:00;1496;3.4;34
26.10.2015;11:40:00;1765;3.6;34
26.10.2015;11:50:00;2078;4.0;34
26.10.2015;12:00:00;1973;4.3;34
26.10.2015;12:10:00;2230;4.7;35
26.10.2015;12:20:00;1831;5.0;35
26.10.2015;12:30:00;2004;5.3;35
26.10.2015;12:40:00;2493;5.7;35
26.10.2015;12:50:00;2440;6.1;36
26.10.2015;13:00:00;3586;6.6;36
26.10.2015;13:10:00;2775;7.1;37
26.10.2015;13:20:00;2088;7.4;37
26.10.2015;13:30:00;2626;7.9;37
26.10.2015;13:40:00;2762;8.3;38
26.10.2015;13:50:00;2775;8.8;38
26.10.2015;14:00:00;2526;9.3;38
26.10.2015;14:10:00;2292;9.6;38
26.10.2015;14:20:00;2492;10.1;38
26.10.2015;14:30:00;1886;10.4;37
26.10.2015;14:40:00;1673;10.7;37
26.10.2015;14:50:00;2658;11.0;37
26.10.2015;15:00:00;2123;11.4;37
26.10.2015;15:10:00;1622;11.7;37
26.10.2015;15:20:00;3142;12.2;38
26.10.2015;15:30:00;2701;12.7;38
26.10.2015;15:40:00;2408;13.1;38
26.10.2015;15:50:00;987;13.3;37
26.10.2015;16:00:00;401;13.4;36
26.10.2015;16:10:00;638;13.5;35
26.10.2015;16:20:00;489;13.6;35
26.10.2015;16:30:00;385;13.6;35
26.10.2015;16:40:00;321;13.7;35
26.10.2015;16:50:00;269;13.8;35
26.10.2015;17:00:00;207;13.8;34
26.10.2015;17:10:00;145;13.8;34
26.10.2015;17:20:00;70;13.8;34
26.10.2015;19:00:00;0;13.8;0
27.10.2015;07:20:00;35;0;22
27.10.2015;07:30:00;133;0;27
27.10.2015;07:40:00;150;0;28
27.10.2015;07:50:00;205;0;28
27.10.2015;08:00:00;249;0.1;29
27.10.2015;08:10:00;258;0.1;29
27.10.2015;08:20:00;295;0.2;30
27.10.2015;08:30:00;312;0.2;30
27.10.2015;08:40:00;361;0.3;30
27.10.2015;08:50:00;414;0.3;30
27.10.2015;09:00:00;449;0.4;30
27.10.2015;09:10:00;552;0.5;31
27.10.2015;09:20:00;707;0.6;31
27.10.2015;09:30:00;684;0.7;31
27.10.2015;09:40:00;711;0.8;31
27.10.2015;09:50:00;700;0.9;31
27.10.2015;10:00:00;829;1.1;31
27.10.2015;10:10:00;817;1.2;32
27.10.2015;10:20:00;854;1.4;32
27.10.2015;10:30:00;902;1.5;32
27.10.2015;10:40:00;1038;1.7;32
27.10.2015;10:50:00;1115;1.9;32
27.10.2015;11:00:00;1268;2.1;32
27.10.2015;11:10:00;1348;2.3;32
27.10.2015;11:20:00;1581;2.5;32
27.10.2015;11:30:00;1664;2.8;33
27.10.2015;11:40:00;1856;3.1;33
27.10.2015;11:50:00;1743;3.4;33
27.10.2015;12:00:00;1659;3.7;33
27.10.2015;12:10:00;1581;3.9;34
27.10.2015;12:20:00;1427;4.2;34
27.10.2015;12:30:00;1558;4.4;34
27.10.2015;12:40:00;1804;4.7;34
27.10.2015;12:50:00;1968;5.0;34
27.10.2015;13:00:00;1750;5.3;34
27.10.2015;13:10:00;2415;5.7;35
27.10.2015;13:20:00;2622;6.1;36
27.10.2015;13:30:00;2115;6.5;36
27.10.2015;13:40:00;2277;6.9;36
27.10.2015;13:50:00;2123;7.2;36
27.10.2015;14:00:00;2095;7.5;36
27.10.2015;14:10:00;2367;7.9;36
27.10.2015;14:20:00;2306;8.3;36
27.10.2015;14:30:00;1803;8.6;36
27.10.2015;14:40:00;1757;8.9;36
27.10.2015;14:50:00;1574;9.2;36
27.10.2015;15:00:00;1767;9.5;36
27.10.2015;15:10:00;1945;9.8;36
27.10.2015;15:20:00;1639;10.1;36
27.10.2015;15:30:00;1332;10.3;35
27.10.2015;15:40:00;1165;10.5;35
27.10.2015;15:50:00;952;10.6;35
27.10.2015;16:00:00;879;10.8;34
27.10.2015;16:10:00;719;10.9;34
27.10.2015;16:20:00;597;11.0;34
27.10.2015;16:30:00;439;11.1;34
27.10.2015;16:40:00;218;11.1;34
27.10.2015;16:50:00;180;11.2;34
27.10.2015;17:00:00;171;11.2;34
27.10.2015;17:10:00;129;11.2;34
27.10.2015;17:20:00;0;11.2;6
27.10.2015;19:00:00;0;11.2;0
28.10.2015;07:30:00;0;0;18
28.10.2015;07:40:00;128;0;27
28.10.2015;07:50:00;128;0;28
28.10.2015;08:00:00;149;0;28
28.10.2015;08:10:00;238;0;29
28.10.2015;08:20:00;375;0.1;29
28.10.2015;08:30:00;445;0.2;29
28.10.2015;08:40:00;530;0.3;30
28.10.2015;08:50:00;753;0.4;30
28.10.2015;09:00:00;921;0.5;30
28.10.2015;09:10:00;1175;0.7;30
28.10.2015;09:20:00;1371;0.9;31
28.10.2015;09:30:00;1402;1.1;31
28.10.2015;09:40:00;1574;1.4;31
28.10.2015;09:50:00;1225;1.6;31
28.10.2015;10:00:00;1161;1.8;32
28.10.2015;10:10:00;1076;2.0;32
28.10.2015;10:20:00;1503;2.2;32
28.10.2015;10:30:00;3998;2.8;33
28.10.2015;10:40:00;3789;3.4;35
28.10.2015;10:50:00;2456;3.8;36
28.10.2015;11:00:00;3736;4.3;36
28.10.2015;11:10:00;4108;5.0;38
28.10.2015;11:20:00;5962;5.9;41
28.10.2015;11:30:00;5796;6.9;43
28.10.2015;11:40:00;5587;7.8;45
28.10.2015;11:50:00;5671;8.7;46
28.10.2015;12:00:00;5927;9.7;47
28.10.2015;12:10:00;5890;10.7;48
28.10.2015;12:20:00;5708;11.6;48
28.10.2015;12:30:00;5890;12.5;44
28.10.2015;12:40:00;5566;13.5;47
28.10.2015;12:50:00;4704;14.3;47
28.10.2015;13:00:00;5720;15.1;47
28.10.2015;13:10:00;5691;16.1;48
28.10.2015;13:20:00;5521;17.0;44
28.10.2015;13:30:00;5291;17.9;47
28.10.2015;13:40:00;5421;18.8;48
28.10.2015;13:50:00;5167;19.6;48
28.10.2015;14:00:00;5194;20.5;47
28.10.2015;14:10:00;4980;21.3;44
28.10.2015;14:20:00;4852;22.1;46
28.10.2015;14:30:00;4690;22.9;47
28.10.2015;14:40:00;4295;23.6;47
28.10.2015;14:50:00;4079;24.3;47
28.10.2015;15:00:00;3759;24.9;46
28.10.2015;15:10:00;3440;25.5;46
28.10.2015;15:20:00;2933;26.0;45
28.10.2015;15:30:00;2156;26.4;43
28.10.2015;15:40:00;1661;26.7;42
28.10.2015;15:50:00;1162;26.9;40
28.10.2015;16:00:00;571;27.0;39
28.10.2015;16:10:00;452;27.1;38
28.10.2015;16:20:00;553;27.2;37
28.10.2015;16:30:00;372;27.3;37
28.10.2015;16:40:00;271;27.3;37
28.10.2015;16:50:00;184;27.3;36
28.10.2015;17:00:00;143;27.4;36
28.10.2015;17:10:00;114;27.4;36
28.10.2015;19:00:00;0;27.4;0
29.10.2015;07:20:00;0;0;9
29.10.2015;07:30:00;125;0;27
29.10.2015;07:40:00;176;0;28
29.10.2015;07:50:00;298;0;28
29.10.2015;08:00:00;344;0.1;29
29.10.2015;08:10:00;361;0.1;29
29.10.2015;08:20:00;327;0.2;29
29.10.2015;08:30:00;329;0.3;30
29.10.2015;08:40:00;397;0.3;30
29.10.2015;08:50:00;553;0.4;30
29.10.2015;09:00:00;614;0.5;30
29.10.2015;09:10:00;558;0.6;31
29.10.2015;09:20:00;635;0.7;31
29.10.2015;09:30:00;591;0.8;31
29.10.2015;09:40:00;587;0.9;31
29.10.2015;09:50:00;632;1.0;31
29.10.2015;10:00:00;698;1.1;31
29.10.2015;10:10:00;997;1.3;31
29.10.2015;10:20:00;1360;1.5;32
29.10.2015;10:30:00;1623;1.7;32
29.10.2015;10:40:00;1764;2.0;32
29.10.2015;10:50:00;1995;2.3;32
29.10.2015;11:00:00;2169;2.7;33
29.10.2015;11:10:00;1895;3.0;33
29.10.2015;11:20:00;1386;3.3;33
29.10.2015;11:30:00;1976;3.6;34
29.10.2015;11:40:00;2682;4.0;35
29.10.2015;11:50:00;2009;4.4;35
29.10.2015;12:00:00;1301;4.6;34
29.10.2015;12:10:00;1021;4.8;34
29.10.2015;12:20:00;1029;5.0;34
29.10.2015;12:30:00;1240;5.2;34
29.10.2015;12:40:00;1584;5.4;34
29.10.2015;12:50:00;1259;5.6;34
29.10.2015;13:00:00;1399;5.9;34
29.10.2015;13:10:00;1437;6.1;34
29.10.2015;13:20:00;1755;6.4;34
29.10.2015;13:30:00;1987;6.7;34
29.10.2015;13:40:00;2176;7.0;35
29.10.2015;13:50:00;2070;7.4;35
29.10.2015;14:00:00;2140;7.8;35
29.10.2015;14:10:00;1936;8.1;36
29.10.2015;14:20:00;1460;8.4;35
29.10.2015;14:30:00;1108;8.5;35
29.10.2015;14:40:00;1125;8.7;34
29.10.2015;14:50:00;1275;8.9;34
29.10.2015;15:00:00;1298;9.1;34
29.10.2015;15:10:00;1138;9.4;34
29.10.2015;15:20:00;773;9.5;34
29.10.2015;15:30:00;674;9.6;34
29.10.2015;15:40:00;735;9.7;34
29.10.2015;15:50:00;578;9.8;34
29.10.2015;16:00:00;442;9.9;34
29.10.2015;16:10:00;367;10.0;34
29.10.2015;16:20:00;309;10.0;34
29.10.2015;16:30:00;206;10.1;33
29.10.2015;16:40:00;160;10.1;33
29.10.2015;16:50:00;131;10.1;33
29.10.2015;17:00:00;52;10.1;30
29.10.2015;17:10:00;0;10.1;0
29.10.2015;19:00:00;0;10.1;0
30.10.2015;07:35:00;0;0;1
30.10.2015;07:45:00;142;0;27
30.10.2015;07:55:00;187;0;28
30.10.2015;08:05:00;242;0;28
30.10.2015;08:15:00;243;0.1;29
30.10.2015;08:25:00;295;0.1;29
30.10.2015;08:35:00;341;0.2;29
30.10.2015;08:45:00;397;0.2;30
30.10.2015;08:55:00;447;0.3;30
30.10.2015;09:05:00;558;0.4;30
30.10.2015;09:15:00;657;0.5;30
30.10.2015;09:25:00;659;0.6;31
30.10.2015;09:35:00;605;0.7;31
30.10.2015;09:45:00;801;0.8;31
30.10.2015;09:55:00;915;1.0;31
30.10.2015;10:05:00;988;1.1;31
30.10.2015;10:15:00;989;1.3;31
30.10.2015;10:25:00;1071;1.5;31
30.10.2015;10:35:00;1069;1.6;32
30.10.2015;10:45:00;1037;1.8;32
30.10.2015;10:55:00;956;2.0;32
30.10.2015;11:05:00;1216;2.2;32
30.10.2015;11:15:00;1200;2.4;32
30.10.2015;11:25:00;1288;2.6;32
30.10.2015;11:35:00;1289;2.8;32
30.10.2015;11:45:00;1304;3.0;32
30.10.2015;11:55:00;1401;3.2;33
30.10.2015;12:05:00;1486;3.5;33
30.10.2015;12:15:00;1381;3.7;33
30.10.2015;12:25:00;1336;3.9;33
30.10.2015;12:35:00;1350;4.1;33
30.10.2015;12:45:00;1362;4.4;33
30.10.2015;12:55:00;1344;4.6;33
30.10.2015;13:05:00;1495;4.8;33
30.10.2015;13:15:00;1392;5.1;33
30.10.2015;13:25:00;1415;5.3;33
30.10.2015;13:35:00;1577;5.6;33
30.10.2015;13:45:00;1515;5.8;33
30.10.2015;13:55:00;1346;6.0;33
30.10.2015;14:05:00;1227;6.3;33
30.10.2015;14:15:00;1153;6.4;34
30.10.2015;14:25:00;1131;6.6;34
30.10.2015;14:35:00;1089;6.8;34
30.10.2015;14:45:00;1045;7.0;34
30.10.2015;14:55:00;1008;7.2;34
30.10.2015;15:05:00;924;7.3;33
30.10.2015;15:15:00;881;7.5;33
30.10.2015;15:25:00;875;7.6;33
30.10.2015;15:35:00;765;7.7;33
30.10.2015;15:45:00;714;7.9;33
30.10.2015;15:55:00;673;8.0;33
30.10.2015;16:05:00;561;8.1;33
30.10.2015;16:15:00;421;8.1;33
30.10.2015;16:25:00;354;8.2;33
30.10.2015;16:35:00;302;8.3;33
30.10.2015;16:45:00;220;8.3;33
30.10.2015;16:55:00;150;8.3;33
30.10.2015;17:05:00;60;8.3;33
30.10.2015;17:15:00;0;8.3;0
30.10.2015;17:25:00;0;8.3;0
30.10.2015;19:00:00;0;8.3;0
31.10.2015;07:35:00;0;0;7
31.10.2015;07:45:00;129;0;27
31.10.2015;07:55:00;158;0;28
31.10.2015;08:05:00;183;0;28
31.10.2015;08:15:00;207;0.1;28
31.10.2015;08:25:00;239;0.1;29
31.10.2015;08:35:00;329;0.1;29
31.10.2015;08:45:00;330;0.2;29
31.10.2015;08:55:00;373;0.3;30
31.10.2015;09:05:00;387;0.3;30
31.10.2015;09:15:00;451;0.4;30
31.10.2015;09:25:00;500;0.5;30
31.10.2015;09:35:00;508;0.6;30
31.10.2015;09:45:00;551;0.7;31
31.10.2015;09:55:00;677;0.8;31
31.10.2015;10:05:00;657;0.9;31
31.10.2015;10:15:00;693;1.0;31
31.10.2015;10:25:00;673;1.1;31
31.10.2015;10:35:00;762;1.2;31
31.10.2015;10:45:00;771;1.3;31
31.10.2015;10:55:00;759;1.5;31
31.10.2015;11:05:00;741;1.6;32
31.10.2015;11:15:00;743;1.7;32
31.10.2015;11:25:00;824;1.8;32
31.10.2015;11:35:00;913;2.0;32
31.10.2015;11:45:00;991;2.2;32
31.10.2015;11:55:00;1067;2.3;32
31.10.2015;12:05:00;994;2.5;32
31.10.2015;12:15:00;1051;2.7;32
31.10.2015;12:25:00;1193;2.9;32
31.10.2015;12:35:00;1262;3.1;32
31.10.2015;12:45:00;1124;3.3;32
31.10.2015;12:55:00;961;3.4;33
31.10.2015;13:05:00;944;3.6;33
31.10.2015;13:15:00;861;3.7;33
31.10.2015;13:25:00;900;3.9;33
31.10.2015;13:35:00;912;4.0;33
31.10.2015;13:45:00;903;4.2;33
31.10.2015;13:55:00;1026;4.3;33
31.10.2015;14:05:00;945;4.5;33
31.10.2015;14:15:00;833;4.6;33
31.10.2015;14:25:00;930;4.8;33
31.10.2015;14:35:00;889;4.9;33
31.10.2015;14:45:00;793;5.1;33
31.10.2015;14:55:00;776;5.2;33
31.10.2015;15:05:00;733;5.3;33
31.10.2015;15:15:00;627;5.4;33
31.10.2015;15:25:00;557;5.5;33
31.10.2015;15:35:00;556;5.6;33
31.10.2015;15:45:00;427;5.7;33
31.10.2015;15:55:00;357;5.7;33
31.10.2015;16:05:00;328;5.8;33
31.10.2015;16:15:00;297;5.8;33
31.10.2015;16:25:00;241;5.9;33
31.10.2015;16:35:00;162;5.9;33
31.10.2015;16:45:00;135;5.9;33
31.10.2015;16:55:00;106;6.0;33
31.10.2015;17:05:00;0;6.0;0
31.10.2015;19:00:00;0;6.0;0
01.11.2015;07:25:00;0;0;7
01.11.2015;07:35:00;131;0;26
01.11.2015;07:45:00;174;0;27
01.11.2015;07:55:00;233;0;28
01.11.2015;08:05:00;285;0.1;28
01.11.2015;08:15:00;336;0.1;29
01.11.2015;08:25:00;420;0.2;29
01.11.2015;08:35:00;494;0.3;29
01.11.2015;08:45:00;575;0.4;30
01.11.2015;08:55:00;725;0.5;30
01.11.2015;09:05:00;887;0.6;30
01.11.2015;09:15:00;1011;0.8;30
01.11.2015;09:25:00;1134;1.0;30
01.11.2015;09:35:00;1230;1.1;31
01.11.2015;09:45:00;1597;1.4;31
01.11.2015;09:55:00;1571;1.7;31
01.11.2015;10:05:00;1545;1.9;31
01.11.2015;10:15:00;1325;2.1;32
01.11.2015;10:25:00;1569;2.4;32
01.11.2015;10:35:00;1556;2.7;32
01.11.2015;10:45:00;1659;2.9;32
01.11.2015;10:55:00;1860;3.2;32
01.11.2015;11:05:00;1902;3.5;33
01.11.2015;11:15:00;2177;3.9;33
01.11.2015;11:25:00;2712;4.3;34
01.11.2015;11:35:00;2541;4.7;35
01.11.2015;11:45:00;2983;5.3;36
01.11.2015;11:55:00;3775;5.9;37
01.11.2015;12:05:00;6181;6.7;39
01.11.2015;12:15:00;6119;7.7;43
01.11.2015;12:25:00;5700;8.7;45
01.11.2015;12:35:00;4463;9.5;44
01.11.2015;12:45:00;5869;10.4;46
01.11.2015;12:55:00;5709;11.4;48
01.11.2015;13:05:00;5702;12.3;48
01.11.2015;13:15:00;5611;13.3;49
01.11.2015;13:25:00;5492;14.2;44
01.11.2015;13:35:00;5372;15.1;45
01.11.2015;13:45:00;5302;15.9;47
01.11.2015;13:55:00;5112;16.8;48
01.11.2015;14:05:00;4915;17.6;48
01.11.2015;14:15:00;4782;18.4;48
01.11.2015;14:25:00;4575;19.2;48
01.11.2015;14:35:00;4419;19.9;48
01.11.2015;14:45:00;4191;20.6;47
01.11.2015;14:55:00;3856;21.3;47
01.11.2015;15:05:00;3304;21.8;46
01.11.2015;15:15:00;2724;22.3;44
01.11.2015;15:25:00;2079;22.7;43
01.11.2015;15:35:00;1496;23.0;41
01.11.2015;15:45:00;1022;23.1;40
01.11.2015;15:55:00;990;23.3;39
01.11.2015;16:05:00;1045;23.5;38
01.11.2015;16:15:00;610;23.6;37
01.11.2015;16:25:00;304;23.7;37
01.11.2015;16:35:00;264;23.7;36
01.11.2015;16:45:00;215;23.7;36
01.11.2015;16:55:00;172;23.8;36
01.11.2015;17:05:00;125;23.8;35
01.11.2015;17:15:00;42;23.8;29
01.11.2015;17:20:00;0;23.8;0
02.11.2015;07:30:00;0;0;25
02.11.2015;07:40:00;138;0;27
02.11.2015;07:50:00;179;0;27
02.11.2015;08:00:00;198;0;28
02.11.2015;08:10:00;210;0.1;28
02.11.2015;08:20:00;351;0.1;29
02.11.2015;08:30:00;449;0.2;29
02.11.2015;08:40:00;517;0.3;29
02.11.2015;08:50:00;660;0.4;30
02.11.2015;09:00:00;866;0.5;30
02.11.2015;09:10:00;809;0.6;30
02.11.2015;09:20:00;723;0.8;30
02.11.2015;09:30:00;729;0.9;30
02.11.2015;09:40:00;824;1.0;31
02.11.2015;09:50:00;1073;1.2;31
02.11.2015;10:00:00;1131;1.4;31
02.11.2015;10:10:00;1120;1.5;31
02.11.2015;10:20:00;1168;1.7;31
02.11.2015;10:30:00;1287;1.9;31
02.11.2015;10:40:00;1690;2.2;32
02.11.2015;10:50:00;1419;2.4;32
02.11.2015;11:00:00;1966;2.7;32
02.11.2015;11:10:00;2189;3.1;33
02.11.2015;11:20:00;1947;3.4;33
02.11.2015;11:30:00;2024;3.7;33
02.11.2015;11:40:00;2001;4.1;34
02.11.2015;11:50:00;2334;4.4;34
02.11.2015;12:00:00;2389;4.8;34
02.11.2015;12:10:00;2104;5.2;35
02.11.2015;12:20:00;2004;5.5;35
02.11.2015;12:30:00;1820;5.8;35
02.11.2015;12:40:00;1987;6.2;35
02.11.2015;12:55:00;2818;6.8;35
02.11.2015;13:05:00;2268;7.2;36
02.11.2015;13:15:00;3241;7.6;36
02.11.2015;13:25:00;2345;8.0;37
02.11.2015;13:35:00;2259;8.4;36
02.11.2015;13:45:00;2029;8.7;36
02.11.2015;13:55:00;2104;9.1;36
02.11.2015;14:05:00;2115;9.4;36
02.11.2015;14:15:00;2010;9.8;36
02.11.2015;14:25:00;2018;10.1;36
02.11.2015;14:35:00;1742;10.4;36
02.11.2015;14:45:00;2095;10.8;36
02.11.2015;14:55:00;3653;11.3;37
02.11.2015;15:05:00;3072;11.9;38
02.11.2015;15:15:00;2478;12.3;38
02.11.2015;15:25:00;1967;12.7;37
02.11.2015;15:35:00;1358;12.9;36
02.11.2015;15:45:00;1087;13.1;36
02.11.2015;15:55:00;890;13.3;35
02.11.2015;16:05:00;703;13.4;35
02.11.2015;16:15:00;404;13.5;35
02.11.2015;16:25:00;336;13.5;34
02.11.2015;16:35:00;274;13.6;34
02.11.2015;16:45:00;222;13.6;34
02.11.2015;16:55:00;170;13.6;34
02.11.2015;17:05:00;116;13.7;34
02.11.2015;17:15:00;0;13.7;0
03.11.2015;07:25:00;19;0;23
03.11.2015;07:35:00;173;0;27
03.11.2015;07:45:00;264;0;27
03.11.2015;07:55:00;324;0.1;28
03.11.2015;08:05:00;356;0.1;28
03.11.2015;08:15:00;458;0.2;29
03.11.2015;08:25:00;485;0.3;29
03.11.2015;08:35:00;469;0.3;29
03.11.2015;08:45:00;595;0.4;30
03.11.2015;08:55:00;608;0.5;30
03.11.2015;09:05:00;577;0.6;30
03.11.2015;09:15:00;569;0.7;30
03.11.2015;09:25:00;964;0.9;30
03.11.2015;09:35:00;1203;1.1;30
03.11.2015;09:45:00;745;1.2;31
03.11.2015;09:55:00;1016;1.4;31
03.11.2015;10:05:00;1002;1.5;31
03.11.2015;10:15:00;1354;1.7;31
03.11.2015;10:25:00;1051;1.9;31
03.11.2015;10:35:00;1102;2.1;31
03.11.2015;10:45:00;1246;2.3;32
03.11.2015;10:55:00;1841;2.6;32
03.11.2015;11:05:00;2750;3.0;33
03.11.2015;11:15:00;3313;3.5;34
03.11.2015;11:25:00;3161;4.0;35
03.11.2015;11:35:00;4233;4.7;37
03.11.2015;11:45:00;4810;5.4;38
03.11.2015;11:55:00;4705;6.2;40
03.11.2015;12:05:00;2322;6.7;39
03.11.2015;12:15:00;3327;7.1;38
03.11.2015;12:25:00;3859;7.7;39
03.11.2015;12:35:00;2682;8.2;39
03.11.2015;12:45:00;1427;8.5;38
03.11.2015;12:55:00;1761;8.8;37
03.11.2015;13:05:00;2694;9.2;37
03.11.2015;13:15:00;4587;9.9;39
03.11.2015;13:25:00;2826;10.4;39
03.11.2015;13:35:00;2346;10.8;39
03.11.2015;13:45:00;2256;11.2;38
03.11.2015;13:55:00;2871;11.7;39
03.11.2015;14:05:00;3833;12.2;39
03.11.2015;14:15:00;3901;12.9;41
03.11.2015;14:25:00;1827;13.3;39
03.11.2015;14:35:00;1927;13.6;38
03.11.2015;14:45:00;1428;13.8;37
03.11.2015;14:55:00;1110;14.0;37
03.11.2015;15:05:00;836;14.2;36
03.11.2015;15:15:00;640;14.3;35
03.11.2015;15:25:00;591;14.4;35
03.11.2015;15:35:00;584;14.5;35
03.11.2015;15:45:00;501;14.6;35
03.11.2015;15:55:00;446;14.7;34
03.11.2015;16:05:00;429;14.7;34
03.11.2015;16:15:00;371;14.8;34
03.11.2015;16:25:00;295;14.8;34
03.11.2015;16:35:00;233;14.9;34
03.11.2015;16:45:00;160;14.9;34
03.11.2015;16:55:00;63;14.9;33
03.11.2015;17:05:00;0;14.9;0
03.11.2015;17:15:00;0;14.9;0
04.11.2015;07:20:00;32;0;18
04.11.2015;07:30:00;156;0;26
04.11.2015;07:40:00;199;0;27
04.11.2015;07:50:00;250;0;28
04.11.2015;08:00:00;376;0.1;28
04.11.2015;08:10:00;564;0.2;29
04.11.2015;08:20:00;713;0.3;29
04.11.2015;08:30:00;866;0.4;29
04.11.2015;08:45:00;1133;0.7;30
04.11.2015;08:55:00;1282;0.9;30
04.11.2015;09:05:00;1418;1.1;30
04.11.2015;09:15:00;1608;1.4;31
04.11.2015;09:25:00;2079;1.7;31
04.11.2015;09:35:00;3251;2.2;32
04.11.2015;09:45:00;3411;2.8;34
04.11.2015;09:55:00;3981;3.4;35
04.11.2015;10:05:00;4297;4.1;37
04.11.2015;10:15:00;3986;4.8;38
04.11.2015;10:25:00;4770;5.6;40
04.11.2015;10:35:00;4900;6.4;41
04.11.2015;10:45:00;5042;7.2;42
04.11.2015;10:55:00;5202;8.0;43
04.11.2015;11:05:00;5307;8.9;45
04.11.2015;11:15:00;5377;9.8;45
04.11.2015;11:25:00;5438;10.7;46
04.11.2015;11:35:00;5477;11.6;47
04.11.2015;11:45:00;5540;12.5;48
04.11.2015;11:55:00;5544;13.4;48
04.11.2015;12:05:00;5562;14.3;49
04.11.2015;12:15:00;5593;15.3;44
04.11.2015;12:25:00;5541;16.2;46
04.11.2015;12:35:00;5358;17.1;47
04.11.2015;12:45:00;5754;18.0;48
04.11.2015;12:55:00;5835;19.0;44
04.11.2015;13:05:00;5982;20.0;47
04.11.2015;13:15:00;6215;21.0;45
04.11.2015;13:25:00;4931;21.8;45
04.11.2015;13:40:00;5352;23.2;48
04.11.2015;13:50:00;5045;24.0;48
04.11.2015;14:00:00;3600;24.7;47
04.11.2015;14:10:00;4262;25.3;47
04.11.2015;14:20:00;4581;26.1;48
04.11.2015;14:30:00;4217;26.8;48
04.11.2015;14:40:00;3646;27.5;47
04.11.2015;14:50:00;4050;28.1;47
04.11.2015;15:00:00;3328;28.7;46
04.11.2015;15:10:00;1138;28.9;43
04.11.2015;15:20:00;2490;29.2;42
04.11.2015;15:30:00;1733;29.6;41
04.11.2015;15:40:00;1188;29.8;40
04.11.2015;15:50:00;666;29.9;38
04.11.2015;16:00:00;713;30.0;37
04.11.2015;16:10:00;609;30.1;37
04.11.2015;16:20:00;509;30.2;37
04.11.2015;16:30:00;415;30.3;36
04.11.2015;16:40:00;277;30.3;36
04.11.2015;16:50:00;162;30.4;36
04.11.2015;17:00:00;44;30.4;35
04.11.2015;17:15:00;0;30.4;0
04.11.2015;17:25:00;0;30.4;0
05.11.2015;07:20:00;0;0;8
05.11.2015;07:30:00;135;0;26
05.11.2015;07:40:00;166;0;27
05.11.2015;07:50:00;218;0;28
05.11.2015;08:00:00;322;0.1;28
05.11.2015;08:10:00;533;0.2;29
05.11.2015;08:20:00;688;0.3;29
05.11.2015;08:30:00;836;0.4;29
05.11.2015;08:40:00;986;0.6;30
05.11.2015;08:50:00;1149;0.7;30
05.11.2015;09:00:00;1309;0.9;30
05.11.2015;09:10:00;1482;1.2;31
05.11.2015;09:20:00;2783;1.6;31
05.11.2015;09:30:00;3026;2.1;32
05.11.2015;09:40:00;3324;2.6;34
05.11.2015;09:50:00;3654;3.2;35
05.11.2015;10:00:00;4002;3.9;37
05.11.2015;10:10:00;4284;4.6;38
05.11.2015;10:20:00;4486;5.3;39
05.11.2015;10:30:00;4643;6.1;41
05.11.2015;10:40:00;4789;6.8;42
05.11.2015;10:50:00;4924;7.7;43
05.11.2015;11:00:00;5039;8.5;44
05.11.2015;11:10:00;5167;9.3;45
05.11.2015;11:20:00;5266;10.2;46
05.11.2015;11:30:00;5341;11.1;46
05.11.2015;11:40:00;5404;12.0;47
05.11.2015;11:50:00;5465;12.9;48
05.11.2015;12:00:00;5509;13.8;48
05.11.2015;12:10:00;5508;14.7;47
05.11.2015;12:20:00;5518;15.6;45
05.11.2015;12:30:00;5502;16.5;47
05.11.2015;12:40:00;5454;17.4;48
05.11.2015;12:50:00;5441;18.3;48
05.11.2015;13:00:00;5388;19.2;44
05.11.2015;13:10:00;5328;20.1;47
05.11.2015;13:20:00;5266;20.9;48
05.11.2015;13:30:00;5176;21.8;48
05.11.2015;13:40:00;5074;22.6;48
05.11.2015;13:50:00;4899;23.5;44
05.11.2015;14:00:00;4750;24.2;46
05.11.2015;14:10:00;4626;25.0;47
05.11.2015;14:20:00;4477;25.8;47
05.11.2015;14:30:00;4274;26.5;47
05.11.2015;14:40:00;4028;27.2;47
05.11.2015;14:50:00;3543;27.8;46
05.11.2015;15:00:00;2909;28.3;45
05.11.2015;15:10:00;2243;28.7;43
05.11.2015;15:20:00;1705;29.0;42
05.11.2015;15:30:00;1168;29.2;40
05.11.2015;15:40:00;1173;29.4;39
05.11.2015;15:50:00;835;29.5;38
05.11.2015;16:00:00;646;29.7;37
05.11.2015;16:10:00;309;29.7;37
05.11.2015;16:20:00;269;29.8;37
05.11.2015;16:30:00;239;29.8;36
05.11.2015;16:40:00;200;29.9;36
05.11.2015;16:50:00;133;29.9;36
05.11.2015;17:00:00;53;29.9;35
05.11.2015;17:10:00;0;29.9;0
06.11.2015;07:30:00;7;0;10
06.11.2015;07:40:00;175;0;26
06.11.2015;07:50:00;242;0;27
06.11.2015;08:00:00;449;0.1;28
06.11.2015;08:10:00;350;0.1;28
06.11.2015;08:20:00;416;0.2;29
06.11.2015;08:30:00;500;0.3;29
06.11.2015;08:40:00;535;0.4;29
06.11.2015;08:50:00;1487;0.6;30
06.11.2015;09:00:00;1894;0.9;30
06.11.2015;09:10:00;1498;1.2;30
06.11.2015;09:20:00;2715;1.5;31
06.11.2015;09:30:00;1577;1.8;31
06.11.2015;09:40:00;3197;2.3;33
06.11.2015;09:50:00;1834;2.6;33
06.11.2015;10:00:00;2121;2.9;33
06.11.2015;10:10:00;2424;3.3;34
06.11.2015;10:20:00;2471;3.8;35
06.11.2015;10:30:00;3075;4.3;36
06.11.2015;10:40:00;4178;4.9;37
06.11.2015;10:50:00;3744;5.5;38
06.11.2015;11:00:00;2295;6.0;38
06.11.2015;11:10:00;2841;6.4;37
06.11.2015;11:20:00;5364;7.1;38
06.11.2015;11:30:00;5358;8.0;42
06.11.2015;11:40:00;5667;8.9;43
06.11.2015;11:50:00;6740;10.0;46
06.11.2015;12:00:00;6425;10.9;47
06.11.2015;12:10:00;5608;11.8;48
06.11.2015;12:20:00;6817;12.9;44
06.11.2015;12:30:00;6333;14.0;47
06.11.2015;12:40:00;6428;15.1;44
06.11.2015;12:50:00;5568;16.1;47
06.11.2015;13:00:00;5810;17.0;48
06.11.2015;13:10:00;3116;17.7;42
06.11.2015;13:20:00;5119;18.6;45
06.11.2015;13:30:00;5290;19.5;47
06.11.2015;13:40:00;5196;20.3;48
06.11.2015;13:50:00;4872;21.2;48
06.11.2015;14:00:00;3996;21.8;47
06.11.2015;14:10:00;2424;22.4;47
06.11.2015;14:20:00;4668;23.1;47
06.11.2015;14:30:00;4413;23.9;47
06.11.2015;14:40:00;2346;24.4;46
06.11.2015;14:50:00;1290;24.7;43
06.11.2015;15:00:00;3441;25.2;44
06.11.2015;15:10:00;2322;25.6;43
06.11.2015;15:20:00;1596;25.9;41
06.11.2015;15:30:00;1335;26.1;40
06.11.2015;15:40:00;1202;26.4;39
06.11.2015;15:50:00;667;26.5;38
06.11.2015;16:00:00;362;26.6;37
06.11.2015;16:10:00;298;26.6;37
06.11.2015;16:20:00;307;26.7;37
06.11.2015;16:30:00;241;26.7;36
06.11.2015;16:40:00;177;26.8;36
06.11.2015;16:50:00;155;26.8;36
06.11.2015;17:00:00;111;26.8;35
06.11.2015;17:10:00;0;26.8;0
06.11.2015;17:20:00;0;26.8;0
07.11.2015;07:25:00;48;0;22
07.11.2015;07:35:00;195;0;27
07.11.2015;07:45:00;336;0;28
07.11.2015;07:55:00;454;0.1;28
07.11.2015;08:05:00;684;0.2;29
07.11.2015;08:15:00;818;0.3;29
07.11.2015;08:25:00;628;0.4;29
07.11.2015;08:35:00;780;0.6;30
07.11.2015;08:45:00;474;0.7;30
07.11.2015;08:55:00;505;0.7;30
07.11.2015;09:05:00;899;0.9;31
07.11.2015;09:15:00;1148;1.1;31
07.11.2015;09:25:00;1382;1.3;31
07.11.2015;09:35:00;2728;1.6;31
07.11.2015;09:45:00;2876;2.1;32
07.11.2015;09:55:00;4282;2.8;35
07.11.2015;10:05:00;2731;3.3;36
07.11.2015;10:15:00;2746;3.8;36
07.11.2015;10:25:00;3907;4.5;38
07.11.2015;10:35:00;5100;5.4;40
07.11.2015;10:45:00;3716;6.1;41
07.11.2015;10:55:00;3881;6.8;41
07.11.2015;11:05:00;4010;7.5;43
07.11.2015;11:15:00;4206;8.1;42
07.11.2015;11:25:00;5140;9.0;44
07.11.2015;11:35:00;5178;9.8;45
07.11.2015;11:45:00;5221;10.7;46
07.11.2015;11:55:00;5253;11.6;47
07.11.2015;12:05:00;5288;12.4;48
07.11.2015;12:15:00;5313;13.3;48
07.11.2015;12:25:00;5326;14.2;48
07.11.2015;12:35:00;5315;15.1;44
07.11.2015;12:45:00;5311;15.9;46
07.11.2015;12:55:00;5307;16.8;48
07.11.2015;13:05:00;5263;17.7;49
07.11.2015;13:15:00;5222;18.5;44
07.11.2015;13:25:00;5128;19.4;46
07.11.2015;13:35:00;5050;20.2;48
07.11.2015;13:45:00;4974;21.0;48
07.11.2015;13:55:00;4749;21.8;49
07.11.2015;14:05:00;4353;22.6;44
07.11.2015;14:15:00;4155;23.3;45
07.11.2015;14:25:00;3720;23.9;45
07.11.2015;14:35:00;3881;24.6;46
07.11.2015;14:45:00;3500;25.2;45
07.11.2015;14:55:00;2834;25.7;45
07.11.2015;15:05:00;2198;26.1;43
07.11.2015;15:15:00;1631;26.4;42
07.11.2015;15:25:00;1089;26.6;40
07.11.2015;15:35:00;1166;26.8;39
07.11.2015;15:45:00;1291;27.0;39
07.11.2015;15:55:00;1014;27.2;38
07.11.2015;16:05:00;364;27.3;37
07.11.2015;16:15:00;245;27.3;37
07.11.2015;16:25:00;213;27.4;37
07.11.2015;16:35:00;192;27.4;36
07.11.2015;16:45:00;157;27.4;36
07.11.2015;16:55:00;115;27.4;36
07.11.2015;17:05:00;0;27.4;16
07.11.2015;17:15:00;0;27.4;0
08.11.2015;07:25:00;8;0;17
08.11.2015;07:35:00;150;0;27
08.11.2015;07:45:00;188;0;28
08.11.2015;07:55:00;228;0;28
08.11.2015;08:05:00;270;0.1;29
08.11.2015;08:15:00;514;0.2;29
08.11.2015;08:25:00;667;0.3;29
08.11.2015;08:35:00;847;0.4;30
08.11.2015;08:45:00;1011;0.5;30
08.11.2015;08:55:00;1222;0.7;30
08.11.2015;09:05:00;1429;1.0;31
08.11.2015;09:15:00;1514;1.2;31
08.11.2015;09:25:00;1907;1.5;31
08.11.2015;09:35:00;2767;1.9;32
08.11.2015;09:45:00;3218;2.4;33
08.11.2015;09:55:00;3653;3.0;35
08.11.2015;10:05:00;3677;3.6;36
08.11.2015;10:15:00;3862;4.3;38
08.11.2015;10:25:00;4096;4.9;39
08.11.2015;10:35:00;3846;5.5;39
08.11.2015;10:45:00;4400;6.3;41
08.11.2015;10:55:00;3861;7.0;41
08.11.2015;11:05:00;4917;7.7;42
08.11.2015;11:15:00;5129;8.6;44
08.11.2015;11:25:00;5076;9.4;45
08.11.2015;11:35:00;5319;10.3;46
08.11.2015;11:45:00;5327;11.2;47
08.11.2015;11:55:00;5357;12.0;47
08.11.2015;12:05:00;5350;12.9;48
08.11.2015;12:15:00;5386;13.8;46
08.11.2015;12:25:00;5360;14.7;45
08.11.2015;12:35:00;5353;15.6;47
08.11.2015;12:45:00;5319;16.4;48
08.11.2015;12:55:00;5263;17.3;49
08.11.2015;13:05:00;5156;18.2;44
08.11.2015;13:15:00;5110;19.0;46
08.11.2015;13:25:00;5034;19.8;47
08.11.2015;13:35:00;4970;20.7;48
08.11.2015;13:45:00;4830;21.5;48
08.11.2015;13:55:00;4804;22.3;49
08.11.2015;14:05:00;4643;23.0;49
08.11.2015;14:15:00;4460;23.8;49
08.11.2015;14:25:00;4323;24.5;48
08.11.2015;14:35:00;4026;25.2;48
08.11.2015;14:45:00;3547;25.8;47
08.11.2015;14:55:00;2907;26.3;46
08.11.2015;15:05:00;2239;26.7;44
08.11.2015;15:15:00;1658;27.0;43
08.11.2015;15:25:00;1204;27.2;41
08.11.2015;15:35:00;1120;27.4;40
08.11.2015;15:45:00;1375;27.6;40
08.11.2015;15:55:00;1066;27.8;39
08.11.2015;16:05:00;260;27.9;38
08.11.2015;16:15:00;248;27.9;37
08.11.2015;16:25:00;228;28.0;37
08.11.2015;16:35:00;202;28.0;37
08.11.2015;16:45:00;173;28.0;36
08.11.2015;16:55:00;125;28.0;36
08.11.2015;17:05:00;106;28.1;36
08.11.2015;17:15:00;0;28.1;12
08.11.2015;17:20:00;0;28.1;0
09.11.2015;07:25:00;0;0;5
09.11.2015;07:35:00;160;0;27
09.11.2015;07:45:00;235;0;28
09.11.2015;07:55:00;245;0;29
09.11.2015;08:05:00;278;0.1;29
09.11.2015;08:15:00;294;0.1;29
09.11.2015;08:25:00;501;0.2;30
09.11.2015;08:35:00;882;0.3;30
09.11.2015;08:45:00;560;0.5;30
09.11.2015;08:55:00;663;0.5;31
09.11.2015;09:05:00;940;0.7;31
09.11.2015;09:15:00;1733;1.0;31
09.11.2015;09:25:00;2867;1.4;32
09.11.2015;09:35:00;3094;1.9;33
09.11.2015;09:45:00;4142;2.6;35
09.11.2015;09:55:00;4819;3.3;37
09.11.2015;10:05:00;2475;3.9;38
09.11.2015;10:15:00;1689;4.2;37
09.11.2015;10:25:00;1281;4.4;36
09.11.2015;10:35:00;2130;4.7;36
09.11.2015;10:45:00;2142;5.0;36
09.11.2015;10:55:00;4421;5.5;36
09.11.2015;11:05:00;5008;6.4;40
09.11.2015;11:15:00;5073;7.2;42
09.11.2015;11:25:00;5106;8.0;43
09.11.2015;11:35:00;5268;8.9;45
09.11.2015;11:45:00;2309;9.5;44
09.11.2015;11:55:00;5421;10.2;44
09.11.2015;12:05:00;2751;10.9;45
09.11.2015;12:15:00;2502;11.3;43
09.11.2015;12:25:00;2160;11.7;41
09.11.2015;12:35:00;1189;12.0;40
09.11.2015;12:45:00;5417;12.8;43
09.11.2015;12:55:00;5089;13.7;45
09.11.2015;13:05:00;2741;14.2;44
09.11.2015;13:15:00;1473;14.6;42
09.11.2015;13:25:00;2765;14.9;41
09.11.2015;13:35:00;2677;15.3;41
09.11.2015;13:45:00;5080;16.2;44
09.11.2015;13:55:00;2581;16.8;44
09.11.2015;14:05:00;2485;17.2;43
09.11.2015;14:15:00;2305;17.6;42
09.11.2015;14:25:00;2390;18.0;41
09.11.2015;14:35:00;2814;18.5;42
09.11.2015;14:45:00;2029;18.9;41
09.11.2015;14:55:00;1362;19.2;40
09.11.2015;15:05:00;1260;19.4;39
09.11.2015;15:15:00;1131;19.6;38
09.11.2015;15:25:00;1034;19.7;37
09.11.2015;15:35:00;779;19.9;37
09.11.2015;15:45:00;843;20.0;36
09.11.2015;15:55:00;782;20.2;36
09.11.2015;16:05:00;523;20.3;36
09.11.2015;16:15:00;486;20.3;36
09.11.2015;16:25:00;319;20.4;36
09.11.2015;16:35:00;277;20.4;35
09.11.2015;16:45:00;192;20.5;35
09.11.2015;16:55:00;113;20.5;35
09.11.2015;17:05:00;0;20.5;0
09.11.2015;17:15:00;0;20.5;0
09.11.2015;17:20:00;0;20.5;0
10.11.2015;07:30:00;15;0;9
10.11.2015;07:40:00;199;0;27
10.11.2015;07:50:00;317;0;28
10.11.2015;08:00:00;445;0.1;28
10.11.2015;08:10:00;571;0.2;29
10.11.2015;08:20:00;707;0.3;29
10.11.2015;08:30:00;904;0.4;30
10.11.2015;08:40:00;1065;0.6;30
10.11.2015;08:50:00;1350;0.8;30
10.11.2015;09:00:00;1334;1.0;31
10.11.2015;09:10:00;1436;1.3;31
10.11.2015;09:20:00;1636;1.5;31
10.11.2015;09:30:00;2856;2.0;32
10.11.2015;09:40:00;3112;2.5;33
10.11.2015;09:50:00;3366;3.0;35
10.11.2015;10:00:00;3676;3.6;36
10.11.2015;10:10:00;4001;4.2;38
10.11.2015;10:20:00;4197;4.9;39
10.11.2015;10:30:00;4369;5.6;40
10.11.2015;10:40:00;4583;6.4;41
10.11.2015;10:50:00;4754;7.2;42
10.11.2015;11:00:00;4880;8.0;43
10.11.2015;11:10:00;5022;8.8;44
10.11.2015;11:20:00;5118;9.6;45
10.11.2015;11:30:00;5192;10.5;46
10.11.2015;11:40:00;5233;11.3;47
10.11.2015;11:50:00;5292;12.2;48
10.11.2015;12:00:00;5311;13.1;48
10.11.2015;12:10:00;5331;14.0;48
10.11.2015;12:20:00;5335;14.8;44
10.11.2015;12:30:00;5360;15.7;47
10.11.2015;12:40:00;5308;16.6;48
10.11.2015;12:50:00;5291;17.5;48
10.11.2015;13:00:00;5231;18.3;44
10.11.2015;13:10:00;5181;19.2;47
10.11.2015;13:20:00;5159;20.1;48
10.11.2015;13:30:00;5096;20.9;49
10.11.2015;13:40:00;4969;21.7;45
10.11.2015;13:50:00;4849;22.5;45
10.11.2015;14:00:00;4707;23.3;46
10.11.2015;14:10:00;4537;24.1;47
10.11.2015;14:20:00;4070;24.8;47
10.11.2015;14:30:00;3670;25.4;47
10.11.2015;14:40:00;3376;26.0;46
10.11.2015;14:50:00;2648;26.4;45
10.11.2015;15:00:00;2049;26.8;43
10.11.2015;15:10:00;1724;27.1;42
10.11.2015;15:20:00;1046;27.3;40
10.11.2015;15:30:00;605;27.4;39
10.11.2015;15:40:00;969;27.5;38
10.11.2015;15:50:00;691;27.7;38
10.11.2015;16:00:00;364;27.8;37
10.11.2015;16:10:00;311;27.8;37
10.11.2015;16:20:00;300;27.9;37
10.11.2015;16:30:00;266;27.9;36
10.11.2015;16:40:00;191;27.9;36
10.11.2015;16:50:00;118;28.0;36
10.11.2015;17:00:00;0;28.0;0
10.11.2015;17:10:00;0;28.0;0
11.11.2015;07:35:00;25;0;17
11.11.2015;07:45:00;146;0;27
11.11.2015;07:55:00;180;0;28
11.11.2015;08:05:00;222;0;28
11.11.2015;08:15:00;350;0.1;29
11.11.2015;08:25:00;539;0.2;29
11.11.2015;08:35:00;615;0.3;29
11.11.2015;08:45:00;829;0.4;30
11.11.2015;08:55:00;1141;0.6;30
11.11.2015;09:05:00;1160;0.8;30
11.11.2015;09:15:00;1226;1.0;31
11.11.2015;09:25:00;1613;1.2;31
11.11.2015;09:35:00;2564;1.6;31
11.11.2015;09:45:00;2980;2.1;32
11.11.2015;09:55:00;3347;2.6;34
11.11.2015;10:05:00;3427;3.2;35
11.11.2015;10:15:00;3691;3.8;36
11.11.2015;10:25:00;3929;4.4;38
11.11.2015;10:35:00;4509;5.1;39
11.11.2015;10:45:00;4097;5.8;40
11.11.2015;10:55:00;3737;6.5;41
11.11.2015;11:05:00;3063;7.0;40
11.11.2015;11:15:00;4726;7.7;42
11.11.2015;11:25:00;4828;8.5;43
11.11.2015;11:35:00;4827;9.3;44
11.11.2015;11:45:00;4998;10.1;45
11.11.2015;11:55:00;4964;10.9;45
11.11.2015;12:05:00;5114;11.8;46
11.11.2015;12:15:00;5246;12.6;47
11.11.2015;12:25:00;5306;13.5;48
11.11.2015;12:35:00;5343;14.4;48
11.11.2015;12:45:00;5348;15.3;49
11.11.2015;12:55:00;5239;16.1;49
11.11.2015;13:05:00;5225;17.0;44
11.11.2015;13:15:00;5256;17.9;45
11.11.2015;13:25:00;5277;18.8;47
11.11.2015;13:35:00;5212;19.6;48
11.11.2015;13:45:00;5076;20.5;48
11.11.2015;13:55:00;4956;21.3;49
11.11.2015;14:05:00;4787;22.1;49
11.11.2015;14:15:00;4617;22.9;49
11.11.2015;14:25:00;4337;23.6;48
11.11.2015;14:35:00;3818;24.2;47
11.11.2015;14:45:00;3164;24.8;46
11.11.2015;14:55:00;2357;25.2;44
11.11.2015;15:05:00;1779;25.5;43
11.11.2015;15:15:00;1185;25.8;41
11.11.2015;15:25:00;1298;26.0;40
11.11.2015;15:35:00;1544;26.2;39
11.11.2015;15:45:00;1189;26.4;39
11.11.2015;15:55:00;648;26.6;38
11.11.2015;16:05:00;260;26.6;37
11.11.2015;16:15:00;249;26.7;37
11.11.2015;16:25:00;223;26.7;36
11.11.2015;16:35:00;184;26.7;36
11.11.2015;16:45:00;146;26.8;36
11.11.2015;16:55:00;102;26.8;35
11.11.2015;17:05:00;0;26.8;0
11.11.2015;17:10:00;0;26.8;0
12.11.2015;07:40:00;8;0;18
12.11.2015;07:50:00;146;0;27
12.11.2015;08:00:00;177;0;28
12.11.2015;08:10:00;248;0;28
12.11.2015;08:20:00;336;0.1;29
12.11.2015;08:30:00;476;0.2;29
12.11.2015;08:40:00;607;0.3;29
12.11.2015;08:50:00;761;0.4;30
12.11.2015;09:00:00;893;0.5;30
12.11.2015;09:10:00;1475;0.7;30
12.11.2015;09:20:00;1261;1.0;30
12.11.2015;09:30:00;1124;1.2;31
12.11.2015;09:40:00;1179;1.4;31
12.11.2015;09:50:00;1304;1.6;31
12.11.2015;10:00:00;1260;1.8;31
12.11.2015;10:10:00;1153;2.0;31
12.11.2015;10:20:00;1288;2.2;32
12.11.2015;10:30:00;1346;2.4;32
12.11.2015;10:40:00;1273;2.6;32
12.11.2015;10:50:00;1358;2.9;32
12.11.2015;11:00:00;1443;3.1;32
12.11.2015;11:10:00;1258;3.3;32
12.11.2015;11:20:00;1359;3.5;32
12.11.2015;11:30:00;1428;3.8;33
12.11.2015;11:40:00;1415;4.0;33
12.11.2015;11:50:00;1573;4.3;33
12.11.2015;12:00:00;1980;4.6;33
12.11.2015;12:10:00;2249;4.9;34
12.11.2015;12:20:00;1917;5.3;34
12.11.2015;12:30:00;1843;5.5;34
12.11.2015;12:40:00;1959;5.9;34
12.11.2015;12:50:00;1994;6.2;34
12.11.2015;13:00:00;1950;6.5;35
12.11.2015;13:10:00;1628;6.8;34
12.11.2015;13:20:00;1898;7.1;35
12.11.2015;13:30:00;1753;7.4;35
12.11.2015;13:40:00;1350;7.6;34
12.11.2015;13:50:00;1207;7.8;34
12.11.2015;14:00:00;1285;8.0;34
12.11.2015;14:10:00;1097;8.2;34
12.11.2015;14:20:00;864;8.4;34
12.11.2015;14:30:00;736;8.5;34
12.11.2015;14:40:00;607;8.6;33
12.11.2015;14:50:00;593;8.7;33
12.11.2015;15:00:00;512;8.8;33
12.11.2015;15:10:00;450;8.9;33
12.11.2015;15:20:00;466;8.9;33
12.11.2015;15:30:00;458;9.0;33
12.11.2015;15:40:00;487;9.1;33
12.11.2015;15:50:00;359;9.2;33
12.11.2015;16:00:00;270;9.2;33
12.11.2015;16:10:00;211;9.2;33
12.11.2015;16:20:00;192;9.3;33
12.11.2015;16:30:00;152;9.3;33
12.11.2015;16:40:00;55;9.3;33
12.11.2015;16:50:00;0;9.3;0
12.11.2015;17:00:00;0;9.3;0
12.11.2015;17:05:00;0;9.3;0
13.11.2015;07:35:00;7;0;12
13.11.2015;07:45:00;149;0;26
13.11.2015;07:55:00;212;0;27
13.11.2015;08:05:00;353;0.1;28
13.11.2015;08:15:00;471;0.1;28
13.11.2015;08:25:00;596;0.2;29
13.11.2015;08:35:00;753;0.3;29
13.11.2015;08:45:00;976;0.5;29
13.11.2015;08:55:00;1160;0.7;30
13.11.2015;09:05:00;1378;0.9;30
13.11.2015;09:15:00;1597;1.1;30
13.11.2015;09:25:00;1656;1.4;31
13.11.2015;09:35:00;1829;1.7;31
13.11.2015;09:45:00;3178;2.1;31
13.11.2015;09:55:00;3465;2.7;33
13.11.2015;10:05:00;3874;3.3;35
13.11.2015;10:15:00;3441;3.9;36
13.11.2015;10:25:00;4081;4.5;37
13.11.2015;10:35:00;4243;5.2;39
13.11.2015;10:45:00;4593;5.9;40
13.11.2015;10:55:00;4635;6.7;41
13.11.2015;11:05:00;4570;7.4;41
13.11.2015;11:15:00;5091;8.2;43
13.11.2015;11:25:00;5016;9.1;44
13.11.2015;11:35:00;5125;9.8;44
13.11.2015;11:45:00;4908;10.6;45
13.11.2015;11:55:00;4846;11.5;46
13.11.2015;12:05:00;4294;12.2;45
13.11.2015;12:15:00;4653;12.9;45
13.11.2015;12:25:00;4524;13.7;46
13.11.2015;12:35:00;4437;14.5;46
13.11.2015;12:45:00;4110;15.1;46
13.11.2015;12:55:00;3733;15.8;45
13.11.2015;13:05:00;3930;16.4;45
13.11.2015;13:15:00;4410;17.1;45
13.11.2015;13:25:00;3813;17.7;45
13.11.2015;13:35:00;4003;18.4;45
13.11.2015;13:45:00;3898;19.1;45
13.11.2015;13:55:00;4466;19.8;46
13.11.2015;14:05:00;3854;20.5;46
13.11.2015;14:15:00;3877;21.1;45
13.11.2015;14:25:00;3101;21.6;44
13.11.2015;14:35:00;1574;22.0;42
13.11.2015;14:45:00;1165;22.2;40
13.11.2015;14:55:00;1055;22.4;39
13.11.2015;15:05:00;1699;22.6;39
13.11.2015;15:15:00;1251;22.8;38
13.11.2015;15:25:00;1178;23.0;37
13.11.2015;15:35:00;1026;23.2;37
13.11.2015;15:45:00;856;23.4;36
13.11.2015;15:55:00;777;23.5;36
13.11.2015;16:05:00;640;23.6;36
13.11.2015;16:15:00;473;23.7;35
13.11.2015;16:25:00;293;23.7;35
13.11.2015;16:35:00;196;23.8;35
13.11.2015;16:45:00;118;23.8;35
13.11.2015;17:00:00;0;23.8;0
14.11.2015;07:45:00;48;0;23
14.11.2015;07:55:00;199;0;27
14.11.2015;08:05:00;251;0;28
14.11.2015;08:15:00;268;0.1;28
14.11.2015;08:25:00;388;0.1;29
14.11.2015;08:35:00;543;0.2;29
14.11.2015;08:45:00;608;0.3;29
14.11.2015;08:55:00;660;0.4;30
14.11.2015;09:05:00;648;0.5;30
14.11.2015;09:15:00;866;0.7;30
14.11.2015;09:25:00;1301;0.8;30
14.11.2015;09:35:00;1161;1.1;31
14.11.2015;09:45:00;1048;1.2;31
14.11.2015;09:55:00;1098;1.4;31
14.11.2015;10:05:00;1197;1.6;31
14.11.2015;10:15:00;1489;1.8;31
14.11.2015;10:25:00;1689;2.1;32
14.11.2015;10:35:00;1714;2.4;32
14.11.2015;10:45:00;2039;2.7;32
14.11.2015;10:55:00;2878;3.1;33
14.11.2015;11:05:00;1805;3.4;34
14.11.2015;11:15:00;1840;3.7;33
14.11.2015;11:25:00;2964;4.2;34
14.11.2015;11:35:00;2519;4.6;35
14.11.2015;11:45:00;3619;5.1;36
14.11.2015;11:55:00;3924;5.7;37
14.11.2015;12:05:00;1926;6.1;37
14.11.2015;12:15:00;1879;6.4;36
14.11.2015;12:25:00;1834;6.7;36
14.11.2015;12:35:00;1771;7.0;36
14.11.2015;12:45:00;2100;7.4;36
14.11.2015;12:55:00;1588;7.6;36
14.11.2015;13:05:00;1843;7.9;35
14.11.2015;13:15:00;2090;8.3;36
14.11.2015;13:25:00;2286;8.6;36
14.11.2015;13:35:00;2486;9.1;37
14.11.2015;13:45:00;2856;9.5;37
14.11.2015;13:55:00;1599;9.8;36
14.11.2015;14:05:00;1748;10.1;36
14.11.2015;14:15:00;2386;10.5;36
14.11.2015;14:25:00;2110;10.8;36
14.11.2015;14:35:00;1116;11.1;36
14.11.2015;14:45:00;1603;11.3;35
14.11.2015;14:55:00;2518;11.7;36
14.11.2015;15:05:00;1896;12.0;36
14.11.2015;15:15:00;964;12.3;35
14.11.2015;15:25:00;887;12.4;35
14.11.2015;15:35:00;541;12.5;35
14.11.2015;15:45:00;405;12.6;34
14.11.2015;15:55:00;412;12.6;34
14.11.2015;16:05:00;482;12.7;34
14.11.2015;16:15:00;324;12.8;34
14.11.2015;16:25:00;239;12.8;34
14.11.2015;16:35:00;152;12.9;34
14.11.2015;16:45:00;52;12.9;31
14.11.2015;16:55:00;0;12.9;0
14.11.2015;17:05:00;0;12.9;0
15.11.2015;07:45:00;48;0;25
15.11.2015;07:55:00;155;0;27
15.11.2015;08:05:00;221;0;28
15.11.2015;08:15:00;329;0.1;28
15.11.2015;08:25:00;378;0.1;29
15.11.2015;08:35:00;583;0.2;29
15.11.2015;08:45:00;478;0.3;29
15.11.2015;08:55:00;616;0.4;30
15.11.2015;09:05:00;651;0.5;30
15.11.2015;09:15:00;954;0.6;30
15.11.2015;09:25:00;1180;0.8;30
15.11.2015;09:35:00;1091;1.0;31
15.11.2015;09:45:00;1333;1.2;31
15.11.2015;09:55:00;1747;1.5;31
15.11.2015;10:05:00;2485;1.9;31
15.11.2015;10:15:00;2182;2.2;32
15.11.2015;10:25:00;2283;2.6;33
15.11.2015;10:35:00;2026;3.0;33
15.11.2015;10:45:00;2417;3.4;34
15.11.2015;10:55:00;2338;3.8;34
15.11.2015;11:05:00;2790;4.2;35
15.11.2015;11:15:00;2528;4.6;35
15.11.2015;11:25:00;3642;5.1;35
15.11.2015;11:35:00;5298;6.0;39
15.11.2015;11:45:00;5183;6.8;41
15.11.2015;11:55:00;6061;7.8;43
15.11.2015;12:05:00;2951;8.3;42
15.11.2015;12:15:00;2557;8.8;41
15.11.2015;12:25:00;2594;9.4;41
15.11.2015;12:35:00;2180;9.8;40
15.11.2015;12:45:00;2086;10.1;39
15.11.2015;12:55:00;2239;10.5;39
15.11.2015;13:05:00;3094;10.9;39
15.11.2015;13:15:00;4988;11.6;40
15.11.2015;13:25:00;4069;12.3;42
15.11.2015;13:35:00;3222;12.8;41
15.11.2015;13:45:00;1380;13.1;40
15.11.2015;13:55:00;4562;13.7;40
15.11.2015;14:05:00;1592;14.2;40
15.11.2015;14:15:00;3757;14.7;41
15.11.2015;14:25:00;3333;15.3;41
15.11.2015;14:35:00;2787;15.8;41
15.11.2015;14:45:00;2225;16.2;40
15.11.2015;14:55:00;1761;16.5;39
15.11.2015;15:05:00;1072;16.7;38
15.11.2015;15:15:00;687;16.8;37
15.11.2015;15:25:00;625;16.9;36
15.11.2015;15:35:00;644;17.0;36
15.11.2015;15:45:00;530;17.1;36
15.11.2015;15:55:00;342;17.2;35
15.11.2015;16:05:00;324;17.2;35
15.11.2015;16:15:00;298;17.3;35
15.11.2015;16:25:00;256;17.3;35
15.11.2015;16:35:00;191;17.3;35
15.11.2015;16:45:00;130;17.4;34
15.11.2015;16:55:00;17;17.4;34
15.11.2015;17:05:00;0;17.4;0
15.11.2015;17:10:00;0;17.4;0
16.11.2015;07:25:00;0;0;2
16.11.2015;07:35:00;115;0;26
16.11.2015;07:45:00;207;0;27
16.11.2015;07:55:00;317;0;28
16.11.2015;08:05:00;455;0.1;29
16.11.2015;08:15:00;605;0.2;29
16.11.2015;08:25:00;738;0.3;29
16.11.2015;08:35:00;754;0.4;30
16.11.2015;08:45:00;955;0.6;30
16.11.2015;08:55:00;1020;0.8;30
16.11.2015;09:05:00;1151;0.9;30
16.11.2015;09:20:00;1193;1.2;31
16.11.2015;09:30:00;1238;1.4;31
16.11.2015;09:40:00;1591;1.6;31
16.11.2015;09:50:00;2354;2.0;31
16.11.2015;10:00:00;3078;2.5;33
16.11.2015;10:10:00;2581;3.0;34
16.11.2015;10:20:00;3184;3.5;35
16.11.2015;10:30:00;3030;4.0;36
16.11.2015;10:40:00;2621;4.4;36
16.11.2015;10:50:00;3267;4.9;36
16.11.2015;11:00:00;2919;5.5;38
16.11.2015;11:10:00;2428;5.9;37
16.11.2015;11:20:00;2676;6.3;37
16.11.2015;11:30:00;2680;6.8;38
16.11.2015;11:40:00;3962;7.4;39
16.11.2015;11:50:00;3938;8.1;40
16.11.2015;12:00:00;3732;8.7;41
16.11.2015;12:10:00;3888;9.4;42
16.11.2015;12:20:00;3601;10.0;42
16.11.2015;12:30:00;3215;10.5;41
16.11.2015;12:40:00;3217;11.1;41
16.11.2015;12:50:00;3713;11.7;42
16.11.2015;13:00:00;4310;12.3;41
16.11.2015;13:10:00;3703;12.9;43
16.11.2015;13:20:00;3981;13.5;43
16.11.2015;13:30:00;3317;14.1;43
16.11.2015;13:40:00;3155;14.7;42
16.11.2015;13:50:00;4229;15.4;44
16.11.2015;14:00:00;3525;15.9;43
16.11.2015;14:10:00;3688;16.6;44
16.11.2015;14:20:00;3181;17.1;43
16.11.2015;14:30:00;2812;17.5;42
16.11.2015;14:40:00;1800;17.8;41
16.11.2015;14:50:00;1740;18.1;40
16.11.2015;15:00:00;1393;18.4;39
16.11.2015;15:10:00;970;18.5;38
16.11.2015;15:20:00;738;18.7;37
16.11.2015;15:30:00;626;18.8;36
16.11.2015;15:40:00;386;18.8;36
16.11.2015;15:50:00;428;18.9;36
16.11.2015;16:00:00;334;19.0;36
16.11.2015;16:10:00;273;19.0;35
16.11.2015;16:20:00;212;19.1;35
16.11.2015;16:30:00;187;19.1;35
16.11.2015;16:40:00;138;19.1;35
16.11.2015;16:50:00;38;19.1;35
16.11.2015;17:00:00;0;19.1;2
17.11.2015;07:45:00;16;0;15
17.11.2015;07:55:00;239;0;27
17.11.2015;08:05:00;342;0;28
17.11.2015;08:15:00;422;0.1;28
17.11.2015;08:25:00;677;0.2;29
17.11.2015;08:35:00;1019;0.4;29
17.11.2015;08:45:00;789;0.5;30
17.11.2015;08:55:00;725;0.6;30
17.11.2015;09:05:00;665;0.7;30
17.11.2015;09:15:00;886;0.9;31
17.11.2015;09:25:00;1022;1.0;31
17.11.2015;09:35:00;1180;1.2;31
17.11.2015;09:45:00;1125;1.4;31
17.11.2015;09:55:00;1348;1.6;31
17.11.2015;10:05:00;1533;1.9;32
17.11.2015;10:15:00;1085;2.1;32
17.11.2015;10:25:00;1098;2.3;32
17.11.2015;10:35:00;1227;2.4;32
17.11.2015;10:45:00;1878;2.7;32
17.11.2015;10:55:00;1956;3.1;33
17.11.2015;11:05:00;1557;3.4;33
17.11.2015;11:15:00;1525;3.6;33
17.11.2015;11:25:00;1628;3.8;33
17.11.2015;11:35:00;2023;4.1;33
17.11.2015;11:45:00;2460;4.5;34
17.11.2015;11:55:00;1974;4.9;35
17.11.2015;12:05:00;1494;5.1;34
17.11.2015;12:15:00;2793;5.5;35
17.11.2015;12:25:00;2308;5.9;35
17.11.2015;12:35:00;3947;6.4;36
17.11.2015;12:45:00;3138;7.0;38
17.11.2015;12:55:00;2383;7.4;37
17.11.2015;13:05:00;1986;7.7;37
17.11.2015;13:15:00;2277;8.1;37
17.11.2015;13:25:00;1935;8.4;37
17.11.2015;13:35:00;2148;8.8;36
17.11.2015;13:45:00;2018;9.1;37
17.11.2015;13:55:00;1718;9.4;36
17.11.2015;14:05:00;1590;9.6;36
17.11.2015;14:15:00;1780;10.0;36
17.11.2015;14:25:00;1249;10.2;36
17.11.2015;14:35:00;917;10.4;35
17.11.2015;14:45:00;1004;10.5;35
17.11.2015;14:55:00;1102;10.7;35
17.11.2015;15:05:00;776;10.9;35
17.11.2015;15:15:00;616;11.0;35
17.11.2015;15:25:00;396;11.0;34
17.11.2015;15:35:00;269;11.1;34
17.11.2015;15:45:00;267;11.1;34
17.11.2015;15:55:00;367;11.2;34
17.11.2015;16:05:00;336;11.3;34
17.11.2015;16:15:00;265;11.3;34
17.11.2015;16:25:00;230;11.3;34
17.11.2015;16:35:00;166;11.4;34
17.11.2015;16:45:00;93;11.4;34
17.11.2015;16:55:00;0;11.4;33
17.11.2015;17:00:00;0;11.4;4
18.11.2015;07:40:00;0;0;12
18.11.2015;07:50:00;139;0;27
18.11.2015;08:00:00;170;0;28
18.11.2015;08:10:00;197;0;28
18.11.2015;08:20:00;219;0.1;29
18.11.2015;08:30:00;253;0.1;29
18.11.2015;08:40:00;356;0.2;30
18.11.2015;08:50:00;822;0.3;30
18.11.2015;09:00:00;993;0.4;30
18.11.2015;09:10:00;1143;0.6;30
