Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
18.11.2015;09:20:00;1318;0.8;31
18.11.2015;09:30:00;1495;1.1;31
18.11.2015;09:40:00;2912;1.5;31
18.11.2015;09:50:00;3142;2.0;33
18.11.2015;10:00:00;3454;2.5;34
18.11.2015;10:10:00;3780;3.2;36
18.11.2015;10:20:00;4113;3.8;38
18.11.2015;10:30:00;4183;4.5;39
18.11.2015;10:40:00;3615;5.1;39
18.11.2015;10:50:00;3184;5.7;39
18.11.2015;11:00:00;4469;6.2;40
18.11.2015;11:10:00;4971;6.9;41
18.11.2015;11:20:00;3710;7.5;41
18.11.2015;11:30:00;3391;8.0;41
18.11.2015;11:40:00;4090;8.6;41
18.11.2015;11:50:00;5117;9.4;43
18.11.2015;12:00:00;4849;10.2;45
18.11.2015;12:10:00;5122;11.1;46
18.11.2015;12:20:00;4570;11.8;46
18.11.2015;12:30:00;2839;12.3;43
18.11.2015;12:40:00;5472;13.0;45
18.11.2015;12:50:00;5292;13.9;47
18.11.2015;13:00:00;5246;14.8;47
18.11.2015;13:10:00;5208;15.6;48
18.11.2015;13:20:00;5155;16.5;49
18.11.2015;13:30:00;5047;17.3;44
18.11.2015;13:40:00;4927;18.1;45
18.11.2015;13:50:00;4789;18.9;46
18.11.2015;14:00:00;4544;19.7;47
18.11.2015;14:10:00;4121;20.4;47
18.11.2015;14:20:00;3583;21.0;46
18.11.2015;14:30:00;2903;21.5;45
18.11.2015;14:40:00;2370;21.9;44
18.11.2015;14:50:00;1707;22.2;42
18.11.2015;15:00:00;1114;22.5;41
18.11.2015;15:10:00;1291;22.7;40
18.11.2015;15:20:00;1749;22.9;39
18.11.2015;15:30:00;1325;23.2;39
18.11.2015;15:40:00;299;23.3;38
18.11.2015;15:50:00;263;23.3;37
18.11.2015;16:00:00;242;23.3;37
18.11.2015;16:10:00;217;23.4;37
18.11.2015;16:20:00;192;23.4;36
18.11.2015;16:30:00;162;23.4;36
18.11.2015;16:40:00;133;23.5;36
18.11.2015;16:50:00;78;23.5;35
18.11.2015;17:00:00;0;23.5;0
18.11.2015;17:10:00;0;23.5;0
19.11.2015;07:45:00;17;0;18
19.11.2015;07:55:00;163;0;27
19.11.2015;08:05:00;194;0;28
19.11.2015;08:15:00;220;0;29
19.11.2015;08:25:00;284;0.1;29
19.11.2015;08:35:00;395;0.1;29
19.11.2015;08:45:00;549;0.2;30
19.11.2015;08:55:00;1239;0.4;30
19.11.2015;09:05:00;1144;0.6;30
19.11.2015;09:15:00;1255;0.8;31
19.11.2015;09:25:00;1014;0.9;31
19.11.2015;09:35:00;2525;1.3;31
19.11.2015;09:45:00;2956;1.7;32
19.11.2015;09:55:00;3206;2.3;34
19.11.2015;10:05:00;3321;2.8;35
19.11.2015;10:15:00;3914;3.4;36
19.11.2015;10:25:00;4335;4.1;38
19.11.2015;10:35:00;4439;4.9;40
19.11.2015;10:45:00;3886;5.5;40
19.11.2015;10:55:00;4612;6.3;41
19.11.2015;11:05:00;5075;7.1;43
19.11.2015;11:15:00;4470;7.9;44
19.11.2015;11:25:00;2140;8.3;42
19.11.2015;11:35:00;3067;8.8;41
19.11.2015;11:45:00;3243;9.3;41
19.11.2015;11:55:00;1845;9.7;40
19.11.2015;12:05:00;3764;10.1;40
19.11.2015;12:15:00;4463;10.9;42
19.11.2015;12:25:00;4601;11.6;43
19.11.2015;12:35:00;4966;12.4;44
19.11.2015;12:45:00;4551;13.2;45
19.11.2015;12:55:00;4818;14.0;46
19.11.2015;13:05:00;3344;14.7;45
19.11.2015;13:15:00;4130;15.3;45
19.11.2015;13:25:00;4848;16.1;46
19.11.2015;13:35:00;4978;16.9;47
19.11.2015;13:45:00;4753;17.7;48
19.11.2015;13:55:00;4531;18.4;48
19.11.2015;14:05:00;4167;19.1;47
19.11.2015;14:15:00;3508;19.7;46
19.11.2015;14:25:00;3131;20.2;45
19.11.2015;14:35:00;2628;20.7;44
19.11.2015;14:45:00;1362;21.0;42
19.11.2015;14:55:00;761;21.1;40
19.11.2015;15:05:00;799;21.3;39
19.11.2015;15:15:00;570;21.4;38
19.11.2015;15:25:00;419;21.4;37
19.11.2015;15:35:00;412;21.5;37
19.11.2015;15:45:00;398;21.6;37
19.11.2015;15:55:00;407;21.6;36
19.11.2015;16:05:00;343;21.7;36
19.11.2015;16:15:00;284;21.7;36
19.11.2015;16:25:00;203;21.8;36
19.11.2015;16:35:00;123;21.8;35
19.11.2015;16:45:00;0;21.8;0
19.11.2015;17:00:00;0;21.8;0
20.11.2015;08:15:00;0;0;2
20.11.2015;08:25:00;84;0;27
20.11.2015;08:35:00;145;0;28
20.11.2015;08:45:00;164;0;29
20.11.2015;08:55:00;188;0;29
20.11.2015;09:05:00;183;0.1;29
20.11.2015;09:15:00;240;0.1;30
20.11.2015;09:25:00;262;0.1;30
20.11.2015;09:35:00;271;0.2;30
20.11.2015;09:45:00;295;0.2;31
20.11.2015;09:55:00;328;0.3;31
20.11.2015;10:05:00;330;0.3;31
20.11.2015;10:15:00;276;0.4;31
20.11.2015;10:25:00;279;0.4;31
20.11.2015;10:35:00;362;0.5;31
20.11.2015;10:45:00;432;0.6;31
20.11.2015;10:55:00;507;0.6;32
20.11.2015;11:05:00;469;0.7;32
20.11.2015;11:15:00;565;0.8;32
20.11.2015;11:25:00;506;0.9;32
20.11.2015;11:35:00;588;1.0;32
20.11.2015;11:45:00;836;1.1;32
20.11.2015;11:55:00;666;1.2;32
20.11.2015;12:05:00;572;1.3;32
20.11.2015;12:15:00;600;1.4;32
20.11.2015;12:25:00;530;1.5;32
20.11.2015;12:35:00;525;1.6;33
20.11.2015;12:45:00;445;1.7;33
20.11.2015;12:55:00;450;1.8;33
20.11.2015;13:05:00;482;1.8;33
20.11.2015;13:15:00;379;1.9;33
20.11.2015;13:25:00;330;2.0;33
20.11.2015;13:35:00;299;2.0;33
20.11.2015;13:45:00;508;2.1;33
20.11.2015;13:55:00;384;2.2;33
20.11.2015;14:05:00;302;2.2;33
20.11.2015;14:15:00;291;2.3;33
20.11.2015;14:25:00;262;2.3;33
20.11.2015;14:35:00;303;2.4;33
20.11.2015;14:45:00;268;2.4;33
20.11.2015;14:55:00;268;2.5;33
20.11.2015;15:05:00;243;2.5;33
20.11.2015;15:15:00;229;2.5;33
20.11.2015;15:25:00;218;2.6;33
20.11.2015;15:35:00;230;2.6;33
20.11.2015;15:45:00;218;2.6;33
20.11.2015;15:55:00;178;2.7;33
20.11.2015;16:05:00;145;2.7;33
20.11.2015;16:15:00;116;2.7;33
20.11.2015;16:25:00;0;2.7;11
20.11.2015;17:00:00;0;2.7;0
21.11.2015;08:30:00;0;0;10
21.11.2015;08:40:00;152;0;27
21.11.2015;08:50:00;609;0;28
21.11.2015;09:00:00;643;0.1;28
21.11.2015;09:10:00;1227;0.3;29
21.11.2015;09:20:00;982;0.5;29
21.11.2015;09:30:00;1097;0.7;30
21.11.2015;09:40:00;673;0.8;30
21.11.2015;09:50:00;401;0.9;30
21.11.2015;10:00:00;317;0.9;30
21.11.2015;10:10:00;1067;1.1;31
21.11.2015;10:20:00;1443;1.3;31
21.11.2015;10:30:00;1114;1.5;31
21.11.2015;10:40:00;1662;1.7;31
21.11.2015;10:50:00;1730;2.0;31
21.11.2015;11:00:00;1638;2.3;32
21.11.2015;11:10:00;2355;2.7;32
21.11.2015;11:20:00;3065;3.1;33
21.11.2015;11:30:00;3884;3.9;36
21.11.2015;11:45:00;4197;5.3;41
21.11.2015;11:55:00;2692;5.9;40
21.11.2015;12:05:00;1803;6.2;38
21.11.2015;12:15:00;1596;6.5;37
21.11.2015;12:25:00;1337;6.7;36
21.11.2015;12:35:00;1383;6.9;36
21.11.2015;12:45:00;1710;7.2;36
21.11.2015;12:55:00;2425;7.6;36
21.11.2015;13:05:00;740;7.7;35
21.11.2015;13:15:00;657;7.8;35
21.11.2015;13:25:00;1558;8.1;34
21.11.2015;13:35:00;689;8.2;34
21.11.2015;13:45:00;580;8.3;34
21.11.2015;13:55:00;371;8.4;34
21.11.2015;14:05:00;222;8.4;34
21.11.2015;14:15:00;170;8.4;34
21.11.2015;14:25:00;124;8.5;34
21.11.2015;14:35:00;63;8.5;30
21.11.2015;14:45:00;43;8.5;12
21.11.2015;14:55:00;284;8.5;33
21.11.2015;15:05:00;375;8.6;33
21.11.2015;15:15:00;636;8.7;33
21.11.2015;15:25:00;342;8.7;33
21.11.2015;15:35:00;475;8.8;33
21.11.2015;15:45:00;242;8.9;33
21.11.2015;15:55:00;141;8.9;33
21.11.2015;16:05:00;123;8.9;33
21.11.2015;16:15:00;139;8.9;33
21.11.2015;16:25:00;0;8.9;33
21.11.2015;16:35:00;0;8.9;32
21.11.2015;17:00:00;0;8.9;0
22.11.2015;09:00:00;0;0;0
22.11.2015;09:20:00;0;0;0
22.11.2015;09:50:00;0;0;5
22.11.2015;10:00:00;95;0;27
22.11.2015;10:10:00;123;0;28
22.11.2015;10:20:00;119;0;28
22.11.2015;10:30:00;113;0;28
22.11.2015;10:40:00;8;0;29
22.11.2015;10:50:00;122;0;29
22.11.2015;11:00:00;164;0.1;29
22.11.2015;11:10:00;175;0.1;29
22.11.2015;11:20:00;171;0.1;30
22.11.2015;11:30:00;228;0.2;30
22.11.2015;11:40:00;240;0.2;30
22.11.2015;11:50:00;261;0.2;30
22.11.2015;12:00:00;254;0.3;30
22.11.2015;12:10:00;337;0.3;30
22.11.2015;12:20:00;198;0.4;31
22.11.2015;12:30:00;149;0.4;31
22.11.2015;12:40:00;109;0.4;31
22.11.2015;12:50:00;109;0.4;31
22.11.2015;13:00:00;138;0.4;31
22.11.2015;13:10:00;162;0.5;31
22.11.2015;13:20:00;160;0.5;31
22.11.2015;13:30:00;173;0.5;31
22.11.2015;13:40:00;173;0.6;31
22.11.2015;13:50:00;212;0.6;31
22.11.2015;14:00:00;242;0.6;31
22.11.2015;14:10:00;186;0.7;31
22.11.2015;14:20:00;191;0.7;31
22.11.2015;14:30:00;160;0.7;31
22.11.2015;14:40:00;187;0.7;31
22.11.2015;14:50:00;179;0.8;32
22.11.2015;15:00:00;206;0.8;32
22.11.2015;15:10:00;234;0.8;32
22.11.2015;15:20:00;277;0.9;32
22.11.2015;15:30:00;188;0.9;32
22.11.2015;15:40:00;150;1.0;32
22.11.2015;15:50:00;112;1.0;32
22.11.2015;16:00:00;112;1.0;32
22.11.2015;16:10:00;104;1.0;32
22.11.2015;16:20:00;72;1.0;32
22.11.2015;17:00:00;0;1.0;0
23.11.2015;08:55:00;59;0;19
23.11.2015;09:05:00;165;0;27
23.11.2015;09:15:00;115;0;27
23.11.2015;09:25:00;101;0;28
23.11.2015;09:35:00;105;0;28
23.11.2015;09:45:00;111;0.1;29
23.11.2015;09:55:00;112;0.1;29
23.11.2015;10:05:00;131;0.1;29
23.11.2015;10:15:00;140;0.1;29
23.11.2015;10:25:00;143;0.1;29
23.11.2015;10:35:00;143;0.2;30
23.11.2015;10:45:00;146;0.2;30
23.11.2015;10:55:00;171;0.2;30
23.11.2015;11:05:00;174;0.2;30
23.11.2015;11:15:00;172;0.3;30
23.11.2015;11:25:00;174;0.3;30
23.11.2015;11:45:00;190;0.4;31
23.11.2015;11:55:00;234;0.4;31
23.11.2015;12:05:00;224;0.4;31
23.11.2015;12:15:00;237;0.5;31
23.11.2015;12:25:00;329;0.5;31
23.11.2015;12:35:00;205;0.6;31
23.11.2015;12:45:00;173;0.6;31
23.11.2015;12:55:00;257;0.6;31
23.11.2015;13:05:00;394;0.7;31
23.11.2015;13:15:00;289;0.7;31
23.11.2015;13:25:00;643;0.8;31
23.11.2015;13:35:00;764;0.9;31
23.11.2015;13:55:00;527;1.2;31
23.11.2015;14:05:00;887;1.3;31
23.11.2015;14:15:00;911;1.5;32
23.11.2015;14:25:00;850;1.6;32
23.11.2015;14:35:00;791;1.7;32
23.11.2015;14:50:00;684;1.9;32
23.11.2015;15:00:00;578;2.0;32
23.11.2015;15:30:00;461;2.3;32
23.11.2015;15:40:00;224;2.4;32
23.11.2015;15:50:00;189;2.4;32
23.11.2015;16:00:00;167;2.4;32
23.11.2015;16:10:00;147;2.5;32
23.11.2015;16:20:00;122;2.5;32
23.11.2015;16:30:00;107;2.5;32
23.11.2015;16:40:00;0;2.5;32
23.11.2015;16:50:00;0;2.5;0
23.11.2015;17:00:00;0;2.5;0
24.11.2015;08:05:00;0;0;6
24.11.2015;08:15:00;127;0;26
24.11.2015;08:25:00;151;0;27
24.11.2015;08:35:00;184;0;27
24.11.2015;08:45:00;183;0.1;28
24.11.2015;08:55:00;272;0.1;28
24.11.2015;09:05:00;331;0.1;28
24.11.2015;09:15:00;383;0.2;29
24.11.2015;09:25:00;430;0.3;29
24.11.2015;09:35:00;523;0.4;29
24.11.2015;09:45:00;715;0.5;29
24.11.2015;09:55:00;785;0.6;29
24.11.2015;10:05:00;878;0.7;30
24.11.2015;10:15:00;959;0.9;30
24.11.2015;10:25:00;1049;1.1;30
24.11.2015;10:35:00;1108;1.2;30
24.11.2015;10:45:00;1171;1.4;30
24.11.2015;10:55:00;1242;1.6;31
24.11.2015;11:05:00;1369;1.9;31
24.11.2015;11:15:00;1480;2.1;31
24.11.2015;11:25:00;1627;2.3;31
24.11.2015;11:35:00;1766;2.6;31
24.11.2015;11:45:00;1911;2.9;32
24.11.2015;11:55:00;2093;3.3;32
24.11.2015;12:05:00;2268;3.6;33
24.11.2015;12:15:00;2493;4.0;33
24.11.2015;12:25:00;2780;4.5;34
24.11.2015;12:35:00;3152;5.0;35
24.11.2015;12:45:00;3352;5.5;36
24.11.2015;12:55:00;3592;6.1;37
24.11.2015;13:05:00;3744;6.7;38
24.11.2015;13:15:00;3175;7.3;39
24.11.2015;13:25:00;3792;7.9;39
24.11.2015;13:35:00;3837;8.5;40
24.11.2015;13:45:00;3960;9.2;40
24.11.2015;13:55:00;3897;9.8;41
24.11.2015;14:05:00;3487;10.4;41
24.11.2015;14:15:00;2457;10.9;40
24.11.2015;14:25:00;1848;11.2;39
24.11.2015;14:35:00;1718;11.5;38
24.11.2015;14:45:00;1543;11.7;37
24.11.2015;14:55:00;1212;12.0;36
24.11.2015;15:05:00;905;12.1;35
24.11.2015;15:15:00;831;12.3;35
24.11.2015;15:25:00;810;12.4;34
24.11.2015;15:35:00;734;12.5;34
24.11.2015;15:45:00;618;12.6;34
24.11.2015;15:55:00;525;12.7;34
24.11.2015;16:05:00;426;12.8;34
24.11.2015;16:15:00;323;12.9;33
24.11.2015;16:25:00;228;12.9;33
24.11.2015;16:35:00;136;12.9;33
24.11.2015;16:45:00;0;12.9;2
24.11.2015;17:00:00;0;12.9;0
25.11.2015;08:45:00;0;0;26
25.11.2015;08:55:00;49;0;27
25.11.2015;09:05:00;139;0;27
25.11.2015;09:15:00;142;0;27
25.11.2015;09:25:00;140;0;28
25.11.2015;09:35:00;229;0.1;28
25.11.2015;09:45:00;285;0.1;28
25.11.2015;09:55:00;261;0.1;29
25.11.2015;10:05:00;221;0.2;29
25.11.2015;10:15:00;195;0.2;29
25.11.2015;10:25:00;229;0.2;29
25.11.2015;10:35:00;452;0.3;30
25.11.2015;10:45:00;408;0.4;30
25.11.2015;10:55:00;352;0.4;30
25.11.2015;11:05:00;705;0.5;30
25.11.2015;11:15:00;785;0.7;30
25.11.2015;11:25:00;676;0.8;30
25.11.2015;11:35:00;843;0.9;31
25.11.2015;11:45:00;1238;1.1;31
25.11.2015;11:55:00;1122;1.3;31
25.11.2015;12:05:00;1171;1.5;31
25.11.2015;12:15:00;1308;1.7;31
25.11.2015;12:25:00;1192;1.9;31
25.11.2015;12:35:00;1434;2.1;31
25.11.2015;12:45:00;1308;2.4;31
25.11.2015;12:55:00;1299;2.6;32
25.11.2015;13:05:00;1679;2.8;32
25.11.2015;13:15:00;1741;3.1;32
25.11.2015;13:25:00;1984;3.5;33
25.11.2015;13:35:00;2647;3.9;33
25.11.2015;13:45:00;2051;4.3;34
25.11.2015;13:55:00;1759;4.6;34
25.11.2015;14:05:00;1233;4.8;33
25.11.2015;14:15:00;566;5.0;33
25.11.2015;14:25:00;432;5.0;33
25.11.2015;14:35:00;704;5.1;33
25.11.2015;14:45:00;807;5.3;33
25.11.2015;14:55:00;769;5.4;33
25.11.2015;15:05:00;632;5.5;33
25.11.2015;15:15:00;499;5.6;32
25.11.2015;15:25:00;518;5.7;32
25.11.2015;15:35:00;346;5.7;32
25.11.2015;15:45:00;211;5.8;32
25.11.2015;15:55:00;152;5.8;32
25.11.2015;16:05:00;162;5.8;32
25.11.2015;16:15:00;16;5.8;22
25.11.2015;16:25:00;63;5.8;32
25.11.2015;16:35:00;100;5.9;32
25.11.2015;16:45:00;0;5.9;0
25.11.2015;17:00:00;0;5.9;0
26.11.2015;08:30:00;32;0;13
26.11.2015;08:40:00;230;0;26
26.11.2015;08:50:00;345;0;27
26.11.2015;09:00:00;510;0.1;27
26.11.2015;09:10:00;912;0.2;28
26.11.2015;09:20:00;1203;0.4;28
26.11.2015;09:30:00;1472;0.7;29
26.11.2015;09:40:00;876;0.8;29
26.11.2015;09:50:00;657;0.9;29
26.11.2015;10:00:00;398;1.0;30
26.11.2015;10:10:00;594;1.1;30
26.11.2015;10:20:00;383;1.2;30
26.11.2015;10:30:00;515;1.2;30
26.11.2015;10:40:00;818;1.4;30
26.11.2015;10:50:00;1549;1.6;30
26.11.2015;11:00:00;1617;1.9;30
26.11.2015;11:10:00;955;2.1;31
26.11.2015;11:20:00;883;2.2;31
26.11.2015;11:30:00;1005;2.4;31
26.11.2015;11:40:00;1155;2.5;31
26.11.2015;11:50:00;723;2.7;31
26.11.2015;12:00:00;834;2.8;31
26.11.2015;12:10:00;1070;3.0;31
26.11.2015;12:20:00;1313;3.2;31
26.11.2015;12:30:00;1141;3.4;31
26.11.2015;12:40:00;1232;3.6;32
26.11.2015;12:50:00;1201;3.8;32
26.11.2015;13:00:00;1053;4.0;32
26.11.2015;13:10:00;1041;4.1;32
26.11.2015;13:20:00;953;4.2;32
26.11.2015;13:30:00;1305;4.4;32
26.11.2015;13:40:00;1619;4.7;32
26.11.2015;13:50:00;1363;5.0;32
26.11.2015;14:00:00;1065;5.1;32
26.11.2015;14:10:00;782;5.3;32
26.11.2015;14:20:00;581;5.4;32
26.11.2015;14:30:00;709;5.5;32
26.11.2015;14:40:00;770;5.6;32
26.11.2015;14:50:00;671;5.7;32
26.11.2015;15:00:00;736;5.9;32
26.11.2015;15:10:00;856;6.0;32
26.11.2015;15:20:00;693;6.1;32
26.11.2015;15:30:00;321;6.2;32
26.11.2015;15:40:00;270;6.2;32
26.11.2015;16:10:00;22;6.3;15
26.11.2015;16:20:00;134;6.3;31
26.11.2015;16:30:00;106;6.3;31
26.11.2015;16:40:00;8;6.3;28
26.11.2015;17:00:00;0;6.3;0
27.11.2015;08:10:00;0;0;4
27.11.2015;08:20:00;119;0;26
27.11.2015;08:30:00;159;0;27
27.11.2015;08:40:00;228;0;28
27.11.2015;08:50:00;241;0.1;28
27.11.2015;09:00:00;236;0.1;28
27.11.2015;09:10:00;280;0.1;29
27.11.2015;09:20:00;371;0.2;29
27.11.2015;09:30:00;448;0.3;29
27.11.2015;09:40:00;446;0.4;29
27.11.2015;09:50:00;502;0.4;29
27.11.2015;10:00:00;490;0.5;30
27.11.2015;10:10:00;622;0.6;30
27.11.2015;10:20:00;664;0.7;30
27.11.2015;10:30:00;655;0.8;30
27.11.2015;10:40:00;646;0.9;30
27.11.2015;10:50:00;559;1.0;30
27.11.2015;11:00:00;576;1.1;30
27.11.2015;11:10:00;674;1.2;31
27.11.2015;11:20:00;788;1.4;31
27.11.2015;11:30:00;883;1.5;31
27.11.2015;11:40:00;862;1.6;31
27.11.2015;11:50:00;1137;1.8;31
27.11.2015;12:00:00;1410;2.0;31
27.11.2015;12:10:00;1240;2.2;31
27.11.2015;12:20:00;1147;2.4;31
27.11.2015;12:30:00;1106;2.6;31
27.11.2015;12:40:00;979;2.8;32
27.11.2015;12:50:00;1338;3.0;32
27.11.2015;13:00:00;1166;3.2;32
27.11.2015;13:10:00;986;3.4;32
27.11.2015;13:20:00;954;3.5;32
27.11.2015;13:30:00;989;3.7;32
27.11.2015;13:40:00;826;3.8;32
27.11.2015;13:50:00;642;4.0;32
27.11.2015;14:00:00;582;4.1;32
27.11.2015;14:10:00;533;4.1;32
27.11.2015;14:20:00;484;4.2;32
27.11.2015;14:30:00;430;4.3;32
27.11.2015;14:40:00;382;4.4;32
27.11.2015;14:50:00;393;4.4;32
27.11.2015;15:00:00;356;4.5;32
27.11.2015;15:10:00;359;4.6;32
27.11.2015;15:20:00;279;4.6;32
27.11.2015;15:30:00;258;4.6;32
27.11.2015;15:40:00;234;4.7;32
27.11.2015;15:50:00;208;4.7;32
27.11.2015;16:00:00;150;4.7;32
27.11.2015;16:10:00;137;4.8;32
27.11.2015;16:20:00;9;4.8;31
27.11.2015;17:00:00;0;4.8;0
28.11.2015;09:00:00;0;0;0
28.11.2015;10:00:00;0;0;1
28.11.2015;10:10:00;121;0;27
28.11.2015;10:20:00;115;0;27
28.11.2015;10:30:00;115;0;28
28.11.2015;10:40:00;111;0;28
28.11.2015;10:50:00;145;0;28
28.11.2015;11:00:00;172;0.1;29
28.11.2015;11:10:00;172;0.1;29
28.11.2015;11:20:00;192;0.1;29
28.11.2015;11:30:00;201;0.2;29
28.11.2015;11:40:00;173;0.2;30
28.11.2015;11:50:00;193;0.2;30
28.11.2015;12:00:00;236;0.3;30
28.11.2015;12:10:00;312;0.3;30
28.11.2015;12:20:00;293;0.4;30
28.11.2015;12:30:00;224;0.4;30
28.11.2015;12:40:00;196;0.4;30
28.11.2015;12:50:00;223;0.5;31
28.11.2015;13:00:00;277;0.5;31
28.11.2015;13:10:00;432;0.6;31
28.11.2015;13:20:00;443;0.7;31
28.11.2015;13:30:00;478;0.7;31
28.11.2015;13:40:00;465;0.8;31
28.11.2015;13:50:00;350;0.9;31
28.11.2015;14:00:00;327;0.9;31
28.11.2015;14:10:00;311;1.0;31
28.11.2015;14:20:00;233;1.0;31
28.11.2015;14:30:00;252;1.0;31
28.11.2015;14:40:00;397;1.1;31
28.11.2015;14:50:00;390;1.2;31
28.11.2015;15:00:00;377;1.2;31
28.11.2015;15:10:00;415;1.3;31
28.11.2015;15:20:00;379;1.4;31
28.11.2015;15:30:00;384;1.4;31
28.11.2015;15:40:00;216;1.5;31
28.11.2015;15:50:00;185;1.5;31
28.11.2015;16:00:00;197;1.5;32
28.11.2015;16:10:00;175;1.6;32
28.11.2015;16:20:00;137;1.6;32
28.11.2015;16:30:00;27;1.6;31
28.11.2015;16:40:00;0;1.6;0
28.11.2015;16:50:00;0;1.6;0
28.11.2015;17:00:00;0;1.6;0
29.11.2015;08:10:00;0;0;5
29.11.2015;08:20:00;134;0;26
29.11.2015;08:30:00;137;0;27
29.11.2015;08:40:00;169;0;28
29.11.2015;08:50:00;177;0;28
29.11.2015;09:00:00;186;0.1;28
29.11.2015;09:10:00;178;0.1;29
29.11.2015;09:20:00;210;0.1;29
29.11.2015;09:30:00;279;0.2;29
29.11.2015;09:40:00;346;0.2;29
29.11.2015;09:50:00;329;0.3;30
29.11.2015;10:00:00;478;0.4;30
29.11.2015;10:10:00;590;0.5;30
29.11.2015;10:20:00;540;0.5;30
29.11.2015;10:30:00;739;0.7;30
29.11.2015;10:40:00;620;0.8;30
29.11.2015;10:50:00;775;0.9;31
29.11.2015;11:00:00;1135;1.1;31
29.11.2015;11:10:00;1845;1.4;31
29.11.2015;11:20:00;1735;1.7;31
29.11.2015;11:30:00;2025;2.0;31
29.11.2015;11:40:00;1907;2.3;32
29.11.2015;11:50:00;1279;2.5;32
29.11.2015;12:00:00;1357;2.7;32
29.11.2015;12:10:00;1834;3.0;32
29.11.2015;12:20:00;1555;3.3;32
29.11.2015;12:30:00;1169;3.5;32
29.11.2015;12:40:00;1220;3.7;33
29.11.2015;12:50:00;1251;3.9;33
29.11.2015;13:00:00;1255;4.1;33
29.11.2015;13:10:00;1311;4.3;33
29.11.2015;13:20:00;1282;4.6;33
29.11.2015;13:30:00;1618;4.8;33
29.11.2015;13:40:00;962;5.0;33
29.11.2015;13:50:00;889;5.2;33
29.11.2015;14:00:00;722;5.3;33
29.11.2015;14:10:00;858;5.4;33
29.11.2015;14:20:00;1009;5.6;33
29.11.2015;14:30:00;865;5.7;33
29.11.2015;14:40:00;805;5.9;33
29.11.2015;14:50:00;664;6.0;33
29.11.2015;15:00:00;688;6.1;33
29.11.2015;15:10:00;397;6.2;33
29.11.2015;15:20:00;411;6.2;33
29.11.2015;15:30:00;530;6.3;33
29.11.2015;15:40:00;393;6.4;33
29.11.2015;15:50:00;216;6.4;33
29.11.2015;16:00:00;210;6.5;33
29.11.2015;16:10:00;117;6.5;32
29.11.2015;16:20:00;0;6.5;32
29.11.2015;16:30:00;0;6.5;0
29.11.2015;17:00:00;0;6.5;0
30.11.2015;08:10:00;77;0;25
30.11.2015;08:20:00;148;0;27
30.11.2015;08:30:00;229;0;27
30.11.2015;08:40:00;249;0.1;28
30.11.2015;08:50:00;404;0.1;28
30.11.2015;09:00:00;376;0.2;29
30.11.2015;09:10:00;346;0.2;29
30.11.2015;09:20:00;388;0.3;29
30.11.2015;09:30:00;501;0.4;30
30.11.2015;09:40:00;537;0.5;30
30.11.2015;09:50:00;719;0.6;30
30.11.2015;10:00:00;855;0.7;30
30.11.2015;10:10:00;671;0.8;30
30.11.2015;10:20:00;866;1.0;31
30.11.2015;10:30:00;575;1.1;31
30.11.2015;10:40:00;697;1.2;31
30.11.2015;10:50:00;886;1.3;31
30.11.2015;11:00:00;1153;1.5;31
30.11.2015;11:10:00;1373;1.7;31
30.11.2015;11:20:00;1223;1.9;31
30.11.2015;11:30:00;1133;2.1;31
30.11.2015;11:40:00;1677;2.4;32
30.11.2015;11:50:00;1720;2.6;32
30.11.2015;12:00:00;1780;2.9;32
30.11.2015;12:10:00;1449;3.1;32
30.11.2015;12:20:00;2117;3.5;33
30.11.2015;12:30:00;2271;3.9;33
30.11.2015;12:40:00;2947;4.3;34
30.11.2015;12:50:00;1913;4.8;35
30.11.2015;13:00:00;2396;5.1;35
30.11.2015;13:10:00;1791;5.4;35
30.11.2015;13:20:00;886;5.6;34
30.11.2015;13:30:00;748;5.7;34
30.11.2015;13:40:00;730;5.9;33
30.11.2015;13:50:00;857;6.0;33
30.11.2015;14:00:00;898;6.1;33
30.11.2015;14:10:00;2670;6.5;33
30.11.2015;14:20:00;2208;6.9;34
30.11.2015;14:30:00;1281;7.1;34
30.11.2015;14:40:00;1268;7.4;34
30.11.2015;14:50:00;1238;7.6;34
30.11.2015;15:00:00;920;7.8;34
30.11.2015;15:10:00;923;7.9;34
30.11.2015;15:20:00;665;8.0;33
30.11.2015;15:30:00;561;8.1;33
30.11.2015;15:40:00;519;8.2;33
30.11.2015;15:50:00;540;8.3;33
30.11.2015;16:00:00;431;8.4;33
30.11.2015;16:10:00;292;8.4;33
30.11.2015;16:20:00;201;8.5;33
30.11.2015;16:30:00;129;8.5;33
30.11.2015;16:40:00;123;8.5;33
30.11.2015;16:50:00;110;8.5;33
30.11.2015;17:00:00;0;8.5;0
01.12.2015;08:20:00;0;0;2
01.12.2015;08:30:00;141;0;26
01.12.2015;08:40:00;147;0;27
01.12.2015;08:50:00;175;0;28
01.12.2015;09:00:00;170;0;28
01.12.2015;09:10:00;216;0.1;29
01.12.2015;09:20:00;259;0.1;29
01.12.2015;09:30:00;265;0.2;29
01.12.2015;09:40:00;287;0.2;29
01.12.2015;09:50:00;297;0.3;30
01.12.2015;10:00:00;317;0.3;30
01.12.2015;10:10:00;311;0.4;30
01.12.2015;10:20:00;295;0.4;30
01.12.2015;10:30:00;398;0.5;30
01.12.2015;10:40:00;449;0.6;31
01.12.2015;10:50:00;870;0.7;31
01.12.2015;11:00:00;799;0.8;31
01.12.2015;11:10:00;695;0.9;31
01.12.2015;11:20:00;605;1.0;31
01.12.2015;11:30:00;737;1.1;31
01.12.2015;11:40:00;741;1.3;31
01.12.2015;11:50:00;1138;1.4;31
01.12.2015;12:00:00;1318;1.7;31
01.12.2015;12:10:00;1524;1.9;32
01.12.2015;12:20:00;1659;2.2;32
01.12.2015;12:30:00;2621;2.5;32
01.12.2015;12:40:00;2588;3.0;33
01.12.2015;12:50:00;2577;3.4;34
01.12.2015;13:00:00;2548;3.8;35
01.12.2015;13:10:00;1761;4.2;35
01.12.2015;13:20:00;1250;4.4;34
01.12.2015;13:30:00;1568;4.6;34
01.12.2015;13:40:00;1978;4.9;34
01.12.2015;13:50:00;2525;5.3;34
01.12.2015;14:00:00;1938;5.6;35
01.12.2015;14:10:00;2031;6.0;35
01.12.2015;14:20:00;1519;6.2;35
01.12.2015;14:30:00;953;6.4;34
01.12.2015;14:40:00;770;6.6;34
01.12.2015;14:50:00;908;6.7;34
01.12.2015;15:00:00;691;6.8;34
01.12.2015;15:10:00;977;7.0;33
01.12.2015;15:20:00;853;7.1;33
01.12.2015;15:30:00;808;7.3;33
01.12.2015;15:40:00;608;7.4;33
01.12.2015;15:50:00;471;7.5;33
01.12.2015;16:00:00;344;7.5;33
01.12.2015;16:10:00;282;7.6;33
01.12.2015;16:20:00;205;7.6;33
01.12.2015;16:30:00;121;7.6;33
01.12.2015;16:40:00;0;7.6;20
01.12.2015;17:00:00;0;7.6;0
02.12.2015;08:00:00;47;0;25
02.12.2015;08:10:00;175;0;27
02.12.2015;08:20:00;220;0;28
02.12.2015;08:30:00;250;0.1;28
02.12.2015;08:40:00;289;0.1;28
02.12.2015;08:50:00;334;0.2;29
02.12.2015;09:00:00;389;0.2;29
02.12.2015;09:10:00;958;0.3;29
02.12.2015;09:20:00;1102;0.5;30
02.12.2015;09:30:00;1257;0.7;30
02.12.2015;09:40:00;1469;0.9;30
02.12.2015;09:50:00;1619;1.2;30
02.12.2015;10:00:00;2819;1.6;31
02.12.2015;10:10:00;3117;2.2;33
02.12.2015;10:20:00;3433;2.7;34
02.12.2015;10:30:00;3720;3.3;35
02.12.2015;10:40:00;4012;4.0;37
02.12.2015;10:50:00;4182;4.6;38
02.12.2015;11:00:00;4338;5.3;39
02.12.2015;11:10:00;4492;6.1;40
02.12.2015;11:20:00;4635;6.8;41
02.12.2015;11:30:00;4693;7.6;42
02.12.2015;11:40:00;4749;8.4;43
02.12.2015;11:50:00;4826;9.2;44
02.12.2015;12:00:00;4863;10.0;44
02.12.2015;12:10:00;4911;10.8;45
02.12.2015;12:20:00;4941;11.6;45
02.12.2015;12:30:00;4950;12.4;46
02.12.2015;12:40:00;4920;13.2;46
02.12.2015;12:50:00;4875;14.0;47
02.12.2015;13:00:00;4778;14.8;47
02.12.2015;13:10:00;4651;15.6;47
02.12.2015;13:20:00;4490;16.4;47
02.12.2015;13:30:00;4201;17.1;47
02.12.2015;13:40:00;3801;17.7;46
02.12.2015;13:50:00;3306;18.3;45
02.12.2015;14:00:00;2753;18.8;44
02.12.2015;14:10:00;2265;19.1;42
02.12.2015;14:20:00;1934;19.5;41
02.12.2015;14:30:00;1407;19.7;40
02.12.2015;14:40:00;974;19.9;38
02.12.2015;14:50:00;1898;20.2;38
02.12.2015;15:00:00;1782;20.5;38
02.12.2015;15:10:00;1143;20.7;37
02.12.2015;15:20:00;593;20.8;36
02.12.2015;15:30:00;314;20.9;36
02.12.2015;15:40:00;312;20.9;36
02.12.2015;15:50:00;281;21.0;35
02.12.2015;16:00:00;250;21.0;35
02.12.2015;16:10:00;216;21.0;35
02.12.2015;16:20:00;177;21.1;35
02.12.2015;16:30:00;138;21.1;34
02.12.2015;16:40:00;18;21.1;34
02.12.2015;16:50:00;0;21.1;0
02.12.2015;17:00:00;0;21.1;0
03.12.2015;08:10:00;23;0;11
03.12.2015;08:20:00;192;0;27
03.12.2015;08:30:00;252;0;27
03.12.2015;08:40:00;278;0.1;28
03.12.2015;08:50:00;251;0.1;28
03.12.2015;09:00:00;350;0.2;29
03.12.2015;09:10:00;410;0.2;29
03.12.2015;09:20:00;474;0.3;29
03.12.2015;09:30:00;519;0.4;29
03.12.2015;09:40:00;484;0.5;30
03.12.2015;09:50:00;542;0.6;30
03.12.2015;10:00:00;562;0.7;30
03.12.2015;10:10:00;620;0.8;30
03.12.2015;10:20:00;838;0.9;30
03.12.2015;10:30:00;863;1.0;30
03.12.2015;10:40:00;825;1.2;31
03.12.2015;10:50:00;760;1.3;31
03.12.2015;11:00:00;721;1.4;31
03.12.2015;11:10:00;888;1.6;31
03.12.2015;11:20:00;806;1.7;31
03.12.2015;11:30:00;719;1.8;31
03.12.2015;11:40:00;857;1.9;31
03.12.2015;11:50:00;919;2.1;31
03.12.2015;12:00:00;1122;2.3;31
03.12.2015;12:10:00;1363;2.5;31
03.12.2015;12:20:00;1303;2.7;32
03.12.2015;12:30:00;1887;3.0;32
03.12.2015;12:40:00;2171;3.3;32
03.12.2015;12:50:00;1567;3.6;32
03.12.2015;13:00:00;871;3.8;32
03.12.2015;13:10:00;780;3.9;32
03.12.2015;13:20:00;738;4.0;32
03.12.2015;13:30:00;768;4.1;32
03.12.2015;13:40:00;1022;4.3;32
03.12.2015;13:50:00;859;4.4;32
03.12.2015;14:00:00;831;4.6;32
03.12.2015;14:10:00;794;4.7;32
03.12.2015;14:20:00;681;4.8;32
03.12.2015;14:30:00;651;4.9;32
03.12.2015;14:40:00;638;5.0;32
03.12.2015;14:50:00;597;5.1;32
03.12.2015;15:00:00;576;5.2;32
03.12.2015;15:10:00;507;5.3;32
03.12.2015;15:20:00;426;5.4;32
03.12.2015;15:30:00;365;5.5;32
03.12.2015;15:40:00;270;5.5;32
03.12.2015;15:50:00;211;5.5;32
03.12.2015;16:00:00;154;5.6;32
03.12.2015;16:10:00;126;5.6;32
03.12.2015;16:20:00;9;5.6;32
03.12.2015;16:30:00;0;5.6;0
03.12.2015;17:00:00;0;5.6;0
04.12.2015;07:45:00;0;0;6
04.12.2015;07:55:00;128;0;26
04.12.2015;08:05:00;134;0;27
04.12.2015;08:15:00;250;0;27
04.12.2015;08:25:00;386;0.1;28
04.12.2015;08:35:00;422;0.1;28
04.12.2015;08:45:00;538;0.2;29
04.12.2015;08:55:00;841;0.3;29
04.12.2015;09:05:00;827;0.5;29
04.12.2015;09:15:00;913;0.6;29
04.12.2015;09:25:00;1163;0.8;30
04.12.2015;09:35:00;1196;1.0;30
04.12.2015;09:45:00;1182;1.2;30
04.12.2015;09:55:00;1332;1.4;30
04.12.2015;10:05:00;1390;1.6;31
04.12.2015;10:15:00;1368;1.9;31
04.12.2015;10:25:00;1532;2.1;31
04.12.2015;10:35:00;1995;2.4;31
04.12.2015;10:45:00;3077;2.9;32
04.12.2015;10:55:00;2389;3.3;33
04.12.2015;11:05:00;3028;3.8;34
04.12.2015;11:15:00;1930;4.2;34
04.12.2015;11:25:00;1724;4.5;34
04.12.2015;11:35:00;1037;4.7;33
04.12.2015;11:45:00;672;4.8;33
04.12.2015;11:55:00;488;4.9;33
04.12.2015;12:05:00;466;5.0;32
04.12.2015;12:15:00;619;5.0;32
04.12.2015;12:25:00;766;5.2;32
04.12.2015;12:35:00;1104;5.3;32
04.12.2015;12:45:00;1058;5.5;32
04.12.2015;12:55:00;637;5.6;32
04.12.2015;13:05:00;624;5.7;32
04.12.2015;13:15:00;548;5.8;32
04.12.2015;13:25:00;500;5.9;32
04.12.2015;13:35:00;434;6.0;32
04.12.2015;13:45:00;353;6.1;32
04.12.2015;13:55:00;337;6.1;32
04.12.2015;14:05:00;349;6.2;32
04.12.2015;14:15:00;315;6.2;32
04.12.2015;14:25:00;251;6.3;32
04.12.2015;14:35:00;305;6.3;32
04.12.2015;14:45:00;274;6.4;32
04.12.2015;14:55:00;258;6.4;32
04.12.2015;15:05:00;231;6.5;32
04.12.2015;15:15:00;196;6.5;32
04.12.2015;15:25:00;161;6.5;32
04.12.2015;15:35:00;164;6.5;32
04.12.2015;15:45:00;179;6.6;32
04.12.2015;15:55:00;156;6.6;32
04.12.2015;16:05:00;138;6.6;32
04.12.2015;16:15:00;111;6.6;32
04.12.2015;16:25:00;0;6.6;10
04.12.2015;17:00:00;0;6.6;0
05.12.2015;08:05:00;0;0;2
05.12.2015;08:15:00;127;0;26
05.12.2015;08:25:00;146;0;27
05.12.2015;08:35:00;185;0;27
05.12.2015;08:45:00;229;0.1;28
05.12.2015;08:55:00;478;0.1;28
05.12.2015;09:05:00;512;0.2;29
05.12.2015;09:15:00;637;0.3;29
05.12.2015;09:35:00;777;0.5;29
05.12.2015;09:45:00;897;0.7;30
05.12.2015;09:55:00;915;0.8;30
05.12.2015;10:05:00;927;1.0;30
05.12.2015;10:15:00;991;1.1;30
05.12.2015;10:25:00;1063;1.3;30
05.12.2015;10:35:00;927;1.5;31
05.12.2015;10:45:00;852;1.6;31
05.12.2015;10:55:00;982;1.8;31
05.12.2015;11:05:00;997;1.9;31
05.12.2015;11:15:00;1038;2.1;31
05.12.2015;11:25:00;1124;2.3;31
05.12.2015;11:35:00;1149;2.5;31
05.12.2015;11:45:00;1233;2.7;31
05.12.2015;11:55:00;1521;2.9;32
05.12.2015;12:05:00;1378;3.1;32
05.12.2015;12:15:00;1676;3.4;32
05.12.2015;12:25:00;1430;3.7;32
05.12.2015;12:35:00;1360;3.9;32
05.12.2015;12:45:00;1113;4.1;32
05.12.2015;12:55:00;1053;4.3;32
05.12.2015;13:05:00;1048;4.4;32
05.12.2015;13:15:00;1170;4.6;32
05.12.2015;13:25:00;990;4.8;32
05.12.2015;13:35:00;969;5.0;32
05.12.2015;13:45:00;937;5.1;32
05.12.2015;13:55:00;754;5.3;32
05.12.2015;14:05:00;753;5.4;32
05.12.2015;14:15:00;900;5.5;32
05.12.2015;14:25:00;1120;5.7;32
05.12.2015;14:35:00;784;5.8;32
05.12.2015;14:45:00;626;5.9;32
05.12.2015;14:55:00;425;6.0;32
05.12.2015;15:05:00;429;6.1;32
05.12.2015;15:15:00;430;6.2;32
05.12.2015;15:25:00;407;6.2;32
05.12.2015;15:35:00;404;6.3;32
05.12.2015;15:45:00;332;6.4;32
05.12.2015;15:55:00;246;6.4;32
05.12.2015;16:05:00;182;6.5;32
05.12.2015;16:15:00;130;6.5;32
05.12.2015;16:25:00;105;6.5;32
05.12.2015;16:35:00;0;6.5;9
05.12.2015;17:00:00;0;6.5;0
06.12.2015;08:10:00;8;0;21
06.12.2015;08:20:00;202;0;26
06.12.2015;08:30:00;283;0;27
06.12.2015;08:40:00;417;0.1;28
06.12.2015;08:50:00;423;0.2;28
06.12.2015;09:00:00;335;0.2;28
06.12.2015;09:10:00;554;0.3;29
06.12.2015;09:25:00;941;0.5;29
06.12.2015;09:35:00;1096;0.6;29
06.12.2015;09:45:00;1099;0.8;30
06.12.2015;09:55:00;1150;1.0;30
06.12.2015;10:05:00;1481;1.3;30
06.12.2015;10:15:00;1381;1.5;30
06.12.2015;10:25:00;1158;1.7;31
06.12.2015;10:35:00;1262;1.9;31
06.12.2015;10:45:00;1547;2.2;31
06.12.2015;10:55:00;1556;2.4;31
06.12.2015;11:05:00;2032;2.8;31
06.12.2015;11:15:00;1730;3.1;32
06.12.2015;11:25:00;2133;3.4;32
06.12.2015;11:35:00;3048;3.8;33
06.12.2015;11:45:00;3310;4.3;34
06.12.2015;11:55:00;4633;5.1;37
06.12.2015;12:05:00;4648;5.8;39
06.12.2015;12:15:00;4713;6.6;40
06.12.2015;12:25:00;4732;7.4;41
06.12.2015;12:35:00;4703;8.2;42
06.12.2015;12:45:00;4697;8.9;43
06.12.2015;12:55:00;4613;9.7;43
06.12.2015;13:05:00;4506;10.5;44
06.12.2015;13:15:00;4352;11.2;44
06.12.2015;13:25:00;4061;11.9;44
06.12.2015;13:35:00;3676;12.5;43
06.12.2015;13:45:00;3195;13.0;43
06.12.2015;13:55:00;2681;13.5;41
06.12.2015;14:05:00;2220;13.9;40
06.12.2015;14:15:00;1885;14.2;39
06.12.2015;14:25:00;1408;14.5;38
06.12.2015;14:35:00;938;14.6;37
06.12.2015;14:45:00;1330;14.8;36
06.12.2015;14:55:00;1249;15.0;36
06.12.2015;15:05:00;615;15.1;35
06.12.2015;15:15:00;412;15.2;35
06.12.2015;15:25:00;326;15.3;35
06.12.2015;15:35:00;303;15.3;35
06.12.2015;15:45:00;282;15.4;34
06.12.2015;15:55:00;251;15.4;34
06.12.2015;16:05:00;217;15.5;34
06.12.2015;16:15:00;181;15.5;34
06.12.2015;16:25:00;142;15.5;34
06.12.2015;16:35:00;112;15.5;34
06.12.2015;16:45:00;0;15.5;2
06.12.2015;17:00:00;0;15.5;0
07.12.2015;08:05:00;30;0;23
07.12.2015;08:15:00;140;0;27
07.12.2015;08:25:00;242;0;28
07.12.2015;08:35:00;281;0.1;28
07.12.2015;08:45:00;322;0.1;29
07.12.2015;08:55:00;493;0.2;29
07.12.2015;09:05:00;611;0.3;29
07.12.2015;09:15:00;921;0.4;30
07.12.2015;09:25:00;1088;0.6;30
07.12.2015;09:35:00;1219;0.8;30
07.12.2015;09:45:00;1412;1.0;31
07.12.2015;09:55:00;1556;1.2;31
07.12.2015;10:05:00;2633;1.6;31
07.12.2015;10:15:00;2921;2.1;33
07.12.2015;10:25:00;3278;2.6;34
07.12.2015;10:35:00;3618;3.2;35
07.12.2015;10:45:00;3914;3.8;37
07.12.2015;10:55:00;4077;4.5;38
07.12.2015;11:05:00;4234;5.2;39
07.12.2015;11:15:00;4345;5.9;40
07.12.2015;11:25:00;4481;6.6;41
07.12.2015;11:35:00;4587;7.4;42
07.12.2015;11:45:00;4673;8.1;43
07.12.2015;11:55:00;4723;8.9;44
07.12.2015;12:05:00;4751;9.7;45
07.12.2015;12:15:00;4776;10.5;45
07.12.2015;12:25:00;4790;11.3;45
07.12.2015;12:35:00;4762;12.1;46
07.12.2015;12:45:00;4695;12.8;46
07.12.2015;12:55:00;4594;13.6;46
07.12.2015;13:05:00;4447;14.3;46
07.12.2015;13:15:00;4271;15.1;46
07.12.2015;13:25:00;3947;15.7;46
07.12.2015;13:35:00;3564;16.3;45
07.12.2015;13:45:00;3076;16.9;44
07.12.2015;13:55:00;2602;17.3;43
07.12.2015;14:05:00;2260;17.7;42
07.12.2015;14:15:00;1819;18.0;40
07.12.2015;14:25:00;1348;18.3;39
07.12.2015;14:35:00;879;18.4;38
07.12.2015;14:45:00;2082;18.6;37
07.12.2015;14:55:00;1893;19.0;38
07.12.2015;15:05:00;1168;19.2;37
07.12.2015;15:15:00;615;19.3;36
07.12.2015;15:25:00;294;19.4;36
07.12.2015;15:35:00;287;19.4;35
07.12.2015;15:45:00;260;19.5;35
07.12.2015;15:55:00;233;19.5;35
07.12.2015;16:05:00;205;19.5;35
07.12.2015;16:15:00;173;19.6;34
07.12.2015;16:25:00;141;19.6;34
07.12.2015;16:35:00;111;19.6;34
07.12.2015;16:45:00;0;19.6;2
07.12.2015;17:00:00;0;19.6;0
08.12.2015;08:20:00;0;0;12
08.12.2015;08:30:00;134;0;27
08.12.2015;08:40:00;152;0;27
08.12.2015;08:50:00;222;0;28
08.12.2015;09:00:00;372;0.1;28
08.12.2015;09:10:00;476;0.2;29
08.12.2015;09:20:00;611;0.3;29
08.12.2015;09:30:00;628;0.4;29
08.12.2015;09:40:00;579;0.5;29
08.12.2015;09:50:00;784;0.6;30
08.12.2015;10:00:00;830;0.7;30
08.12.2015;10:10:00;842;0.9;30
08.12.2015;10:20:00;922;1.0;30
08.12.2015;10:30:00;938;1.1;30
08.12.2015;10:40:00;1013;1.3;30
08.12.2015;10:50:00;1254;1.5;31
08.12.2015;11:00:00;1257;1.7;31
08.12.2015;11:10:00;1163;1.9;31
08.12.2015;11:20:00;670;2.1;31
08.12.2015;11:30:00;860;2.2;31
08.12.2015;11:40:00;1293;2.4;31
08.12.2015;11:50:00;1550;2.6;31
08.12.2015;12:00:00;1448;2.9;31
08.12.2015;12:10:00;1405;3.1;32
08.12.2015;12:20:00;1333;3.3;32
08.12.2015;12:30:00;1511;3.6;32
08.12.2015;12:40:00;1663;3.8;32
08.12.2015;12:50:00;1749;4.1;32
08.12.2015;13:00:00;1676;4.4;32
08.12.2015;13:10:00;1526;4.7;33
08.12.2015;13:20:00;2238;5.0;33
08.12.2015;13:30:00;1807;5.3;33
08.12.2015;13:40:00;1606;5.6;33
08.12.2015;13:50:00;1214;5.8;33
08.12.2015;14:00:00;1235;6.0;33
08.12.2015;14:10:00;1096;6.2;33
08.12.2015;14:20:00;1202;6.4;33
08.12.2015;14:30:00;1127;6.6;33
08.12.2015;14:40:00;1012;6.7;33
08.12.2015;14:50:00;1024;6.9;33
08.12.2015;15:00:00;956;7.1;33
08.12.2015;15:10:00;698;7.2;33
08.12.2015;15:20:00;473;7.3;33
08.12.2015;15:30:00;397;7.4;33
08.12.2015;15:40:00;428;7.4;33
08.12.2015;15:50:00;294;7.5;33
08.12.2015;16:00:00;208;7.5;32
08.12.2015;16:10:00;180;7.6;32
08.12.2015;16:20:00;129;7.6;32
08.12.2015;16:30:00;0;7.6;32
08.12.2015;16:40:00;0;7.6;0
08.12.2015;17:00:00;0;7.6;0
09.12.2015;08:50:00;7;0;15
09.12.2015;09:00:00;196;0;26
09.12.2015;09:10:00;264;0;27
09.12.2015;09:20:00;329;0.1;28
09.12.2015;09:30:00;352;0.1;28
09.12.2015;09:40:00;431;0.2;29
09.12.2015;09:50:00;668;0.3;29
09.12.2015;10:00:00;721;0.4;29
09.12.2015;10:10:00;755;0.5;29
09.12.2015;10:20:00;436;0.6;30
09.12.2015;10:30:00;287;0.7;30
09.12.2015;10:40:00;485;0.7;30
09.12.2015;10:50:00;623;0.8;30
09.12.2015;11:00:00;586;0.9;30
09.12.2015;11:10:00;593;1.1;30
09.12.2015;11:20:00;441;1.1;31
09.12.2015;11:30:00;372;1.2;31
09.12.2015;11:40:00;439;1.3;31
09.12.2015;11:50:00;421;1.3;31
09.12.2015;12:00:00;504;1.4;31
09.12.2015;12:10:00;412;1.5;31
09.12.2015;12:20:00;417;1.5;31
09.12.2015;12:30:00;736;1.7;31
09.12.2015;12:40:00;886;1.8;31
09.12.2015;12:50:00;1015;1.9;31
09.12.2015;13:00:00;807;2.1;31
09.12.2015;13:10:00;648;2.2;31
09.12.2015;13:20:00;728;2.3;32
09.12.2015;13:30:00;427;2.4;32
09.12.2015;13:40:00;909;2.5;32
09.12.2015;13:50:00;1233;2.7;32
09.12.2015;14:00:00;1121;2.9;32
09.12.2015;14:10:00;1394;3.1;32
09.12.2015;14:20:00;563;3.3;32
09.12.2015;14:30:00;588;3.3;32
09.12.2015;14:40:00;867;3.5;32
09.12.2015;14:50:00;613;3.6;32
09.12.2015;15:00:00;650;3.7;32
09.12.2015;15:10:00;340;3.8;32
09.12.2015;15:20:00;317;3.8;32
09.12.2015;15:30:00;256;3.9;32
09.12.2015;15:40:00;292;3.9;32
09.12.2015;15:50:00;260;4.0;32
09.12.2015;16:00:00;224;4.0;32
09.12.2015;16:10:00;189;4.0;32
09.12.2015;16:20:00;154;4.1;32
09.12.2015;16:30:00;121;4.1;32
09.12.2015;16:40:00;35;4.1;29
09.12.2015;16:50:00;0;4.1;0
09.12.2015;17:00:00;0;4.1;0
10.12.2015;08:20:00;0;0;7
10.12.2015;08:30:00;131;0;26
10.12.2015;08:40:00;155;0;27
10.12.2015;08:50:00;189;0;28
10.12.2015;09:00:00;233;0.1;28
10.12.2015;09:10:00;267;0.1;28
10.12.2015;09:20:00;296;0.1;29
10.12.2015;09:30:00;341;0.2;29
10.12.2015;09:40:00;329;0.3;29
10.12.2015;09:50:00;348;0.3;29
10.12.2015;10:00:00;362;0.4;30
10.12.2015;10:10:00;407;0.4;30
10.12.2015;10:20:00;524;0.5;30
10.12.2015;10:30:00;513;0.6;30
10.12.2015;10:40:00;572;0.7;30
10.12.2015;10:50:00;603;0.8;30
10.12.2015;11:00:00;679;0.9;30
10.12.2015;11:10:00;684;1.0;31
10.12.2015;11:20:00;669;1.1;31
10.12.2015;11:30:00;663;1.2;31
10.12.2015;11:40:00;656;1.3;31
10.12.2015;11:50:00;733;1.5;31
10.12.2015;12:00:00;687;1.6;31
10.12.2015;12:10:00;644;1.7;31
10.12.2015;12:20:00;656;1.8;31
10.12.2015;12:30:00;670;1.9;31
10.12.2015;12:40:00;710;2.0;31
10.12.2015;12:50:00;751;2.1;31
10.12.2015;13:00:00;707;2.3;31
10.12.2015;13:10:00;675;2.4;31
10.12.2015;13:20:00;635;2.5;31
10.12.2015;13:30:00;666;2.6;31
10.12.2015;13:40:00;797;2.7;31
10.12.2015;13:50:00;727;2.8;31
10.12.2015;14:00:00;689;3.0;31
10.12.2015;14:10:00;699;3.1;32
10.12.2015;14:20:00;608;3.2;32
10.12.2015;14:30:00;529;3.3;32
10.12.2015;14:40:00;487;3.3;32
10.12.2015;14:50:00;460;3.4;32
10.12.2015;15:00:00;407;3.5;32
10.12.2015;15:10:00;361;3.6;32
10.12.2015;15:20:00;310;3.6;32
10.12.2015;15:30:00;255;3.7;32
10.12.2015;15:40:00;221;3.7;32
10.12.2015;15:50:00;232;3.7;32
10.12.2015;16:00:00;170;3.8;31
10.12.2015;16:10:00;147;3.8;31
10.12.2015;16:20:00;121;3.8;31
10.12.2015;17:00:00;0;3.8;0
11.12.2015;08:00:00;6;0;8
11.12.2015;08:10:00;153;0;26
11.12.2015;08:20:00;218;0;27
11.12.2015;08:30:00;309;0.1;27
11.12.2015;08:40:00;415;0.1;28
11.12.2015;08:50:00;492;0.2;28
11.12.2015;09:00:00;607;0.3;28
11.12.2015;09:10:00;836;0.4;29
11.12.2015;09:20:00;1333;0.6;29
11.12.2015;09:30:00;1786;0.9;29
11.12.2015;09:40:00;1739;1.2;30
11.12.2015;09:50:00;1432;1.4;30
11.12.2015;10:00:00;1443;1.7;30
11.12.2015;10:10:00;2084;2.0;31
11.12.2015;10:20:00;2015;2.3;31
11.12.2015;10:30:00;1833;2.6;32
11.12.2015;10:40:00;1754;2.9;32
11.12.2015;10:50:00;1252;3.2;32
11.12.2015;11:00:00;1757;3.4;32
11.12.2015;11:10:00;3793;4.0;33
11.12.2015;11:20:00;2793;4.5;35
11.12.2015;11:30:00;2619;4.9;35
11.12.2015;11:40:00;2538;5.3;35
11.12.2015;11:50:00;3082;5.7;35
11.12.2015;12:00:00;3939;6.4;37
11.12.2015;12:10:00;3105;6.9;37
11.12.2015;12:20:00;4599;7.6;39
11.12.2015;12:30:00;3726;8.2;39
11.12.2015;12:40:00;3991;8.8;40
11.12.2015;12:50:00;3344;9.4;40
11.12.2015;13:00:00;2751;9.9;39
11.12.2015;13:10:00;3489;10.4;39
11.12.2015;13:20:00;3042;11.0;40
11.12.2015;13:30:00;3285;11.5;40
11.12.2015;13:40:00;3147;12.0;40
11.12.2015;13:50:00;2571;12.5;39
11.12.2015;14:00:00;2178;12.9;38
11.12.2015;14:10:00;2079;13.2;38
11.12.2015;14:20:00;2000;13.5;37
11.12.2015;14:30:00;1588;13.8;37
11.12.2015;14:40:00;1472;14.1;36
11.12.2015;14:50:00;1258;14.3;35
11.12.2015;15:00:00;1227;14.5;35
11.12.2015;15:10:00;1143;14.7;35
11.12.2015;15:20:00;933;14.8;34
11.12.2015;15:30:00;802;15.0;34
11.12.2015;15:40:00;681;15.1;34
11.12.2015;15:50:00;533;15.2;34
11.12.2015;16:00:00;403;15.3;34
11.12.2015;16:10:00;273;15.3;33
11.12.2015;16:20:00;166;15.3;33
11.12.2015;16:30:00;45;15.4;33
11.12.2015;16:40:00;0;15.4;3
11.12.2015;16:50:00;36;15.4;32
11.12.2015;17:00:00;0;15.4;0
12.12.2015;08:10:00;23;0;12
12.12.2015;08:20:00;180;0;26
12.12.2015;08:30:00;275;0;27
12.12.2015;08:40:00;345;0.1;28
12.12.2015;08:50:00;427;0.1;28
12.12.2015;09:00:00;532;0.2;28
12.12.2015;09:10:00;670;0.3;29
12.12.2015;09:20:00;1087;0.5;29
12.12.2015;09:30:00;1369;0.7;29
12.12.2015;09:40:00;1534;0.9;30
12.12.2015;09:50:00;1395;1.2;30
12.12.2015;10:00:00;1481;1.4;30
12.12.2015;10:10:00;2091;1.7;31
12.12.2015;10:20:00;2405;2.1;31
12.12.2015;10:30:00;2460;2.5;32
12.12.2015;10:40:00;2058;2.9;33
12.12.2015;10:50:00;2695;3.3;33
12.12.2015;11:00:00;3983;3.9;35
12.12.2015;11:10:00;4157;4.6;37
12.12.2015;11:20:00;4380;5.3;38
12.12.2015;11:30:00;4040;5.9;39
12.12.2015;11:40:00;4246;6.6;40
12.12.2015;11:50:00;3625;7.2;40
12.12.2015;12:00:00;3665;7.9;41
12.12.2015;12:10:00;4117;8.6;41
12.12.2015;12:20:00;3476;9.2;41
12.12.2015;12:30:00;3971;9.8;41
12.12.2015;12:40:00;3064;10.4;41
12.12.2015;12:50:00;2925;10.9;41
12.12.2015;13:00:00;3591;11.4;41
12.12.2015;13:10:00;3073;12.0;41
12.12.2015;13:20:00;3136;12.5;41
12.12.2015;13:30:00;3109;13.0;40
12.12.2015;13:40:00;2399;13.4;40
12.12.2015;13:50:00;2551;13.8;39
12.12.2015;14:00:00;2154;14.2;39
12.12.2015;14:10:00;2037;14.5;38
12.12.2015;14:20:00;1458;14.8;37
12.12.2015;14:30:00;1206;15.0;36
12.12.2015;14:40:00;978;15.2;36
12.12.2015;14:50:00;902;15.3;35
12.12.2015;15:00:00;823;15.5;35
12.12.2015;15:10:00;743;15.6;35
12.12.2015;15:20:00;697;15.7;35
12.12.2015;15:30:00;653;15.8;34
12.12.2015;15:40:00;581;15.9;34
12.12.2015;15:50:00;510;16.0;34
12.12.2015;16:00:00;435;16.1;34
12.12.2015;16:10:00;329;16.1;34
12.12.2015;16:20:00;245;16.2;34
12.12.2015;16:30:00;169;16.2;33
12.12.2015;16:40:00;135;16.2;33
12.12.2015;16:50:00;0;16.2;0
12.12.2015;17:00:00;0;16.2;0
13.12.2015;08:10:00;0;0;5
13.12.2015;08:20:00;157;0;26
13.12.2015;08:30:00;271;0;27
13.12.2015;08:40:00;384;0.1;28
13.12.2015;08:50:00;322;0.1;28
13.12.2015;09:00:00;340;0.2;28
13.12.2015;09:10:00;389;0.2;29
13.12.2015;09:20:00;690;0.3;29
13.12.2015;09:30:00;1005;0.5;29
13.12.2015;09:40:00;1192;0.7;30
13.12.2015;09:50:00;1370;0.9;30
13.12.2015;10:00:00;1691;1.2;30
13.12.2015;10:10:00;2374;1.5;30
13.12.2015;10:20:00;2821;2.0;32
13.12.2015;10:30:00;3184;2.5;33
13.12.2015;10:40:00;3338;3.0;34
13.12.2015;10:50:00;3888;3.6;36
13.12.2015;11:00:00;3987;4.3;37
13.12.2015;11:10:00;4235;5.0;38
13.12.2015;11:20:00;4347;5.7;39
13.12.2015;11:30:00;4318;6.4;40
13.12.2015;11:40:00;4588;7.2;41
13.12.2015;11:50:00;4727;7.9;42
13.12.2015;12:00:00;4763;8.7;43
13.12.2015;12:10:00;4814;9.5;44
13.12.2015;12:20:00;4775;10.3;45
13.12.2015;12:30:00;4520;11.0;45
13.12.2015;12:40:00;4247;11.8;45
13.12.2015;12:50:00;4148;12.5;45
13.12.2015;13:00:00;4210;13.2;45
13.12.2015;13:10:00;3691;13.8;44
13.12.2015;13:20:00;2982;14.3;43
13.12.2015;13:30:00;2797;14.8;42
13.12.2015;13:40:00;2215;15.2;41
13.12.2015;13:50:00;1890;15.5;40
13.12.2015;14:00:00;1806;15.8;39
13.12.2015;14:10:00;1541;16.1;38
13.12.2015;14:20:00;1264;16.3;37
13.12.2015;14:30:00;1190;16.5;37
13.12.2015;14:40:00;1099;16.7;36
13.12.2015;14:50:00;1012;16.9;36
13.12.2015;15:00:00;939;17.0;35
13.12.2015;15:10:00;829;17.2;35
13.12.2015;15:20:00;750;17.3;35
13.12.2015;15:30:00;674;17.4;35
13.12.2015;15:40:00;587;17.5;34
13.12.2015;15:50:00;492;17.6;34
13.12.2015;16:00:00;393;17.7;34
13.12.2015;16:10:00;291;17.7;34
13.12.2015;16:20:00;198;17.7;34
13.12.2015;16:30:00;125;17.8;34
13.12.2015;16:40:00;0;17.8;0
13.12.2015;17:00:00;0;17.8;0
14.12.2015;08:15:00;7;0;13
14.12.2015;08:25:00;149;0;27
14.12.2015;08:35:00;228;0;27
14.12.2015;08:45:00;304;0.1;28
14.12.2015;08:55:00;394;0.1;28
14.12.2015;09:05:00;475;0.2;28
14.12.2015;09:15:00;569;0.3;29
14.12.2015;09:25:00;710;0.4;29
14.12.2015;09:35:00;855;0.5;29
14.12.2015;09:45:00;931;0.7;30
14.12.2015;09:55:00;963;0.8;30
14.12.2015;10:05:00;1034;1.0;30
14.12.2015;10:15:00;989;1.2;30
14.12.2015;10:25:00;1088;1.3;30
14.12.2015;10:35:00;1276;1.5;31
14.12.2015;10:45:00;1517;1.8;31
14.12.2015;10:55:00;1989;2.1;31
14.12.2015;11:05:00;2387;2.5;32
14.12.2015;11:15:00;2659;2.9;33
14.12.2015;11:25:00;2902;3.4;34
14.12.2015;11:35:00;4177;4.0;35
14.12.2015;11:45:00;4270;4.7;37
14.12.2015;11:55:00;4437;5.5;39
14.12.2015;12:05:00;4455;6.2;40
14.12.2015;12:15:00;4483;6.9;41
14.12.2015;12:25:00;4452;7.7;42
14.12.2015;12:35:00;4101;8.4;42
14.12.2015;12:45:00;3973;9.0;42
14.12.2015;12:55:00;4197;9.7;42
14.12.2015;13:05:00;3998;10.3;43
14.12.2015;13:15:00;3729;11.0;42
14.12.2015;13:25:00;3420;11.6;42
14.12.2015;13:35:00;3040;12.1;42
14.12.2015;13:45:00;2664;12.5;41
14.12.2015;13:55:00;2291;12.9;40
14.12.2015;14:05:00;1997;13.3;39
14.12.2015;14:15:00;1400;13.5;38
14.12.2015;14:25:00;1070;13.7;36
14.12.2015;14:35:00;1076;13.9;36
14.12.2015;14:45:00;1273;14.1;35
14.12.2015;14:55:00;1237;14.3;35
14.12.2015;15:05:00;867;14.5;35
14.12.2015;15:15:00;709;14.6;34
14.12.2015;15:25:00;744;14.7;34
14.12.2015;15:35:00;662;14.8;34
14.12.2015;15:45:00;371;14.9;34
14.12.2015;15:55:00;307;15.0;34
14.12.2015;16:05:00;242;15.0;33
14.12.2015;16:15:00;181;15.0;33
14.12.2015;16:25:00;129;15.1;33
14.12.2015;16:35:00;18;15.1;33
14.12.2015;16:45:00;0;15.1;0
14.12.2015;17:00:00;0;15.1;0
15.12.2015;08:15:00;0;0;5
15.12.2015;08:25:00;165;0;26
15.12.2015;08:35:00;268;0;27
15.12.2015;08:45:00;298;0.1;27
15.12.2015;08:55:00;364;0.1;28
15.12.2015;09:05:00;473;0.2;28
15.12.2015;09:15:00;569;0.3;28
15.12.2015;09:25:00;1043;0.4;29
15.12.2015;09:35:00;1522;0.7;29
15.12.2015;09:45:00;1962;1.0;29
15.12.2015;09:55:00;2311;1.4;30
15.12.2015;10:05:00;1321;1.6;30
15.12.2015;10:15:00;830;1.8;30
15.12.2015;10:25:00;709;1.9;31
15.12.2015;10:35:00;904;2.0;31
15.12.2015;10:45:00;752;2.2;31
15.12.2015;10:55:00;794;2.3;31
15.12.2015;11:05:00;833;2.5;31
15.12.2015;11:15:00;1472;2.7;31
15.12.2015;11:25:00;1570;3.0;31
15.12.2015;11:35:00;1068;3.2;31
15.12.2015;11:45:00;3510;3.7;32
15.12.2015;11:55:00;2566;4.3;34
15.12.2015;12:05:00;4595;5.0;36
15.12.2015;12:15:00;3519;5.5;36
15.12.2015;12:25:00;1223;5.7;35
15.12.2015;12:35:00;3456;6.2;35
15.12.2015;12:45:00;1326;6.5;35
15.12.2015;12:55:00;1081;6.7;34
15.12.2015;13:05:00;1270;6.9;34
15.12.2015;13:15:00;982;7.1;33
15.12.2015;13:25:00;939;7.2;33
15.12.2015;13:35:00;1091;7.4;33
15.12.2015;13:45:00;1290;7.6;33
15.12.2015;13:55:00;1307;7.8;33
15.12.2015;14:05:00;929;8.0;33
15.12.2015;14:15:00;1022;8.1;33
15.12.2015;14:25:00;638;8.3;33
15.12.2015;14:35:00;611;8.4;33
15.12.2015;14:45:00;531;8.5;33
15.12.2015;14:55:00;613;8.6;32
15.12.2015;15:05:00;450;8.6;32
15.12.2015;15:15:00;459;8.7;32
15.12.2015;15:25:00;384;8.8;32
15.12.2015;15:35:00;350;8.8;32
15.12.2015;15:45:00;258;8.9;32
15.12.2015;15:55:00;216;8.9;32
15.12.2015;16:05:00;181;9.0;32
15.12.2015;16:15:00;150;9.0;32
15.12.2015;16:25:00;44;9.0;32
15.12.2015;16:35:00;0;9.0;0
15.12.2015;17:00:00;0;9.0;0
16.12.2015;08:25:00;0;0;5
16.12.2015;08:35:00;0;0;26
16.12.2015;08:45:00;65;0;27
16.12.2015;08:55:00;170;0;27
16.12.2015;09:05:00;153;0;27
16.12.2015;09:15:00;335;0.1;28
16.12.2015;09:25:00;644;0.1;28
16.12.2015;09:35:00;976;0.3;29
16.12.2015;09:45:00;835;0.4;29
16.12.2015;09:55:00;794;0.6;29
16.12.2015;10:05:00;431;0.7;29
16.12.2015;10:15:00;2136;0.9;30
16.12.2015;10:25:00;1462;1.3;30
16.12.2015;10:35:00;596;1.4;30
16.12.2015;10:45:00;747;1.5;30
16.12.2015;10:55:00;587;1.6;31
16.12.2015;11:05:00;598;1.7;31
16.12.2015;11:15:00;678;1.8;31
16.12.2015;11:25:00;538;1.9;31
16.12.2015;11:35:00;691;2.0;31
16.12.2015;11:45:00;1204;2.2;31
16.12.2015;11:55:00;1881;2.5;31
16.12.2015;12:05:00;2976;3.0;32
16.12.2015;12:15:00;3739;3.5;34
16.12.2015;12:25:00;1927;3.9;34
16.12.2015;12:35:00;627;4.1;33
16.12.2015;12:45:00;684;4.2;33
16.12.2015;12:55:00;1151;4.4;33
16.12.2015;13:05:00;1231;4.6;32
16.12.2015;13:15:00;1301;4.8;32
16.12.2015;13:25:00;1048;5.0;33
16.12.2015;13:35:00;611;5.1;32
16.12.2015;13:45:00;472;5.2;32
16.12.2015;13:55:00;411;5.2;32
16.12.2015;14:05:00;321;5.3;32
16.12.2015;14:15:00;220;5.3;32
16.12.2015;14:25:00;262;5.4;32
16.12.2015;14:35:00;168;5.4;32
16.12.2015;14:45:00;217;5.4;32
16.12.2015;14:55:00;185;5.5;32
16.12.2015;15:05:00;373;5.5;32
16.12.2015;15:15:00;374;5.6;32
16.12.2015;15:25:00;237;5.6;32
16.12.2015;15:35:00;225;5.7;32
16.12.2015;15:45:00;201;5.7;32
16.12.2015;15:55:00;173;5.7;32
16.12.2015;16:05:00;157;5.8;32
16.12.2015;16:15:00;127;5.8;32
16.12.2015;16:25:00;14;5.8;11
16.12.2015;17:00:00;0;5.8;0
17.12.2015;08:20:00;0;0;7
17.12.2015;08:30:00;164;0;26
