Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
17.12.2015;08:40:00;265;0;27
17.12.2015;08:50:00;331;0.1;28
17.12.2015;09:00:00;415;0.1;28
17.12.2015;09:10:00;478;0.2;28
17.12.2015;09:20:00;576;0.3;29
17.12.2015;09:30:00;701;0.4;29
17.12.2015;09:40:00;735;0.5;29
17.12.2015;09:50:00;1275;0.7;30
17.12.2015;10:00:00;1954;1.0;30
17.12.2015;10:10:00;2273;1.3;30
17.12.2015;10:20:00;2534;1.7;31
17.12.2015;10:30:00;2778;2.2;32
17.12.2015;10:40:00;3151;2.7;33
17.12.2015;10:50:00;3454;3.2;34
17.12.2015;11:00:00;3701;3.8;36
17.12.2015;11:10:00;3886;4.5;37
17.12.2015;11:20:00;4047;5.1;38
17.12.2015;11:30:00;4164;5.8;39
17.12.2015;11:40:00;4237;6.5;40
17.12.2015;11:50:00;4318;7.2;41
17.12.2015;12:00:00;4371;7.9;41
17.12.2015;12:10:00;4402;8.6;42
17.12.2015;12:20:00;4413;9.4;42
17.12.2015;12:30:00;4358;10.1;43
17.12.2015;12:40:00;4333;10.8;43
17.12.2015;12:50:00;4236;11.5;43
17.12.2015;13:00:00;4094;12.2;44
17.12.2015;13:10:00;3900;12.9;43
17.12.2015;13:20:00;3626;13.5;43
17.12.2015;13:30:00;3258;14.0;43
17.12.2015;13:40:00;2851;14.5;42
17.12.2015;13:50:00;2399;14.9;41
17.12.2015;14:00:00;2153;15.3;40
17.12.2015;14:10:00;1717;15.6;39
17.12.2015;14:20:00;1272;15.8;38
17.12.2015;14:30:00;882;16.0;37
17.12.2015;14:40:00;1320;16.2;36
17.12.2015;14:50:00;1223;16.4;36
17.12.2015;15:00:00;1093;16.5;35
17.12.2015;15:10:00;443;16.6;35
17.12.2015;15:20:00;342;16.7;35
17.12.2015;15:30:00;310;16.8;35
17.12.2015;15:40:00;282;16.8;34
17.12.2015;15:50:00;251;16.8;34
17.12.2015;16:00:00;224;16.9;34
17.12.2015;16:10:00;196;16.9;34
17.12.2015;16:20:00;162;16.9;34
17.12.2015;16:30:00;127;17.0;33
17.12.2015;16:40:00;57;17.0;30
17.12.2015;17:00:00;0;17.0;0
18.12.2015;08:20:00;0;0;7
18.12.2015;08:30:00;161;0;27
18.12.2015;08:40:00;289;0;27
18.12.2015;08:50:00;296;0.1;28
18.12.2015;09:00:00;397;0.1;28
18.12.2015;09:10:00;501;0.2;29
18.12.2015;09:20:00;569;0.3;29
18.12.2015;09:30:00;680;0.4;29
18.12.2015;09:40:00;964;0.5;29
18.12.2015;09:50:00;1378;0.7;30
18.12.2015;10:00:00;1565;1.0;30
18.12.2015;10:10:00;1638;1.3;30
18.12.2015;10:20:00;1193;1.5;31
18.12.2015;10:30:00;2998;1.8;31
18.12.2015;10:40:00;2914;2.4;33
18.12.2015;10:50:00;1585;2.7;33
18.12.2015;11:00:00;1322;2.9;32
18.12.2015;11:10:00;1153;3.1;32
18.12.2015;11:20:00;951;3.3;32
18.12.2015;11:30:00;938;3.5;32
18.12.2015;11:40:00;944;3.6;32
18.12.2015;11:50:00;1295;3.8;32
18.12.2015;12:00:00;1440;4.0;32
18.12.2015;12:10:00;1410;4.3;32
18.12.2015;12:20:00;1652;4.5;32
18.12.2015;12:30:00;1660;4.8;32
18.12.2015;12:40:00;1073;5.0;33
18.12.2015;12:50:00;1012;5.2;33
18.12.2015;13:00:00;1319;5.4;33
18.12.2015;13:10:00;1808;5.7;33
18.12.2015;13:20:00;1799;6.0;33
18.12.2015;13:30:00;2582;6.3;33
18.12.2015;13:40:00;3430;6.9;35
18.12.2015;13:50:00;3273;7.4;36
18.12.2015;14:00:00;2389;7.8;36
18.12.2015;14:10:00;947;8.0;35
18.12.2015;14:20:00;917;8.2;34
18.12.2015;14:30:00;1181;8.4;34
18.12.2015;14:40:00;1276;8.6;34
18.12.2015;14:50:00;1207;8.8;34
18.12.2015;15:00:00;882;8.9;34
18.12.2015;15:10:00;657;9.1;33
18.12.2015;15:20:00;434;9.1;33
18.12.2015;15:30:00;351;9.2;33
18.12.2015;15:40:00;432;9.3;33
18.12.2015;15:50:00;436;9.3;33
18.12.2015;16:00:00;357;9.4;33
18.12.2015;16:10:00;190;9.4;33
18.12.2015;16:20:00;137;9.5;33
18.12.2015;16:30:00;38;9.5;17
18.12.2015;16:40:00;0;9.5;0
18.12.2015;17:00:00;0;9.5;0
19.12.2015;08:10:00;0;0;6
19.12.2015;08:20:00;147;0;26
19.12.2015;08:30:00;195;0;27
19.12.2015;08:40:00;278;0;28
19.12.2015;08:50:00;370;0.1;28
19.12.2015;09:00:00;438;0.2;28
19.12.2015;09:10:00;517;0.2;29
19.12.2015;09:20:00;592;0.3;29
19.12.2015;09:30:00;859;0.5;29
19.12.2015;09:40:00;1137;0.6;30
19.12.2015;09:50:00;1440;0.9;30
19.12.2015;10:00:00;1220;1.1;30
19.12.2015;10:10:00;2070;1.4;30
19.12.2015;10:20:00;1834;1.7;31
19.12.2015;10:30:00;1447;2.0;31
19.12.2015;10:40:00;2757;2.3;32
19.12.2015;10:50:00;3181;2.9;33
19.12.2015;11:00:00;3140;3.4;35
19.12.2015;11:10:00;3117;3.9;35
19.12.2015;11:20:00;3096;4.4;36
19.12.2015;11:30:00;3405;4.9;36
19.12.2015;11:40:00;3307;5.5;37
19.12.2015;11:50:00;3188;6.0;38
19.12.2015;12:00:00;3554;6.6;38
19.12.2015;12:10:00;4120;7.2;39
19.12.2015;12:20:00;4222;7.9;40
19.12.2015;12:30:00;3967;8.6;41
19.12.2015;12:40:00;4273;9.3;41
19.12.2015;12:50:00;4134;10.0;42
19.12.2015;13:00:00;4149;10.6;42
19.12.2015;13:10:00;3915;11.3;42
19.12.2015;13:20:00;3520;11.9;42
19.12.2015;13:30:00;3184;12.4;42
19.12.2015;13:40:00;2935;12.9;41
19.12.2015;13:50:00;2479;13.4;40
19.12.2015;14:00:00;2035;13.7;39
19.12.2015;14:10:00;1811;14.0;38
19.12.2015;14:20:00;1346;14.3;37
19.12.2015;14:30:00;1014;14.5;36
19.12.2015;14:40:00;693;14.6;36
19.12.2015;14:50:00;636;14.7;35
19.12.2015;15:00:00;597;14.8;35
19.12.2015;15:10:00;520;14.9;35
19.12.2015;15:20:00;488;15.0;34
19.12.2015;15:30:00;432;15.0;34
19.12.2015;15:40:00;387;15.1;34
19.12.2015;15:50:00;337;15.2;34
19.12.2015;16:00:00;291;15.2;34
19.12.2015;16:10:00;239;15.3;34
19.12.2015;16:20:00;190;15.3;33
19.12.2015;16:30:00;139;15.3;33
19.12.2015;16:40:00;62;15.3;33
19.12.2015;17:00:00;0;15.3;0
20.12.2015;08:15:00;7;0;15
20.12.2015;08:25:00;137;0;26
20.12.2015;08:35:00;219;0;27
20.12.2015;08:45:00;265;0;28
20.12.2015;08:55:00;409;0.1;28
20.12.2015;09:05:00;516;0.2;28
20.12.2015;09:15:00;707;0.3;29
20.12.2015;09:25:00;750;0.4;29
20.12.2015;09:35:00;1106;0.6;29
20.12.2015;09:45:00;1288;0.8;30
20.12.2015;09:55:00;1450;1.0;30
20.12.2015;10:05:00;1556;1.3;30
20.12.2015;10:15:00;2397;1.6;30
20.12.2015;10:25:00;2736;2.0;31
20.12.2015;10:35:00;2880;2.5;33
20.12.2015;10:45:00;3157;3.0;34
20.12.2015;10:55:00;3528;3.6;35
20.12.2015;11:05:00;3773;4.2;36
20.12.2015;11:15:00;3985;4.9;38
20.12.2015;11:25:00;4118;5.5;39
20.12.2015;11:35:00;4196;6.2;40
20.12.2015;11:45:00;4305;6.9;40
20.12.2015;11:55:00;4391;7.6;41
20.12.2015;12:05:00;4421;8.4;42
20.12.2015;12:15:00;4454;9.1;42
20.12.2015;12:25:00;4432;9.8;43
20.12.2015;12:35:00;4403;10.6;43
20.12.2015;12:45:00;4345;11.3;44
20.12.2015;12:55:00;4254;12.0;44
20.12.2015;13:05:00;4104;12.7;44
20.12.2015;13:15:00;3845;13.3;43
20.12.2015;13:25:00;3503;13.9;43
20.12.2015;13:35:00;3096;14.4;42
20.12.2015;13:45:00;2679;14.9;41
20.12.2015;13:55:00;2312;15.3;40
20.12.2015;14:05:00;1992;15.6;39
20.12.2015;14:15:00;1508;15.9;38
20.12.2015;14:25:00;1147;16.1;37
20.12.2015;14:35:00;1056;16.3;36
20.12.2015;14:45:00;1331;16.5;36
20.12.2015;14:55:00;1230;16.7;36
20.12.2015;15:05:00;844;16.9;35
20.12.2015;15:15:00;380;17.0;35
20.12.2015;15:25:00;327;17.0;35
20.12.2015;15:35:00;313;17.1;35
20.12.2015;15:45:00;299;17.1;34
20.12.2015;15:55:00;273;17.2;34
20.12.2015;16:05:00;235;17.2;34
20.12.2015;16:15:00;171;17.2;34
20.12.2015;16:25:00;130;17.3;34
20.12.2015;16:35:00;35;17.3;33
20.12.2015;16:45:00;0;17.3;0
20.12.2015;17:00:00;0;17.3;0
21.12.2015;08:30:00;0;0;8
21.12.2015;08:40:00;146;0;26
21.12.2015;08:50:00;169;0;27
21.12.2015;09:00:00;189;0;28
21.12.2015;09:10:00;296;0.1;28
21.12.2015;09:20:00;312;0.1;29
21.12.2015;09:30:00;353;0.2;29
21.12.2015;09:40:00;326;0.2;29
21.12.2015;09:50:00;502;0.3;29
21.12.2015;10:00:00;283;0.4;30
21.12.2015;10:10:00;171;0.4;30
21.12.2015;10:20:00;281;0.4;30
21.12.2015;10:30:00;360;0.5;30
21.12.2015;10:40:00;341;0.6;30
21.12.2015;10:50:00;502;0.6;31
21.12.2015;11:00:00;611;0.7;31
21.12.2015;11:10:00;561;0.8;31
21.12.2015;11:20:00;659;0.9;31
21.12.2015;11:30:00;520;1.0;31
21.12.2015;11:40:00;377;1.1;31
21.12.2015;11:50:00;434;1.2;31
21.12.2015;12:00:00;412;1.2;31
21.12.2015;12:10:00;874;1.3;31
21.12.2015;12:20:00;760;1.5;31
21.12.2015;12:30:00;707;1.6;31
21.12.2015;12:40:00;537;1.7;32
21.12.2015;12:50:00;837;1.8;32
21.12.2015;13:00:00;920;2.0;32
21.12.2015;13:10:00;690;2.1;32
21.12.2015;13:20:00;478;2.2;32
21.12.2015;13:30:00;427;2.3;32
21.12.2015;13:40:00;453;2.3;32
21.12.2015;13:50:00;485;2.4;32
21.12.2015;14:00:00;516;2.5;32
21.12.2015;14:10:00;430;2.6;32
21.12.2015;14:20:00;391;2.6;32
21.12.2015;14:30:00;688;2.7;32
21.12.2015;14:40:00;667;2.9;32
21.12.2015;14:50:00;653;3.0;32
21.12.2015;15:00:00;521;3.1;32
21.12.2015;15:10:00;479;3.1;32
21.12.2015;15:20:00;450;3.2;32
21.12.2015;15:30:00;535;3.3;32
21.12.2015;15:40:00;468;3.4;32
21.12.2015;15:50:00;339;3.4;32
21.12.2015;16:00:00;251;3.5;32
21.12.2015;16:10:00;202;3.5;32
21.12.2015;16:20:00;160;3.5;32
21.12.2015;16:30:00;134;3.6;32
21.12.2015;16:40:00;0;3.6;32
21.12.2015;16:50:00;0;3.6;0
21.12.2015;17:00:00;0;3.6;0
22.12.2015;08:20:00;0;0;6
22.12.2015;08:30:00;153;0;27
22.12.2015;08:40:00;204;0;27
22.12.2015;08:50:00;262;0;28
22.12.2015;09:00:00;301;0.1;28
22.12.2015;09:10:00;323;0.1;29
22.12.2015;09:20:00;357;0.2;29
22.12.2015;09:30:00;474;0.3;29
22.12.2015;09:40:00;664;0.4;30
22.12.2015;09:50:00;1102;0.5;30
22.12.2015;10:00:00;1266;0.7;30
22.12.2015;10:10:00;1518;1.0;30
22.12.2015;10:20:00;1891;1.3;31
22.12.2015;10:30:00;2729;1.7;31
22.12.2015;10:40:00;3065;2.2;33
22.12.2015;10:50:00;3409;2.8;34
22.12.2015;11:00:00;3701;3.4;35
22.12.2015;11:10:00;3901;4.0;37
22.12.2015;11:20:00;4064;4.7;38
22.12.2015;11:30:00;4197;5.3;39
22.12.2015;11:40:00;4314;6.1;40
22.12.2015;11:50:00;4421;6.8;41
22.12.2015;12:00:00;4477;7.5;42
22.12.2015;12:10:00;4539;8.3;42
22.12.2015;12:20:00;4548;9.0;43
22.12.2015;12:30:00;4554;9.8;44
22.12.2015;12:40:00;4612;10.5;44
22.12.2015;12:50:00;3702;11.1;43
22.12.2015;13:00:00;4338;11.8;44
22.12.2015;13:10:00;3500;12.4;43
22.12.2015;13:20:00;3950;13.0;43
22.12.2015;13:30:00;3545;13.6;43
22.12.2015;13:40:00;2878;14.1;43
22.12.2015;13:50:00;3113;14.6;42
22.12.2015;14:00:00;2178;15.0;41
22.12.2015;14:10:00;1966;15.3;40
22.12.2015;14:20:00;1726;15.6;39
22.12.2015;14:30:00;1211;15.9;38
22.12.2015;14:40:00;1163;16.0;37
22.12.2015;14:50:00;1154;16.2;36
22.12.2015;15:00:00;1027;16.4;36
22.12.2015;15:10:00;920;16.6;36
22.12.2015;15:20:00;792;16.7;35
22.12.2015;15:30:00;674;16.8;35
22.12.2015;15:40:00;591;16.9;35
22.12.2015;15:50:00;453;17.0;35
22.12.2015;16:00:00;344;17.1;34
22.12.2015;16:10:00;260;17.1;34
22.12.2015;16:20:00;177;17.1;34
22.12.2015;16:30:00;110;17.2;34
22.12.2015;16:40:00;0;17.2;0
22.12.2015;16:50:00;0;17.2;0
22.12.2015;17:00:00;0;17.2;0
23.12.2015;08:15:00;0;0;9
23.12.2015;08:25:00;142;0;27
23.12.2015;08:35:00;187;0;27
23.12.2015;08:45:00;224;0;28
23.12.2015;08:55:00;260;0.1;28
23.12.2015;09:05:00;295;0.1;29
23.12.2015;09:15:00;343;0.2;29
23.12.2015;09:25:00;625;0.3;29
23.12.2015;09:35:00;974;0.4;30
23.12.2015;09:45:00;1189;0.6;30
23.12.2015;09:55:00;1394;0.8;30
23.12.2015;10:05:00;1608;1.1;30
23.12.2015;10:15:00;1759;1.4;31
23.12.2015;10:25:00;2252;1.7;31
23.12.2015;10:35:00;3040;2.2;32
23.12.2015;10:45:00;3262;2.7;34
23.12.2015;10:55:00;3679;3.3;35
23.12.2015;11:05:00;3855;3.9;37
23.12.2015;11:15:00;4017;4.6;38
23.12.2015;11:25:00;4011;5.2;39
23.12.2015;11:35:00;4273;5.9;40
23.12.2015;11:45:00;4345;6.7;41
23.12.2015;11:55:00;4417;7.4;41
23.12.2015;12:05:00;4474;8.1;42
23.12.2015;12:15:00;4503;8.9;43
23.12.2015;12:25:00;4501;9.6;44
23.12.2015;12:35:00;4481;10.3;44
23.12.2015;12:45:00;4404;11.1;44
23.12.2015;12:55:00;4337;11.8;44
23.12.2015;13:05:00;4390;12.5;45
23.12.2015;13:15:00;4446;13.2;45
23.12.2015;13:25:00;3712;13.9;45
23.12.2015;13:35:00;1747;14.2;42
23.12.2015;13:45:00;1685;14.5;40
23.12.2015;13:55:00;1715;14.8;39
23.12.2015;14:05:00;1423;15.0;38
23.12.2015;14:15:00;1335;15.3;37
23.12.2015;14:25:00;1161;15.5;37
23.12.2015;14:35:00;880;15.6;36
23.12.2015;14:45:00;742;15.8;36
23.12.2015;14:55:00;738;15.9;35
23.12.2015;15:05:00;762;16.0;35
23.12.2015;15:15:00;737;16.1;35
23.12.2015;15:25:00;572;16.2;35
23.12.2015;15:35:00;520;16.3;35
23.12.2015;15:45:00;466;16.4;34
23.12.2015;15:55:00;368;16.5;34
23.12.2015;16:05:00;289;16.5;34
23.12.2015;16:15:00;185;16.5;34
23.12.2015;16:25:00;128;16.6;34
23.12.2015;16:35:00;53;16.6;33
23.12.2015;16:45:00;0;16.6;0
23.12.2015;17:00:00;0;16.6;0
24.12.2015;08:15:00;0;0;11
24.12.2015;08:25:00;160;0;26
24.12.2015;08:35:00;231;0;27
24.12.2015;08:45:00;267;0.1;28
24.12.2015;08:55:00;363;0.1;28
24.12.2015;09:05:00;471;0.2;29
24.12.2015;09:15:00;577;0.3;29
24.12.2015;09:25:00;571;0.4;29
24.12.2015;09:35:00;627;0.5;30
24.12.2015;09:45:00;724;0.6;30
24.12.2015;09:55:00;894;0.7;30
24.12.2015;10:05:00;1021;0.9;30
24.12.2015;10:15:00;875;1.0;31
24.12.2015;10:25:00;925;1.2;31
24.12.2015;10:35:00;954;1.3;31
24.12.2015;10:45:00;1185;1.5;31
24.12.2015;10:55:00;1117;1.7;31
24.12.2015;11:05:00;1210;1.9;31
24.12.2015;11:15:00;1364;2.1;32
24.12.2015;11:25:00;1442;2.4;32
24.12.2015;11:35:00;1530;2.6;32
24.12.2015;11:45:00;1679;2.9;32
24.12.2015;11:55:00;1564;3.1;32
24.12.2015;12:05:00;3187;3.5;32
24.12.2015;12:15:00;2674;4.1;35
24.12.2015;12:25:00;2805;4.6;36
24.12.2015;12:35:00;4647;5.4;38
24.12.2015;12:45:00;2078;6.0;38
24.12.2015;12:55:00;1501;6.2;37
24.12.2015;13:05:00;4837;6.8;38
24.12.2015;13:15:00;4189;7.5;40
24.12.2015;13:25:00;4562;8.3;41
24.12.2015;13:35:00;3289;8.9;41
24.12.2015;13:45:00;2758;9.4;40
24.12.2015;13:55:00;2180;9.7;39
24.12.2015;14:05:00;2150;10.1;38
24.12.2015;14:15:00;1608;10.4;37
24.12.2015;14:25:00;1289;10.6;37
24.12.2015;14:35:00;807;10.8;36
24.12.2015;14:45:00;1362;11.0;35
24.12.2015;14:55:00;1296;11.2;35
24.12.2015;15:05:00;1019;11.4;35
24.12.2015;15:15:00;417;11.4;35
24.12.2015;15:25:00;379;11.5;34
24.12.2015;15:35:00;336;11.6;34
24.12.2015;15:45:00;302;11.6;34
24.12.2015;15:55:00;221;11.7;34
24.12.2015;16:05:00;210;11.7;34
24.12.2015;16:15:00;208;11.7;34
24.12.2015;16:25:00;159;11.8;33
24.12.2015;16:35:00;108;11.8;33
24.12.2015;16:45:00;0;11.8;0
24.12.2015;17:00:00;0;11.8;0
25.12.2015;08:15:00;0;0;10
25.12.2015;08:25:00;155;0;27
25.12.2015;08:35:00;200;0;28
25.12.2015;08:45:00;224;0;28
25.12.2015;08:55:00;281;0.1;29
25.12.2015;09:05:00;319;0.1;29
25.12.2015;09:15:00;365;0.2;29
25.12.2015;09:25:00;593;0.3;30
25.12.2015;09:35:00;924;0.4;30
25.12.2015;09:45:00;1157;0.6;30
25.12.2015;09:55:00;1331;0.8;30
25.12.2015;10:05:00;1474;1.0;31
25.12.2015;10:15:00;2393;1.4;31
25.12.2015;10:25:00;2633;1.8;32
25.12.2015;10:35:00;2882;2.3;33
25.12.2015;10:45:00;3137;2.8;34
25.12.2015;10:55:00;3392;3.4;35
25.12.2015;11:05:00;3545;3.9;36
25.12.2015;11:15:00;3843;4.6;37
25.12.2015;11:25:00;3834;5.2;39
25.12.2015;11:35:00;4109;5.9;40
25.12.2015;11:45:00;4174;6.6;40
25.12.2015;11:55:00;4335;7.3;41
25.12.2015;12:05:00;4440;8.0;42
25.12.2015;12:15:00;4183;8.7;43
25.12.2015;12:25:00;4376;9.4;43
25.12.2015;12:35:00;4253;10.1;44
25.12.2015;12:45:00;4017;10.8;44
25.12.2015;12:55:00;3873;11.4;43
25.12.2015;13:05:00;3888;12.1;44
25.12.2015;13:15:00;3352;12.6;43
25.12.2015;13:25:00;3180;13.2;43
25.12.2015;13:35:00;2630;13.6;42
25.12.2015;13:45:00;2363;14.0;41
25.12.2015;13:55:00;2148;14.4;40
25.12.2015;14:05:00;1781;14.7;39
25.12.2015;14:15:00;1538;14.9;38
25.12.2015;14:25:00;1292;15.2;38
25.12.2015;14:35:00;1062;15.3;37
25.12.2015;14:45:00;891;15.5;36
25.12.2015;14:55:00;820;15.6;36
25.12.2015;15:05:00;756;15.8;36
25.12.2015;15:15:00;676;15.9;35
25.12.2015;15:25:00;564;16.0;35
25.12.2015;15:35:00;490;16.1;35
25.12.2015;15:45:00;414;16.1;35
25.12.2015;15:55:00;359;16.2;35
25.12.2015;16:05:00;308;16.3;34
25.12.2015;16:15:00;261;16.3;34
25.12.2015;16:25:00;198;16.3;34
25.12.2015;16:35:00;134;16.4;34
25.12.2015;16:45:00;106;16.4;34
25.12.2015;16:55:00;0;16.4;0
25.12.2015;17:05:00;0;16.4;0
26.12.2015;08:15:00;0;0;8
26.12.2015;08:25:00;142;0;27
26.12.2015;08:35:00;193;0;28
26.12.2015;08:45:00;236;0;28
26.12.2015;08:55:00;271;0.1;29
26.12.2015;09:05:00;310;0.1;29
26.12.2015;09:15:00;347;0.2;29
26.12.2015;09:25:00;572;0.3;29
26.12.2015;09:35:00;973;0.4;30
26.12.2015;09:45:00;1151;0.6;30
26.12.2015;09:55:00;1343;0.8;30
26.12.2015;10:05:00;1494;1.1;31
26.12.2015;10:15:00;1631;1.3;31
26.12.2015;10:25:00;2388;1.6;31
26.12.2015;10:35:00;2984;2.1;32
26.12.2015;10:45:00;3313;2.7;34
26.12.2015;10:55:00;3649;3.2;35
26.12.2015;11:05:00;3857;3.9;37
26.12.2015;11:15:00;4030;4.5;38
26.12.2015;11:25:00;4182;5.2;39
26.12.2015;11:35:00;4302;5.9;40
26.12.2015;11:45:00;4409;6.6;41
26.12.2015;11:55:00;4487;7.4;42
26.12.2015;12:05:00;4533;8.1;42
26.12.2015;12:15:00;4529;8.9;43
26.12.2015;12:25:00;4419;9.6;44
26.12.2015;12:35:00;4471;10.3;44
26.12.2015;12:45:00;4400;11.1;44
26.12.2015;12:55:00;4310;11.8;45
26.12.2015;13:05:00;4225;12.5;45
26.12.2015;13:15:00;3971;13.2;44
26.12.2015;13:25:00;3712;13.8;44
26.12.2015;13:35:00;3345;14.3;43
26.12.2015;13:45:00;2918;14.8;43
26.12.2015;13:55:00;2452;15.3;42
26.12.2015;14:05:00;2192;15.6;41
26.12.2015;14:15:00;1732;15.9;40
26.12.2015;14:25:00;1346;16.2;38
26.12.2015;14:35:00;874;16.3;37
26.12.2015;14:45:00;1392;16.5;37
26.12.2015;14:55:00;1286;16.7;36
26.12.2015;15:05:00;1130;16.9;36
26.12.2015;15:15:00;434;17.0;36
26.12.2015;15:25:00;338;17.1;35
26.12.2015;15:35:00;317;17.1;35
26.12.2015;15:45:00;294;17.2;35
26.12.2015;15:55:00;266;17.2;35
26.12.2015;16:05:00;239;17.3;35
26.12.2015;16:15:00;205;17.3;34
26.12.2015;16:25:00;166;17.3;34
26.12.2015;16:35:00;131;17.4;34
26.12.2015;16:45:00;78;17.4;34
26.12.2015;16:55:00;0;17.4;0
26.12.2015;17:05:00;0;17.4;0
27.12.2015;08:10:00;0;0;7
27.12.2015;08:20:00;140;0;26
27.12.2015;08:30:00;185;0;27
27.12.2015;08:40:00;238;0;28
27.12.2015;08:50:00;274;0.1;28
27.12.2015;09:00:00;291;0.1;29
27.12.2015;09:10:00;307;0.2;29
27.12.2015;09:20:00;338;0.2;29
27.12.2015;09:30:00;875;0.4;30
27.12.2015;09:40:00;1099;0.5;30
27.12.2015;09:50:00;1299;0.7;30
27.12.2015;10:00:00;1461;1.0;30
27.12.2015;10:10:00;1660;1.2;31
27.12.2015;10:20:00;1819;1.5;31
27.12.2015;10:30:00;2926;2.0;32
27.12.2015;10:40:00;2510;2.4;33
27.12.2015;10:50:00;3629;2.9;34
27.12.2015;11:00:00;4061;3.6;36
27.12.2015;11:10:00;4424;4.3;38
27.12.2015;11:20:00;4551;5.1;39
27.12.2015;11:30:00;4805;5.8;41
27.12.2015;11:40:00;5110;6.7;42
27.12.2015;11:50:00;3138;7.3;42
27.12.2015;12:00:00;3419;7.9;41
27.12.2015;12:10:00;2580;8.4;41
27.12.2015;12:20:00;4458;9.1;42
27.12.2015;12:30:00;4507;9.9;43
27.12.2015;12:40:00;4565;10.6;44
27.12.2015;12:50:00;4582;11.4;44
27.12.2015;13:00:00;4506;12.1;45
27.12.2015;13:10:00;3488;12.8;44
27.12.2015;13:20:00;4238;13.5;45
27.12.2015;13:30:00;4098;14.1;44
27.12.2015;13:40:00;3605;14.7;44
27.12.2015;13:50:00;2251;15.1;42
27.12.2015;14:00:00;2140;15.5;41
27.12.2015;14:10:00;2106;15.8;40
27.12.2015;14:20:00;1574;16.1;39
27.12.2015;14:30:00;1173;16.3;38
27.12.2015;14:40:00;850;16.5;37
27.12.2015;14:50:00;2192;16.8;37
27.12.2015;15:00:00;1890;17.2;38
27.12.2015;15:10:00;1178;17.4;37
27.12.2015;15:20:00;403;17.5;36
27.12.2015;15:30:00;315;17.5;36
27.12.2015;15:40:00;322;17.6;35
27.12.2015;15:50:00;286;17.6;35
27.12.2015;16:00:00;256;17.7;35
27.12.2015;16:10:00;220;17.7;35
27.12.2015;16:20:00;191;17.7;35
27.12.2015;16:30:00;156;17.8;34
27.12.2015;16:40:00;121;17.8;34
27.12.2015;17:00:00;0;17.8;0
28.12.2015;08:20:00;0;0;14
28.12.2015;08:30:00;144;0;27
28.12.2015;08:40:00;193;0;28
28.12.2015;08:50:00;228;0;28
28.12.2015;09:00:00;269;0.1;28
28.12.2015;09:10:00;304;0.1;29
28.12.2015;09:20:00;347;0.2;29
28.12.2015;09:30:00;845;0.3;29
28.12.2015;09:40:00;1015;0.5;30
28.12.2015;09:50:00;1202;0.6;30
28.12.2015;10:00:00;1473;0.9;30
28.12.2015;10:10:00;1611;1.1;31
28.12.2015;10:20:00;1937;1.4;31
28.12.2015;10:30:00;2950;1.9;32
28.12.2015;10:40:00;3272;2.4;33
28.12.2015;10:50:00;3612;3.0;35
28.12.2015;11:00:00;3876;3.6;36
28.12.2015;11:10:00;3974;4.3;38
28.12.2015;11:20:00;4263;5.0;39
28.12.2015;11:30:00;4494;5.7;40
28.12.2015;11:40:00;4616;6.5;41
28.12.2015;11:50:00;4698;7.2;42
28.12.2015;12:00:00;4735;8.0;43
28.12.2015;12:10:00;4748;8.8;44
28.12.2015;12:20:00;4804;9.6;44
28.12.2015;12:30:00;4778;10.4;45
28.12.2015;12:40:00;4711;11.2;45
28.12.2015;12:50:00;4634;11.9;46
28.12.2015;13:00:00;4551;12.7;46
28.12.2015;13:10:00;4408;13.4;46
28.12.2015;13:20:00;4142;14.1;46
28.12.2015;13:30:00;3771;14.8;45
28.12.2015;13:40:00;3345;15.3;44
28.12.2015;13:50:00;2896;15.8;43
28.12.2015;14:00:00;2397;16.2;42
28.12.2015;14:10:00;2155;16.6;41
28.12.2015;14:20:00;1627;16.9;40
28.12.2015;14:30:00;1238;17.1;39
28.12.2015;14:40:00;744;17.3;37
28.12.2015;14:50:00;1406;17.5;37
28.12.2015;15:00:00;1307;17.7;37
28.12.2015;15:10:00;782;17.9;36
28.12.2015;15:20:00;390;17.9;36
28.12.2015;15:30:00;328;18.0;35
28.12.2015;15:40:00;315;18.1;35
28.12.2015;15:50:00;284;18.1;35
28.12.2015;16:00:00;257;18.1;35
28.12.2015;16:10:00;225;18.2;34
28.12.2015;16:20:00;190;18.2;34
28.12.2015;16:30:00;153;18.2;34
28.12.2015;16:40:00;116;18.3;34
28.12.2015;16:50:00;0;18.3;14
28.12.2015;17:00:00;0;18.3;0
29.12.2015;08:20:00;26;0;22
29.12.2015;08:30:00;146;0;27
29.12.2015;08:40:00;201;0;27
29.12.2015;08:50:00;257;0;28
29.12.2015;09:00:00;385;0.1;28
29.12.2015;09:10:00;523;0.2;29
29.12.2015;09:20:00;593;0.3;29
29.12.2015;09:30:00;991;0.4;29
29.12.2015;09:40:00;952;0.6;30
29.12.2015;09:50:00;936;0.7;30
29.12.2015;10:00:00;1276;0.9;30
29.12.2015;10:10:00;1508;1.1;30
29.12.2015;10:20:00;2415;1.5;31
29.12.2015;10:30:00;2795;1.9;32
29.12.2015;10:40:00;3185;2.5;33
29.12.2015;10:50:00;3531;3.0;34
29.12.2015;11:00:00;3834;3.6;36
29.12.2015;11:10:00;4031;4.3;37
29.12.2015;11:20:00;4238;5.0;38
29.12.2015;11:30:00;4381;5.7;40
29.12.2015;11:40:00;4513;6.4;41
29.12.2015;11:50:00;4626;7.2;42
29.12.2015;12:00:00;4678;8.0;42
29.12.2015;12:10:00;4726;8.8;43
29.12.2015;12:20:00;4729;9.5;44
29.12.2015;12:30:00;4720;10.3;45
29.12.2015;12:40:00;4686;11.1;45
29.12.2015;12:50:00;4616;11.9;45
29.12.2015;13:00:00;4491;12.6;46
29.12.2015;13:10:00;4306;13.3;46
29.12.2015;13:20:00;4089;14.0;45
29.12.2015;13:30:00;3869;14.7;45
29.12.2015;13:40:00;3344;15.2;44
29.12.2015;13:50:00;3017;15.8;43
29.12.2015;14:00:00;2477;16.2;42
29.12.2015;14:10:00;2002;16.5;41
29.12.2015;14:20:00;1572;16.8;40
29.12.2015;14:30:00;1152;17.0;38
29.12.2015;14:40:00;1008;17.2;37
29.12.2015;14:50:00;930;17.3;36
29.12.2015;15:00:00;862;17.5;36
29.12.2015;15:10:00;793;17.6;36
29.12.2015;15:20:00;710;17.7;36
29.12.2015;15:30:00;602;17.8;35
29.12.2015;15:40:00;585;17.9;35
29.12.2015;15:50:00;510;18.0;35
29.12.2015;16:00:00;478;18.1;35
29.12.2015;16:10:00;420;18.2;34
29.12.2015;16:20:00;357;18.2;34
29.12.2015;16:30:00;239;18.3;34
29.12.2015;16:40:00;156;18.3;34
29.12.2015;16:50:00;0;18.3;14
29.12.2015;17:00:00;0;18.3;0
30.12.2015;08:30:00;26;0;20
30.12.2015;08:40:00;164;0;27
30.12.2015;08:50:00;231;0;28
30.12.2015;09:00:00;261;0.1;28
30.12.2015;09:10:00;308;0.1;28
30.12.2015;09:20:00;346;0.2;29
30.12.2015;09:30:00;368;0.2;29
30.12.2015;09:40:00;505;0.3;29
30.12.2015;09:50:00;512;0.4;30
30.12.2015;10:00:00;510;0.5;30
30.12.2015;10:10:00;484;0.5;30
30.12.2015;10:20:00;529;0.6;30
30.12.2015;10:30:00;545;0.7;30
30.12.2015;10:40:00;588;0.8;31
30.12.2015;10:50:00;581;0.9;31
30.12.2015;11:00:00;664;1.0;31
30.12.2015;11:10:00;692;1.1;31
30.12.2015;11:20:00;738;1.2;31
30.12.2015;11:30:00;779;1.4;31
30.12.2015;11:40:00;764;1.5;31
30.12.2015;11:50:00;702;1.6;31
30.12.2015;12:00:00;831;1.8;31
30.12.2015;12:10:00;904;1.9;32
30.12.2015;12:20:00;807;2.0;32
30.12.2015;12:30:00;981;2.2;32
30.12.2015;12:40:00;874;2.3;32
30.12.2015;12:50:00;907;2.5;32
30.12.2015;13:00:00;934;2.6;32
30.12.2015;13:10:00;867;2.8;32
30.12.2015;13:20:00;725;2.9;32
30.12.2015;13:30:00;690;3.0;32
30.12.2015;13:40:00;714;3.2;32
30.12.2015;13:50:00;641;3.3;32
30.12.2015;14:00:00;685;3.4;32
30.12.2015;14:10:00;597;3.5;32
30.12.2015;14:20:00;532;3.6;32
30.12.2015;14:30:00;507;3.6;32
30.12.2015;14:40:00;509;3.7;32
30.12.2015;14:50:00;519;3.8;32
30.12.2015;15:00:00;418;3.9;32
30.12.2015;15:10:00;427;4.0;32
30.12.2015;15:20:00;349;4.0;32
30.12.2015;15:30:00;300;4.1;32
30.12.2015;15:40:00;259;4.1;32
30.12.2015;15:50:00;221;4.2;32
30.12.2015;16:00:00;172;4.2;32
30.12.2015;16:10:00;151;4.2;32
30.12.2015;16:20:00;118;4.2;32
30.12.2015;16:30:00;0;4.2;29
30.12.2015;16:40:00;0;4.2;0
30.12.2015;17:00:00;0;4.2;0
31.12.2015;08:25:00;0;0;10
31.12.2015;08:35:00;124;0;26
31.12.2015;08:45:00;140;0;27
31.12.2015;08:55:00;160;0;28
31.12.2015;09:05:00;171;0;28
31.12.2015;09:15:00;156;0.1;29
31.12.2015;09:25:00;243;0.1;29
31.12.2015;09:35:00;221;0.1;29
31.12.2015;09:45:00;182;0.2;29
31.12.2015;09:55:00;191;0.2;30
31.12.2015;10:05:00;170;0.2;30
31.12.2015;10:15:00;201;0.3;30
31.12.2015;10:25:00;221;0.3;30
31.12.2015;10:35:00;254;0.3;30
31.12.2015;10:45:00;292;0.4;30
31.12.2015;10:55:00;351;0.4;30
31.12.2015;11:05:00;378;0.5;31
31.12.2015;11:15:00;347;0.6;31
31.12.2015;11:25:00;341;0.6;31
31.12.2015;11:35:00;475;0.7;31
31.12.2015;11:45:00;561;0.8;31
31.12.2015;11:55:00;672;0.9;31
31.12.2015;12:05:00;667;1.0;31
31.12.2015;12:15:00;767;1.1;31
31.12.2015;12:25:00;633;1.2;31
31.12.2015;12:35:00;394;1.3;31
31.12.2015;12:45:00;476;1.4;31
31.12.2015;12:55:00;493;1.5;32
31.12.2015;13:05:00;440;1.5;32
31.12.2015;13:15:00;557;1.6;32
31.12.2015;13:25:00;679;1.7;32
31.12.2015;13:35:00;532;1.8;32
31.12.2015;13:45:00;479;1.9;32
31.12.2015;13:55:00;558;2.0;32
31.12.2015;14:05:00;450;2.1;32
31.12.2015;14:15:00;351;2.1;32
31.12.2015;14:25:00;352;2.2;32
31.12.2015;14:35:00;430;2.2;32
31.12.2015;14:45:00;443;2.3;32
31.12.2015;14:55:00;551;2.4;32
31.12.2015;15:05:00;579;2.5;32
31.12.2015;15:15:00;715;2.6;32
31.12.2015;15:25:00;559;2.7;32
31.12.2015;15:35:00;359;2.8;32
31.12.2015;15:45:00;334;2.8;32
31.12.2015;15:55:00;212;2.9;32
31.12.2015;16:05:00;225;2.9;32
31.12.2015;16:15:00;204;2.9;32
31.12.2015;17:00:00;0;3.0;0
01.01.2016;08:30:00;42;0;24
01.01.2016;08:40:00;141;0;27
01.01.2016;08:50:00;196;0;28
01.01.2016;09:00:00;199;0;28
01.01.2016;09:10:00;201;0.1;28
01.01.2016;09:20:00;224;0.1;29
01.01.2016;09:30:00;269;0.2;29
01.01.2016;09:40:00;326;0.2;29
01.01.2016;09:50:00;329;0.3;30
01.01.2016;10:00:00;323;0.3;30
01.01.2016;10:10:00;370;0.4;30
01.01.2016;10:20:00;392;0.4;30
01.01.2016;10:30:00;393;0.5;30
01.01.2016;10:40:00;475;0.6;30
01.01.2016;10:50:00;723;0.7;31
01.01.2016;11:00:00;1168;0.9;31
01.01.2016;11:10:00;1883;1.1;31
01.01.2016;11:20:00;1355;1.4;31
01.01.2016;11:30:00;1004;1.6;31
01.01.2016;11:40:00;758;1.7;32
01.01.2016;11:50:00;880;1.9;32
01.01.2016;12:00:00;753;2.0;32
01.01.2016;12:10:00;666;2.1;32
01.01.2016;12:20:00;627;2.2;32
01.01.2016;12:30:00;636;2.3;32
01.01.2016;12:40:00;714;2.5;32
01.01.2016;12:50:00;505;2.6;32
01.01.2016;13:00:00;613;2.6;32
01.01.2016;13:10:00;514;2.7;32
01.01.2016;13:20:00;668;2.8;32
01.01.2016;13:30:00;527;2.9;32
01.01.2016;13:40:00;538;3.0;32
01.01.2016;13:50:00;502;3.1;32
01.01.2016;14:00:00;439;3.2;32
01.01.2016;14:10:00;521;3.3;32
01.01.2016;14:20:00;344;3.3;32
01.01.2016;14:30:00;341;3.4;32
01.01.2016;14:40:00;365;3.4;32
01.01.2016;14:50:00;381;3.5;32
01.01.2016;15:00:00;290;3.6;32
01.01.2016;15:10:00;311;3.6;32
01.01.2016;15:20:00;258;3.7;32
01.01.2016;15:30:00;173;3.7;32
01.01.2016;15:40:00;206;3.7;32
01.01.2016;15:50:00;176;3.7;32
01.01.2016;16:00:00;150;3.8;32
01.01.2016;16:10:00;117;3.8;32
01.01.2016;16:20:00;0;3.8;32
01.01.2016;16:30:00;0;3.8;0
01.01.2016;17:00:00;0;3.8;0
